DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 00:30:00,33.74,33.49,1,-5.54
 15/09/2018 00:45:00,33.69,33.49,1,-5.29
 15/09/2018 01:00:00,33.64,33.49,1,-5.29
 15/09/2018 01:15:00,33.62,33.49,1,-5.52
 15/09/2018 01:30:00,33.64,33.49,1,-5.56
 15/09/2018 01:45:00,33.67,33.49,1,-5.52
 15/09/2018 02:00:00,33.75,33.49,1,-5.36
 15/09/2018 02:15:00,33.72,33.49,1,-5.36
 15/09/2018 02:30:00,33.79,33.49,1,-5.36
 15/09/2018 02:45:00,33.72,33.49,1,-5.17
 15/09/2018 03:00:00,33.63,33.49,1,-5.09
 15/09/2018 03:15:00,33.59,33.49,1,-5.09
 15/09/2018 03:30:00,33.62,33.49,1,-5.09
 15/09/2018 03:45:00,33.63,33.49,1,-5.09
 15/09/2018 04:00:00,33.7,33.49,1,-5.09
 15/09/2018 04:15:00,33.67,33.49,1,-5.09
 15/09/2018 04:30:00,33.69,33.49,1,-4.99
 15/09/2018 04:45:00,33.69,33.49,1,-4.82
 15/09/2018 05:00:00,33.69,33.49,1,-4.97
 15/09/2018 05:15:00,33.67,33.49,1,-5.09
 15/09/2018 05:30:00,33.66,33.49,1,-5.09
 15/09/2018 05:45:00,33.65,33.49,1,-5.09
 15/09/2018 06:00:00,33.66,33.49,1,-5.33
 15/09/2018 06:15:00,33.65,33.49,1,-5.72
 15/09/2018 06:30:00,33.66,33.49,1,-5.9
 15/09/2018 06:45:00,33.73,33.49,1,-6.2
 15/09/2018 07:00:00,33.68,33.49,1,-6.51
 15/09/2018 07:15:00,33.55,33.49,1,-6.8
 15/09/2018 07:30:00,33.65,33.49,1,-7.06
 15/09/2018 07:45:00,33.69,33.49,1,-6.81
 15/09/2018 08:00:00,33.63,33.49,1,-6.56
 15/09/2018 08:15:00,33.67,33.49,1,-6.26
 15/09/2018 08:30:00,33.76,33.49,1,-5.46
 15/09/2018 08:45:00,33.75,33.49,1,-4.81
 15/09/2018 09:00:00,33.7,33.49,1,-3.99
 15/09/2018 09:15:00,33.66,33.49,1,-3.31
 15/09/2018 09:30:00,33.66,33.49,1,-2.16
 15/09/2018 09:45:00,33.62,33.49,1,-0.96
 15/09/2018 10:00:00,33.57,33.49,1,-0.41
 15/09/2018 10:15:00,33.52,33.49,1,0.23
 15/09/2018 10:30:00,33.56,33.49,1,0.91
 15/09/2018 10:45:00,33.56,33.49,1,1.35
 15/09/2018 11:00:00,33.6,33.49,1,-1.45
 15/09/2018 11:15:00,33.56,33.49,1,0.07
 15/09/2018 11:30:00,33.6,33.49,1,-0.62
 15/09/2018 11:45:00,33.56,33.49,1,-0.96
 15/09/2018 12:00:00,33.68,33.49,1,-2.23
 15/09/2018 12:15:00,33.84,33.49,1,-0.49
 15/09/2018 12:30:00,33.44,33.49,1,-1.53
 15/09/2018 12:45:00,33.44,33.49,1,1.2
 15/09/2018 13:00:00,33.44,33.49,1,-0.45
 15/09/2018 13:15:00,33.53,33.49,1,-1.17
 15/09/2018 13:30:00,33.54,33.49,1,1.37
 15/09/2018 13:45:00,33.64,33.49,1,-0.2
 15/09/2018 14:00:00,33.6,33.49,1,-1.32
 15/09/2018 14:15:00,33.59,33.49,1,0.56
 15/09/2018 14:30:00,33.63,33.49,1,-1.84
 15/09/2018 14:45:00,33.61,33.49,1,-2.45
 15/09/2018 15:00:00,33.64,33.49,1,-0.98
 15/09/2018 15:15:00,33.69,33.49,1,-2.85
 15/09/2018 15:30:00,33.73,33.49,1,-3.46
 15/09/2018 15:45:00,33.74,33.49,1,-1.22
 15/09/2018 16:00:00,33.72,33.49,1,-0.03
 15/09/2018 16:15:00,33.7,33.49,1,-2.08
 15/09/2018 16:30:00,33.66,33.49,1,-1.68
 15/09/2018 16:45:00,33.7,33.49,1,-2.78
 15/09/2018 17:00:00,33.64,33.49,1,-3.5
 15/09/2018 17:15:00,33.56,33.49,1,-4.11
 15/09/2018 17:30:00,33.46,33.49,1,-4.53
 15/09/2018 17:45:00,33.36,33.49,1,-5.29
 15/09/2018 18:00:00,33.32,33.49,1,-6.84
 15/09/2018 18:15:00,33.33,33.49,1,-7.02
 15/09/2018 18:30:00,33.33,33.49,1,-7.11
 15/09/2018 18:45:00,33.27,33.49,1,-7.96
 15/09/2018 19:00:00,33.28,33.49,1,-8.36
 15/09/2018 19:15:00,33.25,33.49,1,-8.59
 15/09/2018 19:30:00,33.21,33.49,1,-8.71
 15/09/2018 19:45:00,33.2,33.49,1,-8.76
 15/09/2018 20:00:00,33.28,33.49,1,-8.91
 15/09/2018 20:15:00,33.32,33.49,1,-8.83
 15/09/2018 20:30:00,33.35,33.49,1,-8.68
 15/09/2018 20:45:00,33.31,33.49,1,-8.42
 15/09/2018 21:00:00,33.39,33.49,1,-8.25
 15/09/2018 21:15:00,33.42,33.49,1,-8.11
 15/09/2018 21:30:00,33.52,33.49,1,-7.84
 15/09/2018 21:45:00,33.52,33.49,1,-7.57
 15/09/2018 22:00:00,33.49,33.49,1,-7.46
 15/09/2018 22:15:00,33.57,33.49,1,-7.22
 15/09/2018 22:30:00,33.63,33.49,1,-6.95
 15/09/2018 22:45:00,33.55,33.49,1,-6.52
 15/09/2018 23:00:00,33.62,33.49,1,-6.28
 15/09/2018 23:15:00,33.63,33.49,1,-6.18
 15/09/2018 23:30:00,33.65,33.49,1,-5.94
 15/09/2018 23:45:00,33.74,33.49,1,-5.7
 16/09/2018 00:00:00,33.75,33.49,1,-5.59
 16/09/2018 00:15:00,33.77,33.49,1,-5.49
 16/09/2018 00:30:00,33.8,33.49,1,-5.49
 16/09/2018 00:45:00,33.83,33.49,1,-5.35
 16/09/2018 01:00:00,33.82,33.49,1,-5.3
 16/09/2018 01:15:00,33.52,33.49,1,-5.56
 16/09/2018 01:30:00,33.51,33.49,1,-5.56
 16/09/2018 01:45:00,33.58,33.49,1,-5.51
 16/09/2018 02:00:00,33.64,33.49,1,-5.29
 16/09/2018 02:15:00,33.56,33.49,1,-5.29
 16/09/2018 02:30:00,33.59,33.49,1,-5.26
 16/09/2018 02:45:00,33.64,33.49,1,-5.09
 16/09/2018 03:00:00,33.5,33.49,1,-4.87
 16/09/2018 03:15:00,33.38,33.49,1,-4.82
 16/09/2018 03:30:00,33.43,33.49,1,-4.82
 16/09/2018 03:45:00,33.42,33.49,1,-4.82
 16/09/2018 04:00:00,33.46,33.49,1,-4.82
 16/09/2018 04:15:00,33.42,33.49,1,-4.82
 16/09/2018 04:30:00,33.35,33.49,1,-4.82
 16/09/2018 04:45:00,33.36,33.49,1,-4.71
 16/09/2018 05:00:00,33.33,33.49,1,-4.56
 16/09/2018 05:15:00,33.4,33.49,1,-4.82
 16/09/2018 05:30:00,33.37,33.49,1,-4.82
 16/09/2018 05:45:00,33.33,33.49,1,-4.84
 16/09/2018 06:00:00,33.28,33.49,1,-5.03
 16/09/2018 06:15:00,33.21,33.49,1,-5.17
 16/09/2018 06:30:00,33.16,33.49,1,-5.29
 16/09/2018 06:45:00,33.07,33.49,1,-5.53
 16/09/2018 07:00:00,33.05,33.49,1,-5.78
 16/09/2018 07:15:00,33.12,33.49,1,-6.18
 16/09/2018 07:30:00,33.22,33.49,1,-6.57
 16/09/2018 07:45:00,33.38,33.49,1,-6.6
 16/09/2018 08:00:00,33.28,33.49,1,-6.64
 16/09/2018 08:15:00,33.3,33.49,1,-6.28
 16/09/2018 08:30:00,33.42,33.49,1,-6.58
 16/09/2018 08:45:00,33.32,33.49,1,-6.45
 16/09/2018 09:00:00,33.25,33.49,1,-7.03
 16/09/2018 09:15:00,33.39,33.49,1,-6.74
 16/09/2018 09:30:00,33.4,33.49,1,-5.82
 16/09/2018 09:45:00,33.39,33.49,1,-5.77
 16/09/2018 10:00:00,33.31,33.49,1,-6.5
 16/09/2018 10:15:00,33.32,33.49,1,-7.32
 16/09/2018 10:30:00,33.37,33.49,1,-7.94
 16/09/2018 10:45:00,33.56,33.49,1,-7.24
 16/09/2018 11:00:00,33.59,33.49,1,-5.28
 16/09/2018 11:15:00,33.65,33.49,1,-1.05
 16/09/2018 11:30:00,33.65,33.49,1,-1.06
 16/09/2018 11:45:00,33.66,33.49,1,-0.25
 16/09/2018 12:00:00,33.69,33.49,1,-3.12
 16/09/2018 12:15:00,33.71,33.49,1,-4.59
 16/09/2018 12:30:00,33.68,33.49,1,-4.17
 16/09/2018 12:45:00,33.73,33.49,1,-5.21
 16/09/2018 13:00:00,33.8,33.49,1,-5.07
 16/09/2018 13:15:00,33.74,33.49,1,-4.11
 16/09/2018 13:30:00,33.74,33.49,1,-4.76
 16/09/2018 13:45:00,33.79,33.49,1,-5.52
 16/09/2018 14:00:00,33.84,33.49,1,-5.95
 16/09/2018 14:15:00,33.84,33.49,1,-5.3
 16/09/2018 14:30:00,33.86,33.49,1,-5.82
 16/09/2018 14:45:00,33.74,33.49,1,-5.57
 16/09/2018 15:00:00,33.45,33.49,1,-6.1
 16/09/2018 15:15:00,33.42,33.49,1,-6.16
 16/09/2018 15:30:00,33.41,33.49,1,-5.87
 16/09/2018 15:45:00,33.39,33.49,1,-6.35
 16/09/2018 16:00:00,33.3,33.49,1,-6.55
 16/09/2018 16:15:00,33.29,33.49,1,-7.33
 16/09/2018 16:30:00,33.45,33.49,1,-7.28
 16/09/2018 16:45:00,33.43,33.49,1,-7.23
 16/09/2018 17:00:00,33.4,33.49,1,-7.59
 16/09/2018 17:15:00,33.34,33.49,1,-8.29
 16/09/2018 17:30:00,33.29,33.49,1,-8.96
 16/09/2018 17:45:00,33.25,33.49,1,-8.6
 16/09/2018 18:00:00,33.28,33.49,1,-8.46
 16/09/2018 18:15:00,33.25,33.49,1,-9.26
 16/09/2018 18:30:00,33.28,33.49,1,-9.38
 16/09/2018 18:45:00,33.26,33.49,1,-9.41
 16/09/2018 19:00:00,33.27,33.49,1,-9.38
 16/09/2018 19:15:00,33.3,33.49,1,-9.54
 16/09/2018 19:30:00,33.21,33.49,1,-9.45
 16/09/2018 19:45:00,33.16,33.49,1,-9.32
 16/09/2018 20:00:00,33.21,33.49,1,-9.18
 16/09/2018 20:15:00,33.25,33.49,1,-9.12
 16/09/2018 20:30:00,33.33,33.49,1,-8.84
 16/09/2018 20:45:00,33.28,33.49,1,-8.64
 16/09/2018 21:00:00,33.24,33.49,1,-8.39
 16/09/2018 21:15:00,33.18,33.49,1,-8.13
 16/09/2018 21:30:00,33.27,33.49,1,-7.86
 16/09/2018 21:45:00,33.38,33.49,1,-7.53
 16/09/2018 22:00:00,33.4,33.49,1,-7.33
 16/09/2018 22:15:00,33.39,33.49,1,-7.17
 16/09/2018 22:30:00,33.44,33.49,1,-6.86
 16/09/2018 22:45:00,33.53,33.49,1,-6.5
 16/09/2018 23:00:00,33.42,33.49,1,-6.12
 16/09/2018 23:15:00,33.33,33.49,1,-5.96
 16/09/2018 23:30:00,33.37,33.49,1,-5.71
 16/09/2018 23:45:00,33.45,33.49,1,-5.57
 17/09/2018 00:00:00,33.54,33.49,1,-5.34
 17/09/2018 00:00:00,33.54,33.49,1,-5.34
 17/09/2018 00:15:00,33.44,33.49,1,-5.23
 17/09/2018 00:30:00,33.5,33.49,1,-5.23
 17/09/2018 00:45:00,33.52,33.49,1,-5.22
 17/09/2018 01:00:00,33.51,33.49,1,-5.03
 17/09/2018 01:15:00,33.51,33.49,1,-5.29
 17/09/2018 01:30:00,33.53,33.49,1,-5.29
 17/09/2018 01:45:00,33.49,33.49,1,-5.29
 17/09/2018 02:00:00,33.54,33.49,1,-5.29
 17/09/2018 02:15:00,33.54,33.49,1,-5.29
 17/09/2018 02:30:00,33.59,33.49,1,-5.11
 17/09/2018 02:45:00,33.64,33.49,1,-5.03
 17/09/2018 03:00:00,33.64,33.49,1,-5.03
 17/09/2018 03:15:00,33.57,33.49,1,-5.03
 17/09/2018 03:30:00,33.46,33.49,1,-5.03
 17/09/2018 03:45:00,33.48,33.49,1,-5.03
 17/09/2018 04:00:00,33.45,33.49,1,-5.03
 17/09/2018 04:15:00,33.44,33.49,1,-5.03
 17/09/2018 04:30:00,33.5,33.49,1,-5.01
 17/09/2018 04:45:00,33.47,33.49,1,-4.76
 17/09/2018 05:00:00,33.48,33.49,1,-4.76
 17/09/2018 05:15:00,33.38,33.49,1,-5.0
 17/09/2018 05:30:00,33.37,33.49,1,-5.08
 17/09/2018 05:45:00,33.3,33.49,1,-5.29
 17/09/2018 06:00:00,33.24,33.49,1,-5.51
 17/09/2018 06:15:00,33.36,33.49,1,-5.97
 17/09/2018 06:30:00,33.68,33.49,1,-6.54
 17/09/2018 06:45:00,33.44,33.49,1,-7.18
 17/09/2018 07:00:00,33.32,33.49,1,-7.59
 17/09/2018 07:15:00,33.26,33.49,1,-8.02
 17/09/2018 07:30:00,33.32,33.49,1,-8.42
 17/09/2018 07:45:00,33.29,33.49,1,-8.72
 17/09/2018 08:00:00,33.24,33.49,1,-8.91
 17/09/2018 08:15:00,33.13,33.49,1,-8.85
 17/09/2018 08:30:00,33.21,33.49,1,-8.64
 17/09/2018 08:45:00,33.24,33.49,1,-8.72
 17/09/2018 09:00:00,33.2,33.49,1,-8.61
 17/09/2018 09:15:00,33.19,33.49,1,-8.4
 17/09/2018 09:30:00,33.22,33.49,1,-8.04
 17/09/2018 09:45:00,33.22,33.49,1,-7.92
 17/09/2018 10:00:00,33.22,33.49,1,-7.68
 17/09/2018 10:15:00,33.21,33.49,1,-7.72
 17/09/2018 10:30:00,33.24,33.49,1,-7.77
 17/09/2018 10:45:00,33.27,33.49,1,-7.41
 17/09/2018 11:00:00,33.25,33.49,1,-7.32
 17/09/2018 11:15:00,33.18,33.49,1,-6.9
 17/09/2018 11:30:00,33.15,33.49,1,-6.15
 17/09/2018 11:45:00,33.15,33.49,1,-5.59
 17/09/2018 12:00:00,33.17,33.49,1,-4.74
 17/09/2018 12:15:00,33.14,33.49,1,-3.81
 17/09/2018 12:30:00,33.17,33.49,1,-3.82
 17/09/2018 12:45:00,33.16,33.49,1,-4.59
 17/09/2018 13:00:00,33.19,33.49,1,-5.25
 17/09/2018 13:15:00,33.26,33.49,1,-5.18
 17/09/2018 13:30:00,33.27,33.49,1,-6.12
 17/09/2018 13:45:00,33.33,33.49,1,-6.52
 17/09/2018 14:00:00,33.28,33.49,1,-6.89
 17/09/2018 14:15:00,33.25,33.49,1,-6.56
 17/09/2018 14:30:00,33.31,33.49,1,-5.97
 17/09/2018 14:45:00,33.35,33.49,1,-5.85
 17/09/2018 15:00:00,33.38,33.49,1,-5.97
 17/09/2018 15:15:00,33.33,33.49,1,-5.32
 17/09/2018 15:30:00,33.44,33.49,1,-3.7
 17/09/2018 15:45:00,33.5,33.49,1,-3.43
 17/09/2018 16:00:00,33.49,33.49,1,-3.04
 17/09/2018 16:15:00,33.51,33.49,1,-3.42
 17/09/2018 16:30:00,33.51,33.49,1,-2.41
 17/09/2018 16:45:00,33.52,33.49,1,-1.87
 17/09/2018 17:00:00,33.49,33.49,1,-2.7
 17/09/2018 17:15:00,33.58,33.49,1,-3.86
 17/09/2018 17:30:00,33.54,33.49,1,-4.89
 17/09/2018 17:45:00,33.51,33.49,1,-5.86
 17/09/2018 18:00:00,33.55,33.49,1,-6.69
 17/09/2018 18:15:00,33.57,33.49,1,-7.7
 17/09/2018 18:30:00,33.53,33.49,1,-8.35
 17/09/2018 18:45:00,33.53,33.49,1,-8.85
 17/09/2018 19:00:00,33.58,33.49,1,-9.14
 17/09/2018 19:15:00,33.54,33.49,1,-9.38
 17/09/2018 19:30:00,33.51,33.49,1,-9.53
 17/09/2018 19:45:00,33.41,33.49,1,-9.66
 17/09/2018 20:00:00,33.42,33.49,1,-9.89
 17/09/2018 20:15:00,33.47,33.49,1,-9.66
 17/09/2018 20:30:00,33.58,33.49,1,-9.39
 17/09/2018 20:45:00,33.61,33.49,1,-9.1
 17/09/2018 21:00:00,33.62,33.49,1,-8.92
 17/09/2018 21:15:00,33.64,33.49,1,-8.78
 17/09/2018 21:30:00,33.67,33.49,1,-8.43
 17/09/2018 21:45:00,33.39,33.49,1,-8.09
 17/09/2018 22:00:00,33.3,33.49,1,-7.85
 17/09/2018 22:15:00,33.31,33.49,1,-7.6
 17/09/2018 22:30:00,33.38,33.49,1,-7.13
 17/09/2018 22:45:00,33.43,33.49,1,-6.82
 17/09/2018 23:00:00,33.46,33.49,1,-6.49
 17/09/2018 23:15:00,33.49,33.49,1,-6.33
 17/09/2018 23:30:00,33.44,33.49,1,-6.01
 17/09/2018 23:45:00,33.49,33.49,1,-5.84
 18/09/2018 00:00:00,33.6,33.49,1,-5.56
 18/09/2018 00:15:00,33.66,33.49,1,-5.49
 18/09/2018 00:30:00,33.65,33.49,1,-5.46
 18/09/2018 00:45:00,33.66,33.49,1,-5.23
 18/09/2018 01:00:00,33.7,33.49,1,-5.23
 18/09/2018 01:15:00,33.67,33.49,1,-5.49
 18/09/2018 01:30:00,33.67,33.49,1,-5.49
 18/09/2018 01:45:00,33.7,33.49,1,-5.49
 18/09/2018 02:00:00,33.66,33.49,1,-5.31
 18/09/2018 02:15:00,33.7,33.49,1,-5.23
 18/09/2018 02:30:00,33.74,33.49,1,-5.23
 18/09/2018 02:45:00,33.74,33.49,1,-5.23
 18/09/2018 03:00:00,33.71,33.49,1,-5.23
 18/09/2018 03:15:00,33.74,33.49,1,-5.15
 18/09/2018 03:30:00,33.75,33.49,1,-5.03
 18/09/2018 03:45:00,33.74,33.49,1,-5.03
 18/09/2018 04:00:00,33.75,33.49,1,-5.03
 18/09/2018 04:15:00,33.77,33.49,1,-5.03
 18/09/2018 04:30:00,33.79,33.49,1,-5.03
 18/09/2018 04:45:00,33.73,33.49,1,-5.03
 18/09/2018 05:00:00,33.66,33.49,1,-5.03
 18/09/2018 05:15:00,33.68,33.49,1,-5.26
 18/09/2018 05:30:00,33.72,33.49,1,-5.29
 18/09/2018 05:45:00,33.78,33.49,1,-5.45
 18/09/2018 06:00:00,33.72,33.49,1,-5.75
 18/09/2018 06:15:00,33.68,33.49,1,-6.19
 18/09/2018 06:30:00,33.58,33.49,1,-6.55
 18/09/2018 06:45:00,33.56,33.49,1,-7.03
 18/09/2018 07:00:00,33.53,33.49,1,-7.58
 18/09/2018 07:15:00,33.36,33.49,1,-8.03
 18/09/2018 07:30:00,33.31,33.49,1,-8.17
 18/09/2018 07:45:00,33.18,33.49,1,-8.11
 18/09/2018 08:00:00,33.23,33.49,1,-8.16
 18/09/2018 08:15:00,33.17,33.49,1,-8.04
 18/09/2018 08:30:00,33.26,33.49,1,-8.04
 18/09/2018 08:45:00,33.49,33.49,1,-7.75
 18/09/2018 09:00:00,33.47,33.49,1,-7.49
 18/09/2018 09:15:00,33.49,33.49,1,-7.58
 18/09/2018 09:30:00,33.47,33.49,1,-7.58
 18/09/2018 09:45:00,33.49,33.49,1,-6.89
 18/09/2018 10:00:00,33.54,33.49,1,-5.77
 18/09/2018 10:15:00,33.57,33.49,1,-3.96
 18/09/2018 10:30:00,33.53,33.49,1,-2.93
 18/09/2018 10:45:00,33.54,33.49,1,-2.83
 18/09/2018 11:00:00,33.59,33.49,1,0.31
 18/09/2018 11:15:00,33.61,33.49,1,1.01
 18/09/2018 11:30:00,33.59,33.49,1,-2.81
 18/09/2018 11:45:00,33.55,33.49,1,-4.43
 18/09/2018 12:00:00,33.47,33.49,1,-3.9
 18/09/2018 12:15:00,33.49,33.49,1,-3.97
 18/09/2018 12:30:00,33.48,33.49,1,-4.75
 18/09/2018 12:45:00,33.44,33.49,1,-4.65
 18/09/2018 13:00:00,33.4,33.49,1,-4.16
 18/09/2018 13:15:00,33.41,33.49,1,-3.84
 18/09/2018 13:30:00,33.45,33.49,1,-4.55
 18/09/2018 13:45:00,33.41,33.49,1,-5.39
 18/09/2018 14:00:00,33.44,33.49,1,-4.53
 18/09/2018 14:15:00,33.41,33.49,1,-3.33
 18/09/2018 14:30:00,33.41,33.49,1,-5.21
 18/09/2018 14:45:00,33.51,33.49,1,-5.84
 18/09/2018 15:00:00,33.47,33.49,1,-4.98
 18/09/2018 15:15:00,33.45,33.49,1,-4.89
 18/09/2018 15:30:00,33.46,33.49,1,-5.56
 18/09/2018 15:45:00,33.42,33.49,1,-5.53
 18/09/2018 16:00:00,33.43,33.49,1,-5.51
 18/09/2018 16:15:00,33.42,33.49,1,-5.93
 18/09/2018 16:30:00,33.42,33.49,1,-4.48
 18/09/2018 16:45:00,33.37,33.49,1,-6.57
 18/09/2018 17:00:00,33.32,33.49,1,-7.98
 18/09/2018 17:15:00,33.34,33.49,1,-8.07
 18/09/2018 17:30:00,33.27,33.49,1,-8.4
 18/09/2018 17:45:00,33.26,33.49,1,-8.79
 18/09/2018 18:00:00,33.2,33.49,1,-9.07
 18/09/2018 18:15:00,33.21,33.49,1,-9.46
 18/09/2018 18:30:00,33.2,33.49,1,-9.81
 18/09/2018 18:45:00,33.21,33.49,1,-10.02
 18/09/2018 19:00:00,33.11,33.49,1,-10.21
 18/09/2018 19:15:00,33.13,33.49,1,-10.18
 18/09/2018 19:30:00,33.15,33.49,1,-10.1
 18/09/2018 19:45:00,33.15,33.49,1,-9.98
 18/09/2018 20:00:00,33.17,33.49,1,-10.0
 18/09/2018 20:15:00,33.25,33.49,1,-9.78
 18/09/2018 20:30:00,33.34,33.49,1,-9.48
 18/09/2018 20:45:00,33.31,33.49,1,-9.16
 18/09/2018 21:00:00,33.28,33.49,1,-8.81
 18/09/2018 21:15:00,33.38,33.49,1,-8.58
 18/09/2018 21:30:00,33.33,33.49,1,-8.34
 18/09/2018 21:45:00,33.32,33.49,1,-8.05
 18/09/2018 22:00:00,33.37,33.49,1,-7.82
 18/09/2018 22:15:00,33.39,33.49,1,-7.54
 18/09/2018 22:30:00,33.35,33.49,1,-7.15
 18/09/2018 22:45:00,33.43,33.49,1,-6.75
 18/09/2018 23:00:00,33.43,33.49,1,-6.33
 18/09/2018 23:15:00,33.38,33.49,1,-6.14
 18/09/2018 23:30:00,33.46,33.49,1,-5.88
 18/09/2018 23:45:00,33.46,33.49,1,-5.7
 19/09/2018 00:00:00,33.35,33.49,1,-5.54
 19/09/2018 00:15:00,33.34,33.49,1,-5.49
 19/09/2018 00:30:00,33.31,33.49,1,-5.49
 19/09/2018 00:45:00,33.32,33.49,1,-5.31
 19/09/2018 01:00:00,33.37,33.49,1,-5.29
 19/09/2018 01:15:00,33.36,33.49,1,-5.49
 19/09/2018 01:30:00,33.39,33.49,1,-5.56
 19/09/2018 01:45:00,33.37,33.49,1,-5.35
 19/09/2018 02:00:00,33.43,33.49,1,-5.29
 19/09/2018 02:15:00,33.47,33.49,1,-5.29
 19/09/2018 02:30:00,33.53,33.49,1,-5.29
 19/09/2018 02:45:00,33.52,33.49,1,-5.29
 19/09/2018 03:00:00,33.53,33.49,1,-5.16
 19/09/2018 03:15:00,33.55,33.49,1,-5.03
 19/09/2018 03:30:00,33.54,33.49,1,-5.03
 19/09/2018 03:45:00,33.56,33.49,1,-5.03
 19/09/2018 04:00:00,33.63,33.49,1,-5.03
 19/09/2018 04:15:00,33.58,33.49,1,-5.03
 19/09/2018 04:30:00,33.58,33.49,1,-5.03
 19/09/2018 04:45:00,33.65,33.49,1,-5.03
 19/09/2018 05:00:00,33.64,33.49,1,-5.03
 19/09/2018 05:15:00,33.69,33.49,1,-5.23
 19/09/2018 05:30:00,33.68,33.49,1,-5.29
 19/09/2018 05:45:00,33.64,33.49,1,-5.36
 19/09/2018 06:00:00,33.62,33.49,1,-5.64
 19/09/2018 06:15:00,33.63,33.49,1,-6.18
 19/09/2018 06:30:00,33.69,33.49,1,-6.64
 19/09/2018 06:45:00,33.63,33.49,1,-7.27
 19/09/2018 07:00:00,33.58,33.49,1,-7.72
 19/09/2018 07:15:00,33.41,33.49,1,-8.21
 19/09/2018 07:30:00,33.31,33.49,1,-8.31
 19/09/2018 07:45:00,33.19,33.49,1,-8.31
 19/09/2018 08:00:00,33.2,33.49,1,-8.02
 19/09/2018 08:15:00,33.27,33.49,1,-8.21
 19/09/2018 08:30:00,33.26,33.49,1,-7.88
 19/09/2018 08:45:00,33.31,33.49,1,-7.61
 19/09/2018 09:00:00,33.53,33.49,1,-6.95
 19/09/2018 09:15:00,33.58,33.49,1,-6.7
 19/09/2018 09:30:00,33.64,33.49,1,-7.18
 19/09/2018 09:45:00,33.76,33.49,1,-6.7
 19/09/2018 10:00:00,33.85,33.49,1,-4.79
 19/09/2018 10:15:00,33.79,33.49,1,-4.03
 19/09/2018 10:30:00,33.64,33.49,1,-4.74
 19/09/2018 10:45:00,33.5,33.49,1,-4.59
 19/09/2018 11:00:00,33.5,33.49,1,-4.14
 19/09/2018 11:15:00,33.52,33.49,1,-0.82
 19/09/2018 11:30:00,33.52,33.49,1,-1.52
 19/09/2018 11:45:00,33.48,33.49,1,-1.59
 19/09/2018 12:00:00,33.51,33.49,1,-2.01
 19/09/2018 12:15:00,33.51,33.49,1,0.79
 19/09/2018 12:30:00,33.61,33.49,1,1.88
 19/09/2018 12:45:00,33.57,33.49,1,-1.05
 19/09/2018 13:00:00,33.48,33.49,1,-4.3
 19/09/2018 13:15:00,33.45,33.49,1,-7.36
 19/09/2018 13:30:00,33.58,33.49,1,-6.96
 19/09/2018 13:45:00,33.59,33.49,1,-6.03
 19/09/2018 14:00:00,33.6,33.49,1,-6.87
 19/09/2018 14:15:00,33.59,33.49,1,-6.19
 19/09/2018 14:30:00,33.57,33.49,1,-7.2
 19/09/2018 14:45:00,33.55,33.49,1,-7.64
 19/09/2018 15:00:00,33.56,33.49,1,-6.28
 19/09/2018 15:15:00,33.62,33.49,1,-4.04
 19/09/2018 15:30:00,33.65,33.49,1,-2.78
 19/09/2018 15:45:00,33.56,33.49,1,-2.96
 19/09/2018 16:00:00,33.41,33.49,1,-5.93
 19/09/2018 16:15:00,33.38,33.49,1,-7.32
 19/09/2018 16:30:00,33.33,33.49,1,-7.6
 19/09/2018 16:45:00,33.56,33.49,1,-7.91
 19/09/2018 17:00:00,33.77,33.49,1,-8.01
 19/09/2018 17:15:00,33.57,33.49,1,-8.62
 19/09/2018 17:30:00,33.47,33.49,1,-9.4
 19/09/2018 17:45:00,33.44,33.49,1,-9.77
 19/09/2018 18:00:00,33.49,33.49,1,-9.94
 19/09/2018 18:15:00,33.5,33.49,1,-10.24
 19/09/2018 18:30:00,33.57,33.49,1,-10.53
 19/09/2018 18:45:00,33.57,33.49,1,-10.54
 19/09/2018 19:00:00,33.52,33.49,1,-10.65
 19/09/2018 19:15:00,33.49,33.49,1,-10.41
 19/09/2018 19:30:00,33.5,33.49,1,-10.22
 19/09/2018 19:45:00,33.45,33.49,1,-10.07
 19/09/2018 20:00:00,33.53,33.49,1,-9.92
 19/09/2018 20:15:00,33.63,33.49,1,-9.68
 19/09/2018 20:30:00,33.39,33.49,1,-9.36
 19/09/2018 20:45:00,33.43,33.49,1,-9.1
 19/09/2018 21:00:00,33.39,33.49,1,-8.82
 19/09/2018 21:15:00,33.5,33.49,1,-8.61
 19/09/2018 21:30:00,33.43,33.49,1,-8.28
 19/09/2018 21:45:00,33.45,33.49,1,-7.92
 19/09/2018 22:00:00,33.6,33.49,1,-7.77
 19/09/2018 22:15:00,33.73,33.49,1,-7.53
 19/09/2018 22:30:00,33.67,33.49,1,-7.1
 19/09/2018 22:45:00,33.5,33.49,1,-6.68
 19/09/2018 23:00:00,33.59,33.49,1,-6.34
 19/09/2018 23:15:00,33.58,33.49,1,-6.17
 19/09/2018 23:30:00,33.7,33.49,1,-5.85
 19/09/2018 23:45:00,33.74,33.49,1,-5.65
 20/09/2018 00:00:00,33.79,33.49,1,-5.46
 20/09/2018 00:15:00,33.76,33.49,1,-5.23
 20/09/2018 00:30:00,33.79,33.49,1,-5.23
 20/09/2018 00:45:00,33.84,33.49,1,-5.23
 20/09/2018 01:00:00,33.86,33.49,1,-5.23
 20/09/2018 01:15:00,33.8,33.49,1,-5.48
 20/09/2018 01:30:00,33.88,33.49,1,-5.49
 20/09/2018 01:45:00,33.82,33.49,1,-5.41
 20/09/2018 02:00:00,33.79,33.49,1,-5.29
 20/09/2018 02:15:00,33.65,33.49,1,-5.29
 20/09/2018 02:30:00,33.69,33.49,1,-5.29
 20/09/2018 02:45:00,33.68,33.49,1,-5.29
 20/09/2018 03:00:00,33.64,33.49,1,-5.14
 20/09/2018 03:15:00,33.52,33.49,1,-5.05
 20/09/2018 03:30:00,33.51,33.49,1,-4.82
 20/09/2018 03:45:00,33.56,33.49,1,-4.82
 20/09/2018 04:00:00,33.56,33.49,1,-4.82
 20/09/2018 04:15:00,33.52,33.49,1,-4.82
 20/09/2018 04:30:00,33.54,33.49,1,-4.82
 20/09/2018 04:45:00,33.54,33.49,1,-4.82
 20/09/2018 05:00:00,33.6,33.49,1,-4.82
 20/09/2018 05:15:00,33.54,33.49,1,-5.05
 20/09/2018 05:30:00,33.52,33.49,1,-5.09
 20/09/2018 05:45:00,33.53,33.49,1,-5.1
 20/09/2018 06:00:00,33.44,33.49,1,-5.36
 20/09/2018 06:15:00,33.11,33.49,1,-5.88
 20/09/2018 06:30:00,33.11,33.49,1,-6.38
 20/09/2018 06:45:00,33.09,33.49,1,-6.96
 20/09/2018 07:00:00,33.08,33.49,1,-7.52
 20/09/2018 07:15:00,33.32,33.49,1,-8.12
 20/09/2018 07:30:00,33.18,33.49,1,-8.43
 20/09/2018 07:45:00,33.2,33.49,1,-8.76
 20/09/2018 08:00:00,33.18,33.49,1,-8.82
 20/09/2018 08:15:00,33.13,33.49,1,-8.94
 20/09/2018 08:30:00,33.09,33.49,1,-9.21
 20/09/2018 08:45:00,33.13,33.49,1,-9.25
 20/09/2018 09:00:00,33.13,33.49,1,-8.92
 20/09/2018 09:15:00,33.16,33.49,1,-9.18
 20/09/2018 09:30:00,33.16,33.49,1,-9.08
 20/09/2018 09:45:00,33.14,33.49,1,-9.05
 20/09/2018 10:00:00,33.14,33.49,1,-8.81
 20/09/2018 10:15:00,33.2,33.49,1,-8.6
 20/09/2018 10:30:00,33.21,33.49,1,-8.36
 20/09/2018 10:45:00,33.2,33.49,1,-8.51
 20/09/2018 11:00:00,33.2,33.49,1,-8.19
 20/09/2018 11:15:00,33.21,33.49,1,-8.32
 20/09/2018 11:30:00,33.2,33.49,1,-8.4
 20/09/2018 11:45:00,33.17,33.49,1,-8.14
 20/09/2018 12:00:00,33.17,33.49,1,-8.0
 20/09/2018 12:15:00,33.14,33.49,1,-7.98
 20/09/2018 12:30:00,33.16,33.49,1,-7.6
 20/09/2018 12:45:00,33.22,33.49,1,-7.08
 20/09/2018 13:00:00,33.27,33.49,1,-7.32
 20/09/2018 13:15:00,33.3,33.49,1,-6.99
 20/09/2018 13:30:00,33.32,33.49,1,-6.87
 20/09/2018 13:45:00,33.33,33.49,1,-6.89
 20/09/2018 14:00:00,33.34,33.49,1,-6.91
 20/09/2018 14:15:00,33.34,33.49,1,-7.62
 20/09/2018 14:30:00,33.34,33.49,1,-7.37
 20/09/2018 14:45:00,33.37,33.49,1,-8.07
 20/09/2018 15:00:00,33.39,33.49,1,-7.65
 20/09/2018 15:15:00,33.41,33.49,1,-7.45
 20/09/2018 15:30:00,33.41,33.49,1,-7.53
 20/09/2018 15:45:00,33.38,33.49,1,-7.8
 20/09/2018 16:00:00,33.34,33.49,1,-8.25
 20/09/2018 16:15:00,33.37,33.49,1,-8.15
 20/09/2018 16:30:00,33.34,33.49,1,-8.53
 20/09/2018 16:45:00,33.32,33.49,1,-9.07
 20/09/2018 17:00:00,33.32,33.49,1,-9.63
 20/09/2018 17:15:00,33.38,33.49,1,-9.74
 20/09/2018 17:30:00,33.4,33.49,1,-9.77
 20/09/2018 17:45:00,33.45,33.49,1,-10.05
 20/09/2018 18:00:00,33.48,33.49,1,-9.88
 20/09/2018 18:15:00,33.46,33.49,1,-10.31
 20/09/2018 18:30:00,33.5,33.49,1,-10.42
 20/09/2018 18:45:00,33.45,33.49,1,-10.59
 20/09/2018 19:00:00,33.47,33.49,1,-10.71
 20/09/2018 19:15:00,33.44,33.49,1,-10.63
 20/09/2018 19:30:00,33.43,33.49,1,-10.52
 20/09/2018 19:45:00,33.45,33.49,1,-10.33
 20/09/2018 20:00:00,33.48,33.49,1,-9.98
 20/09/2018 20:15:00,33.44,33.49,1,-9.84
 20/09/2018 20:30:00,33.57,33.49,1,-9.65
 20/09/2018 20:45:00,33.56,33.49,1,-9.46
 20/09/2018 21:00:00,33.5,33.49,1,-9.22
 20/09/2018 21:15:00,33.54,33.49,1,-8.87
 20/09/2018 21:30:00,33.48,33.49,1,-8.64
 20/09/2018 21:45:00,33.46,33.49,1,-8.27
 20/09/2018 22:00:00,33.39,33.49,1,-7.94
 20/09/2018 22:15:00,33.44,33.49,1,-7.66
 20/09/2018 22:30:00,33.5,33.49,1,-7.29
 20/09/2018 22:45:00,33.5,33.49,1,-6.93
 20/09/2018 23:00:00,33.66,33.49,1,-6.6
 20/09/2018 23:15:00,33.74,33.49,1,-6.36
 20/09/2018 23:30:00,33.5,33.49,1,-6.0
 20/09/2018 23:45:00,33.6,33.49,1,-5.81
 21/09/2018 00:00:00,33.72,33.49,1,-5.56
 21/09/2018 00:15:00,33.79,33.49,1,-5.36
 21/09/2018 00:30:00,33.82,33.49,1,-5.36
 21/09/2018 00:45:00,33.76,33.49,1,-5.36
 21/09/2018 01:00:00,33.78,33.49,1,-5.37
 21/09/2018 01:15:00,33.75,33.49,1,-5.63
 21/09/2018 01:30:00,33.8,33.49,1,-5.63
 21/09/2018 01:45:00,33.65,33.49,1,-5.59
 21/09/2018 02:00:00,33.73,33.49,1,-5.36
 21/09/2018 02:15:00,33.71,33.49,1,-5.36
 21/09/2018 02:30:00,33.78,33.49,1,-5.36
 21/09/2018 02:45:00,33.77,33.49,1,-5.25
 21/09/2018 03:00:00,33.8,33.49,1,-5.09
 21/09/2018 03:15:00,33.79,33.49,1,-5.09
 21/09/2018 03:30:00,33.65,33.49,1,-5.09
 21/09/2018 03:45:00,33.56,33.49,1,-5.09
 21/09/2018 04:00:00,33.58,33.49,1,-5.09
 21/09/2018 04:15:00,33.58,33.49,1,-5.09
 21/09/2018 04:30:00,33.63,33.49,1,-5.09
 21/09/2018 04:45:00,33.57,33.49,1,-5.09
 21/09/2018 05:00:00,33.55,33.49,1,-5.25
 21/09/2018 05:15:00,33.6,33.49,1,-5.36
 21/09/2018 05:30:00,33.57,33.49,1,-5.38
 21/09/2018 05:45:00,33.51,33.49,1,-5.56
 21/09/2018 06:00:00,33.61,33.49,1,-5.72
 21/09/2018 06:15:00,33.17,33.49,1,-6.01
 21/09/2018 06:30:00,33.43,33.49,1,-6.69
 21/09/2018 06:45:00,33.56,33.49,1,-7.26
 21/09/2018 07:00:00,33.43,33.49,1,-7.66
 21/09/2018 07:15:00,33.3,33.49,1,-8.13
 21/09/2018 07:30:00,33.54,33.49,1,-8.44
 21/09/2018 07:45:00,33.67,33.49,1,-8.43
 21/09/2018 08:00:00,33.63,33.49,1,-8.0
 21/09/2018 08:15:00,33.61,33.49,1,-7.48
 21/09/2018 08:30:00,33.7,33.49,1,-6.94
 21/09/2018 08:45:00,33.6,33.49,1,-5.54
 21/09/2018 09:00:00,33.66,33.49,1,-4.56
 21/09/2018 09:15:00,33.62,33.49,1,-5.25
 21/09/2018 09:30:00,33.71,33.49,1,-2.67
 21/09/2018 09:45:00,33.72,33.49,1,-1.9
 21/09/2018 10:00:00,33.74,33.49,1,-0.69
 21/09/2018 10:15:00,33.7,33.49,1,0.85
 21/09/2018 10:30:00,33.61,33.49,1,0.48
 21/09/2018 10:45:00,33.6,33.49,1,2.07
 21/09/2018 11:00:00,33.56,33.49,1,2.43
 21/09/2018 11:15:00,33.56,33.49,1,2.66
 21/09/2018 11:30:00,33.55,33.49,1,-0.06
 21/09/2018 11:45:00,33.7,33.49,1,2.93
 21/09/2018 12:00:00,33.56,33.49,1,3.32
 21/09/2018 12:15:00,33.51,33.49,1,1.82
 21/09/2018 12:30:00,33.54,33.49,1,0.78
 21/09/2018 12:45:00,33.63,33.49,1,0.04
 21/09/2018 13:00:00,33.54,33.49,1,1.25
 21/09/2018 13:15:00,33.42,33.49,1,3.42
 21/09/2018 13:30:00,33.45,33.49,1,2.54
 21/09/2018 13:45:00,33.45,33.49,1,3.97
 21/09/2018 14:00:00,33.49,33.49,1,2.67
 21/09/2018 14:15:00,33.43,33.49,1,1.57
 21/09/2018 14:30:00,33.46,33.49,1,4.28
 21/09/2018 14:45:00,33.53,33.49,1,1.07
 21/09/2018 15:00:00,33.57,33.49,1,-0.57
 21/09/2018 15:15:00,33.72,33.49,1,0.69
 21/09/2018 15:30:00,33.67,33.49,1,-1.79
 21/09/2018 15:45:00,33.6,33.49,1,1.12
 21/09/2018 16:00:00,33.56,33.49,1,-1.38
 21/09/2018 16:15:00,33.63,33.49,1,-3.28
 21/09/2018 16:30:00,33.57,33.49,1,-3.52
 21/09/2018 16:45:00,33.49,33.49,1,-2.54
 21/09/2018 17:00:00,33.45,33.49,1,-2.41
 21/09/2018 17:15:00,33.43,33.49,1,-4.36
 21/09/2018 17:30:00,33.38,33.49,1,-5.69
 21/09/2018 17:45:00,33.34,33.49,1,-6.33
 21/09/2018 18:00:00,33.35,33.49,1,-6.81
 21/09/2018 18:15:00,33.36,33.49,1,-8.1
 21/09/2018 18:30:00,33.3,33.49,1,-8.77
 21/09/2018 18:45:00,33.33,33.49,1,-9.53
 21/09/2018 19:00:00,33.28,33.49,1,-10.12
 21/09/2018 19:15:00,33.25,33.49,1,-10.25
 21/09/2018 19:30:00,33.18,33.49,1,-10.29
 21/09/2018 19:45:00,33.15,33.49,1,-10.45
 21/09/2018 20:00:00,33.2,33.49,1,-10.31
 21/09/2018 20:15:00,33.31,33.49,1,-10.02
 21/09/2018 20:30:00,33.45,33.49,1,-9.74
 21/09/2018 20:45:00,33.49,33.49,1,-9.47
 21/09/2018 21:00:00,33.52,33.49,1,-9.16
 21/09/2018 21:15:00,33.62,33.49,1,-8.97
 21/09/2018 21:30:00,33.6,33.49,1,-8.78
 21/09/2018 21:45:00,33.61,33.49,1,-8.5
 21/09/2018 22:00:00,33.72,33.49,1,-8.32
 21/09/2018 22:15:00,33.75,33.49,1,-8.0
 21/09/2018 22:30:00,33.75,33.49,1,-7.54
 21/09/2018 22:45:00,33.69,33.49,1,-7.2
 21/09/2018 23:00:00,33.76,33.49,1,-6.91
 21/09/2018 23:15:00,33.75,33.49,1,-6.77
 21/09/2018 23:30:00,33.83,33.49,1,-6.52
 21/09/2018 23:45:00,33.81,33.49,1,-6.48
 22/09/2018 00:00:00,33.63,33.49,1,-6.25
 22/09/2018 00:15:00,33.37,33.49,1,-6.1
 22/09/2018 00:30:00,33.41,33.49,1,-6.06
 22/09/2018 00:45:00,33.46,33.49,1,-5.49
 22/09/2018 01:00:00,33.43,33.49,1,-5.36
 22/09/2018 01:15:00,33.41,33.49,1,-5.63
 22/09/2018 01:30:00,33.43,33.49,1,-5.63
 22/09/2018 01:45:00,33.51,33.49,1,-5.63
 22/09/2018 02:00:00,33.57,33.49,1,-5.63
 22/09/2018 02:15:00,33.57,33.49,1,-5.63
 22/09/2018 02:30:00,33.61,33.49,1,-5.39
 22/09/2018 02:45:00,33.64,33.49,1,-5.36
 22/09/2018 03:00:00,33.64,33.49,1,-5.34
 22/09/2018 03:15:00,33.44,33.49,1,-5.03
 22/09/2018 03:30:00,33.45,33.49,1,-5.03
 22/09/2018 03:45:00,33.45,33.49,1,-5.03
 22/09/2018 04:00:00,33.5,33.49,1,-5.03
 22/09/2018 04:15:00,33.5,33.49,1,-5.03
 22/09/2018 04:30:00,33.46,33.49,1,-5.03
 22/09/2018 04:45:00,33.48,33.49,1,-5.02
 22/09/2018 05:00:00,33.48,33.49,1,-4.78
 22/09/2018 05:15:00,33.46,33.49,1,-5.03
 22/09/2018 05:30:00,33.44,33.49,1,-5.03
 22/09/2018 05:45:00,33.38,33.49,1,-5.03
 22/09/2018 06:00:00,33.28,33.49,1,-5.26
 22/09/2018 06:15:00,33.21,33.49,1,-5.47
 22/09/2018 06:30:00,33.09,33.49,1,-5.68
 22/09/2018 06:45:00,33.36,33.49,1,-6.17
 22/09/2018 07:00:00,33.47,33.49,1,-6.36
 22/09/2018 07:15:00,33.35,33.49,1,-6.84
 22/09/2018 07:30:00,33.27,33.49,1,-7.17
 22/09/2018 07:45:00,33.36,33.49,1,-7.43
 22/09/2018 08:00:00,33.53,33.49,1,-7.7
 22/09/2018 08:15:00,33.45,33.49,1,-7.81
 22/09/2018 08:30:00,33.47,33.49,1,-7.91
 22/09/2018 08:45:00,33.47,33.49,1,-7.91
 22/09/2018 09:00:00,33.39,33.49,1,-7.98
 22/09/2018 09:15:00,33.27,33.49,1,-7.96
 22/09/2018 09:30:00,33.21,33.49,1,-8.11
 22/09/2018 09:45:00,33.25,33.49,1,-7.91
 22/09/2018 10:00:00,33.43,33.49,1,-7.86
 22/09/2018 10:15:00,33.45,33.49,1,-7.64
 22/09/2018 10:30:00,33.57,33.49,1,-7.67
 22/09/2018 10:45:00,33.68,33.49,1,-8.06
 22/09/2018 11:00:00,33.64,33.49,1,-7.85
 22/09/2018 11:15:00,33.62,33.49,1,-7.87
 22/09/2018 11:30:00,33.61,33.49,1,-7.62
 22/09/2018 11:45:00,33.57,33.49,1,-7.73
 22/09/2018 12:00:00,33.66,33.49,1,-7.71
 22/09/2018 12:15:00,33.55,33.49,1,-7.94
 22/09/2018 12:30:00,33.57,33.49,1,-8.44
 22/09/2018 12:45:00,33.6,33.49,1,-8.6
 22/09/2018 13:00:00,33.6,33.49,1,-8.44
 22/09/2018 13:15:00,33.57,33.49,1,-8.44
 22/09/2018 13:30:00,33.6,33.49,1,-8.36
 22/09/2018 13:45:00,33.65,33.49,1,-7.79
 22/09/2018 14:00:00,33.67,33.49,1,-7.78
 22/09/2018 14:15:00,33.68,33.49,1,-7.85
 22/09/2018 14:30:00,33.65,33.49,1,-8.06
 22/09/2018 14:45:00,33.57,33.49,1,-8.16
 22/09/2018 15:00:00,33.6,33.49,1,-7.8
 22/09/2018 15:15:00,33.55,33.49,1,-7.94
 22/09/2018 15:30:00,33.55,33.49,1,-8.01
 22/09/2018 15:45:00,33.47,33.49,1,-8.05
 22/09/2018 16:00:00,33.49,33.49,1,-7.81
 22/09/2018 16:15:00,33.44,33.49,1,-8.08
 22/09/2018 16:30:00,33.38,33.49,1,-8.31
 22/09/2018 16:45:00,33.35,33.49,1,-8.8
 22/09/2018 17:00:00,33.3,33.49,1,-9.08
 22/09/2018 17:15:00,33.24,33.49,1,-9.28
 22/09/2018 17:30:00,33.2,33.49,1,-9.32
 22/09/2018 17:45:00,33.16,33.49,1,-9.64
 22/09/2018 18:00:00,33.14,33.49,1,-9.85
 22/09/2018 18:15:00,33.16,33.49,1,-10.15
 22/09/2018 18:30:00,33.16,33.49,1,-10.46
 22/09/2018 18:45:00,33.17,33.49,1,-10.65
 22/09/2018 19:00:00,33.19,33.49,1,-10.26
 22/09/2018 19:15:00,33.26,33.49,1,-10.13
 22/09/2018 19:30:00,33.3,33.49,1,-9.92
 22/09/2018 19:45:00,33.35,33.49,1,-9.85
 22/09/2018 20:00:00,33.4,33.49,1,-9.62
 22/09/2018 20:15:00,33.42,33.49,1,-9.38
 22/09/2018 20:30:00,33.49,33.49,1,-9.15
 22/09/2018 20:45:00,33.34,33.49,1,-8.94
 22/09/2018 21:00:00,33.39,33.49,1,-8.8
 22/09/2018 21:15:00,33.53,33.49,1,-8.59
 22/09/2018 21:30:00,33.55,33.49,1,-8.27
 22/09/2018 21:45:00,33.62,33.49,1,-8.0
 22/09/2018 22:00:00,33.68,33.49,1,-7.77
 22/09/2018 22:15:00,33.8,33.49,1,-7.58
 22/09/2018 22:30:00,33.82,33.49,1,-7.3
 22/09/2018 22:45:00,33.66,33.49,1,-6.98
 22/09/2018 23:00:00,33.66,33.49,1,-6.7
 22/09/2018 23:15:00,33.74,33.49,1,-6.64
 22/09/2018 23:30:00,33.79,33.49,1,-6.34
 22/09/2018 23:45:00,33.78,33.49,1,-6.1
 23/09/2018 00:00:00,33.83,33.49,1,-5.96
 23/09/2018 00:15:00,33.67,33.49,1,-5.96
 23/09/2018 00:30:00,33.66,33.49,1,-5.77
 23/09/2018 00:45:00,33.68,33.49,1,-5.7
 23/09/2018 01:00:00,33.64,33.49,1,-5.63
 23/09/2018 01:15:00,33.39,33.49,1,-5.69
 23/09/2018 01:30:00,33.48,33.49,1,-5.7
 23/09/2018 01:45:00,33.51,33.49,1,-5.7
 23/09/2018 02:00:00,33.51,33.49,1,-5.7
 23/09/2018 02:15:00,33.46,33.49,1,-5.7
 23/09/2018 02:30:00,33.42,33.49,1,-5.45
 23/09/2018 02:45:00,33.44,33.49,1,-5.43
 23/09/2018 03:00:00,33.41,33.49,1,-5.43
 23/09/2018 03:15:00,33.42,33.49,1,-5.31
 23/09/2018 03:30:00,33.46,33.49,1,-5.23
 23/09/2018 03:45:00,33.51,33.49,1,-5.23
 23/09/2018 04:00:00,33.47,33.49,1,-5.23
 23/09/2018 04:15:00,33.5,33.49,1,-5.23
 23/09/2018 04:30:00,33.51,33.49,1,-5.23
 23/09/2018 04:45:00,33.55,33.49,1,-5.23
 23/09/2018 05:00:00,33.52,33.49,1,-5.23
 23/09/2018 05:15:00,33.47,33.49,1,-5.23
 23/09/2018 05:30:00,33.47,33.49,1,-5.23
 23/09/2018 05:45:00,33.5,33.49,1,-5.23
 23/09/2018 06:00:00,33.44,33.49,1,-5.24
 23/09/2018 06:15:00,33.34,33.49,1,-5.44
 23/09/2018 06:30:00,33.29,33.49,1,-5.63
 23/09/2018 06:45:00,33.23,33.49,1,-5.9
 23/09/2018 07:00:00,33.19,33.49,1,-6.2
 23/09/2018 07:15:00,33.14,33.49,1,-6.55
 23/09/2018 07:30:00,33.1,33.49,1,-6.69
 23/09/2018 07:45:00,33.15,33.49,1,-7.14
 23/09/2018 08:00:00,33.41,33.49,1,-7.63
 23/09/2018 08:15:00,33.33,33.49,1,-7.78
 23/09/2018 08:30:00,33.4,33.49,1,-8.01
 23/09/2018 08:45:00,33.37,33.49,1,-8.03
 23/09/2018 09:00:00,33.25,33.49,1,-7.92
 23/09/2018 09:15:00,33.23,33.49,1,-8.19
 23/09/2018 09:30:00,33.22,33.49,1,-8.54
 23/09/2018 09:45:00,33.23,33.49,1,-8.16
 23/09/2018 10:00:00,33.22,33.49,1,-8.2
 23/09/2018 10:15:00,33.21,33.49,1,-6.66
 23/09/2018 10:30:00,33.28,33.49,1,-6.57
 23/09/2018 10:45:00,33.25,33.49,1,-6.9
 23/09/2018 11:00:00,33.26,33.49,1,-7.31
 23/09/2018 11:15:00,33.22,33.49,1,-7.71
 23/09/2018 11:30:00,33.28,33.49,1,-3.15
 23/09/2018 11:45:00,33.37,33.49,1,-3.42
 23/09/2018 12:00:00,33.36,33.49,1,-1.93
 23/09/2018 12:15:00,33.54,33.49,1,-2.15
 23/09/2018 12:30:00,33.73,33.49,1,0.62
 23/09/2018 12:45:00,33.8,33.49,1,2.41
 23/09/2018 13:00:00,33.8,33.49,1,2.29
 23/09/2018 13:15:00,33.79,33.49,1,-0.37
 23/09/2018 13:30:00,33.52,33.49,1,0.68
 23/09/2018 13:45:00,33.33,33.49,1,1.27
 23/09/2018 14:00:00,33.28,33.49,1,1.43
 23/09/2018 14:15:00,33.25,33.49,1,3.89
 23/09/2018 14:30:00,33.33,33.49,1,3.09
 23/09/2018 14:45:00,33.36,33.49,1,0.98
 23/09/2018 15:00:00,33.27,33.49,1,-2.37
 23/09/2018 15:15:00,33.27,33.49,1,3.37
 23/09/2018 15:30:00,33.29,33.49,1,2.74
 23/09/2018 15:45:00,33.28,33.49,1,0.61
 23/09/2018 16:00:00,33.15,33.49,1,-0.45
 23/09/2018 16:15:00,33.07,33.49,1,-2.52
 23/09/2018 16:30:00,33.04,33.49,1,-2.75
 23/09/2018 16:45:00,33.15,33.49,1,-1.9
 23/09/2018 17:00:00,33.44,33.49,1,-3.01
 23/09/2018 17:15:00,33.43,33.49,1,-4.72
 23/09/2018 17:30:00,33.38,33.49,1,-5.53
 23/09/2018 17:45:00,33.28,33.49,1,-7.62
 23/09/2018 18:00:00,33.23,33.49,1,-7.81
 23/09/2018 18:15:00,33.19,33.49,1,-7.82
 23/09/2018 18:30:00,33.18,33.49,1,-8.66
 23/09/2018 18:45:00,33.2,33.49,1,-9.24
 23/09/2018 19:00:00,33.19,33.49,1,-9.51
 23/09/2018 19:15:00,33.11,33.49,1,-9.84
 23/09/2018 19:30:00,33.17,33.49,1,-9.85
 23/09/2018 19:45:00,33.28,33.49,1,-9.85
 23/09/2018 20:00:00,33.31,33.49,1,-9.85
 23/09/2018 20:15:00,33.36,33.49,1,-9.81
 23/09/2018 20:30:00,33.49,33.49,1,-9.53
 23/09/2018 20:45:00,33.58,33.49,1,-9.22
 23/09/2018 21:00:00,33.63,33.49,1,-8.94
 23/09/2018 21:15:00,33.66,33.49,1,-8.66
 23/09/2018 21:30:00,33.57,33.49,1,-8.32
 23/09/2018 21:45:00,33.47,33.49,1,-7.95
 23/09/2018 22:00:00,33.49,33.49,1,-7.75
 23/09/2018 22:15:00,33.44,33.49,1,-7.56
 23/09/2018 22:30:00,33.46,33.49,1,-7.32
 23/09/2018 22:45:00,33.53,33.49,1,-6.92
 23/09/2018 23:00:00,33.66,33.49,1,-6.52
 23/09/2018 23:15:00,33.71,33.49,1,-6.35
 23/09/2018 23:30:00,33.63,33.49,1,-6.01
 23/09/2018 23:45:00,33.69,33.49,1,-5.86
 24/09/2018 00:00:00,33.75,33.49,1,-5.63
 24/09/2018 00:00:00,33.75,33.49,1,-5.63
 24/09/2018 00:15:00,33.86,33.49,1,-5.63
 24/09/2018 00:30:00,33.84,33.49,1,-5.55
 24/09/2018 00:45:00,33.87,33.49,1,-5.43
 24/09/2018 01:00:00,33.84,33.49,1,-5.43
 24/09/2018 01:15:00,33.81,33.49,1,-5.96
 24/09/2018 01:30:00,33.82,33.49,1,-6.16
 24/09/2018 01:45:00,33.82,33.49,1,-6.14
 24/09/2018 02:00:00,33.88,33.49,1,-5.96
 24/09/2018 02:15:00,33.84,33.49,1,-5.96
 24/09/2018 02:30:00,33.7,33.49,1,-5.77
 24/09/2018 02:45:00,33.7,33.49,1,-5.72
 24/09/2018 03:00:00,33.78,33.49,1,-5.56
 24/09/2018 03:15:00,33.75,33.49,1,-5.56
 24/09/2018 03:30:00,33.74,33.49,1,-5.56
 24/09/2018 03:45:00,33.76,33.49,1,-5.56
 24/09/2018 04:00:00,33.76,33.49,1,-5.56
 24/09/2018 04:15:00,33.82,33.49,1,-5.56
 24/09/2018 04:30:00,33.84,33.49,1,-5.56
 24/09/2018 04:45:00,33.8,33.49,1,-5.56
 24/09/2018 05:00:00,33.78,33.49,1,-5.56
 24/09/2018 05:15:00,33.71,33.49,1,-5.56
 24/09/2018 05:30:00,33.66,33.49,1,-5.67
 24/09/2018 05:45:00,33.52,33.49,1,-5.76
 24/09/2018 06:00:00,33.44,33.49,1,-5.99
 24/09/2018 06:15:00,33.21,33.49,1,-6.54
 24/09/2018 06:30:00,33.43,33.49,1,-7.1
 24/09/2018 06:45:00,33.66,33.49,1,-7.8
 24/09/2018 07:00:00,33.6,33.49,1,-8.29
 24/09/2018 07:15:00,33.39,33.49,1,-8.8
 24/09/2018 07:30:00,33.4,33.49,1,-8.96
 24/09/2018 07:45:00,33.43,33.49,1,-8.91
 24/09/2018 08:00:00,33.5,33.49,1,-8.82
 24/09/2018 08:15:00,33.47,33.49,1,-7.96
 24/09/2018 08:30:00,33.45,33.49,1,-7.25
 24/09/2018 08:45:00,33.47,33.49,1,-6.15
 24/09/2018 09:00:00,33.43,33.49,1,-5.39
 24/09/2018 09:15:00,33.47,33.49,1,-4.12
 24/09/2018 09:30:00,33.47,33.49,1,-3.06
 24/09/2018 09:45:00,33.51,33.49,1,-2.44
 24/09/2018 10:00:00,33.53,33.49,1,-2.3
 24/09/2018 10:15:00,33.52,33.49,1,-0.39
 24/09/2018 10:30:00,33.48,33.49,1,0.34
 24/09/2018 10:45:00,33.5,33.49,1,1.03
 24/09/2018 11:00:00,33.49,33.49,1,1.6
 24/09/2018 11:15:00,33.46,33.49,1,2.01
 24/09/2018 11:30:00,33.45,33.49,1,1.8
 24/09/2018 11:45:00,33.47,33.49,1,2.93
 24/09/2018 12:00:00,33.49,33.49,1,-1.78
 24/09/2018 12:15:00,33.47,33.49,1,-1.56
 24/09/2018 12:30:00,33.49,33.49,1,0.07
 24/09/2018 12:45:00,33.52,33.49,1,-0.22
 24/09/2018 13:00:00,33.59,33.49,1,-1.74
 24/09/2018 13:15:00,33.61,33.49,1,1.2
 24/09/2018 13:30:00,33.66,33.49,1,-2.48
 24/09/2018 13:45:00,33.53,33.49,1,-0.46
 24/09/2018 14:00:00,33.46,33.49,1,-0.1
 24/09/2018 14:15:00,33.47,33.49,1,-1.88
 24/09/2018 14:30:00,33.4,33.49,1,-3.15
 24/09/2018 14:45:00,33.44,33.49,1,-2.0
 24/09/2018 15:00:00,33.45,33.49,1,-4.67
 24/09/2018 15:15:00,33.46,33.49,1,3.07
 24/09/2018 15:30:00,33.47,33.49,1,3.06
 24/09/2018 15:45:00,33.45,33.49,1,-0.6
 24/09/2018 16:00:00,33.44,33.49,1,-4.05
 24/09/2018 16:15:00,33.35,33.49,1,-0.95
 24/09/2018 16:30:00,33.36,33.49,1,0.4
 24/09/2018 16:45:00,33.31,33.49,1,-1.21
 24/09/2018 17:00:00,33.23,33.49,1,-3.31
 24/09/2018 17:15:00,33.2,33.49,1,-4.25
 24/09/2018 17:30:00,33.23,33.49,1,-5.53
 24/09/2018 17:45:00,33.26,33.49,1,-7.43
 24/09/2018 18:00:00,33.19,33.49,1,-8.35
 24/09/2018 18:15:00,33.14,33.49,1,-8.55
 24/09/2018 18:30:00,33.15,33.49,1,-9.06
 24/09/2018 18:45:00,33.09,33.49,1,-9.73
 24/09/2018 19:00:00,33.42,33.49,1,-10.25
 24/09/2018 19:15:00,33.49,33.49,1,-10.49
 24/09/2018 19:30:00,33.55,33.49,1,-10.58
 24/09/2018 19:45:00,33.55,33.49,1,-10.73
 24/09/2018 20:00:00,33.68,33.49,1,-10.55
 24/09/2018 20:15:00,33.85,33.49,1,-10.36
 24/09/2018 20:30:00,33.73,33.49,1,-10.05
 24/09/2018 20:45:00,33.52,33.49,1,-9.92
 24/09/2018 21:00:00,33.64,33.49,1,-9.67
 24/09/2018 21:15:00,33.6,33.49,1,-9.25
 24/09/2018 21:30:00,33.66,33.49,1,-8.83
 24/09/2018 21:45:00,33.74,33.49,1,-8.49
 24/09/2018 22:00:00,33.72,33.49,1,-8.21
 24/09/2018 22:15:00,33.84,33.49,1,-7.91
 24/09/2018 22:30:00,33.76,33.49,1,-7.44
 24/09/2018 22:45:00,33.23,33.49,1,-7.13
 24/09/2018 23:00:00,33.28,33.49,1,-6.81
 24/09/2018 23:15:00,33.33,33.49,1,-6.66
 24/09/2018 23:30:00,33.4,33.49,1,-6.33
 24/09/2018 23:45:00,33.47,33.49,1,-6.21
 25/09/2018 00:00:00,33.52,33.49,1,-5.94
 25/09/2018 00:15:00,33.54,33.49,1,-5.83
 25/09/2018 00:30:00,33.42,33.49,1,-5.79
 25/09/2018 00:45:00,33.51,33.49,1,-5.56
 25/09/2018 01:00:00,33.49,33.49,1,-5.56
 25/09/2018 01:15:00,33.42,33.49,1,-6.02
 25/09/2018 01:30:00,33.42,33.49,1,-6.16
 25/09/2018 01:45:00,33.45,33.49,1,-6.15
 25/09/2018 02:00:00,33.45,33.49,1,-5.96
 25/09/2018 02:15:00,33.49,33.49,1,-6.17
 25/09/2018 02:30:00,33.52,33.49,1,-6.07
 25/09/2018 02:45:00,33.58,33.49,1,-5.96
 25/09/2018 03:00:00,33.6,33.49,1,-5.96
 25/09/2018 03:15:00,33.58,33.49,1,-5.79
 25/09/2018 03:30:00,33.56,33.49,1,-5.7
 25/09/2018 03:45:00,33.45,33.49,1,-5.7
 25/09/2018 04:00:00,33.44,33.49,1,-5.7
 25/09/2018 04:15:00,33.42,33.49,1,-5.7
 25/09/2018 04:30:00,33.44,33.49,1,-5.7
 25/09/2018 04:45:00,33.42,33.49,1,-5.7
 25/09/2018 05:00:00,33.39,33.49,1,-5.7
 25/09/2018 05:15:00,33.28,33.49,1,-5.7
 25/09/2018 05:30:00,33.23,33.49,1,-5.77
 25/09/2018 05:45:00,33.18,33.49,1,-5.96
 25/09/2018 06:00:00,33.49,33.49,1,-6.23
 25/09/2018 06:15:00,33.46,33.49,1,-6.73
 25/09/2018 06:30:00,33.67,33.49,1,-7.33
 25/09/2018 06:45:00,33.55,33.49,1,-7.94
 25/09/2018 07:00:00,33.42,33.49,1,-8.47
 25/09/2018 07:15:00,33.29,33.49,1,-8.79
 25/09/2018 07:30:00,33.24,33.49,1,-9.01
 25/09/2018 07:45:00,33.41,33.49,1,-8.79
 25/09/2018 08:00:00,33.41,33.49,1,-8.37
 25/09/2018 08:15:00,33.41,33.49,1,-7.72
 25/09/2018 08:30:00,33.45,33.49,1,-7.03
 25/09/2018 08:45:00,33.47,33.49,1,-6.18
 25/09/2018 09:00:00,33.47,33.49,1,-5.28
 25/09/2018 09:15:00,33.41,33.49,1,-4.81
 25/09/2018 09:30:00,33.47,33.49,1,-3.5
 25/09/2018 09:45:00,33.59,33.49,1,-2.47
 25/09/2018 10:00:00,33.58,33.49,1,-1.64
 25/09/2018 10:15:00,33.68,33.49,1,-1.17
 25/09/2018 10:30:00,33.67,33.49,1,-0.05
 25/09/2018 10:45:00,33.71,33.49,1,0.85
 25/09/2018 11:00:00,33.63,33.49,1,2.12
 25/09/2018 11:15:00,33.68,33.49,1,2.48
 25/09/2018 11:30:00,33.65,33.49,1,2.59
 25/09/2018 11:45:00,33.64,33.49,1,0.41
 25/09/2018 12:00:00,33.64,33.49,1,0.72
 25/09/2018 12:15:00,33.61,33.49,1,1.64
 25/09/2018 12:30:00,33.59,33.49,1,1.17
 25/09/2018 12:45:00,33.65,33.49,1,0.86
 25/09/2018 13:00:00,33.72,33.49,1,1.09
 25/09/2018 13:15:00,33.73,33.49,1,2.37
 25/09/2018 13:30:00,33.82,33.49,1,2.87
 25/09/2018 13:45:00,33.83,33.49,1,3.42
 25/09/2018 14:00:00,33.73,33.49,1,4.0
 25/09/2018 14:15:00,33.77,33.49,1,4.59
 25/09/2018 14:30:00,33.72,33.49,1,3.75
 25/09/2018 14:45:00,33.65,33.49,1,2.65
 25/09/2018 15:00:00,33.56,33.49,1,2.92
 25/09/2018 15:15:00,33.56,33.49,1,2.76
 25/09/2018 15:30:00,33.53,33.49,1,0.84
 25/09/2018 15:45:00,33.32,33.49,1,0.97
 25/09/2018 16:00:00,33.24,33.49,1,-0.7
 25/09/2018 16:15:00,33.28,33.49,1,-1.04
 25/09/2018 16:30:00,33.26,33.49,1,-1.07
 25/09/2018 16:45:00,33.33,33.49,1,-2.12
 25/09/2018 17:00:00,33.31,33.49,1,-2.52
 25/09/2018 17:15:00,33.41,33.49,1,-3.68
 25/09/2018 17:30:00,33.24,33.49,1,-4.74
 25/09/2018 17:45:00,33.19,33.49,1,-5.86
 25/09/2018 18:00:00,33.17,33.49,1,-7.13
 25/09/2018 18:15:00,33.16,33.49,1,-7.94
 25/09/2018 18:30:00,33.2,33.49,1,-8.94
 25/09/2018 18:45:00,33.46,33.49,1,-9.21
 25/09/2018 19:00:00,33.51,33.49,1,-9.39
 25/09/2018 19:15:00,33.51,33.49,1,-9.65
 25/09/2018 19:30:00,33.49,33.49,1,-9.82
 25/09/2018 19:45:00,33.75,33.49,1,-10.12
 25/09/2018 20:00:00,33.82,33.49,1,-9.9
 25/09/2018 20:15:00,33.78,33.49,1,-9.71
 25/09/2018 20:30:00,33.55,33.49,1,-9.63
 25/09/2018 20:45:00,33.64,33.49,1,-9.23
 25/09/2018 21:00:00,33.63,33.49,1,-8.86
 25/09/2018 21:15:00,33.58,33.49,1,-8.44
 25/09/2018 21:30:00,33.6,33.49,1,-8.23
 25/09/2018 21:45:00,33.67,33.49,1,-7.96
 25/09/2018 22:00:00,33.57,33.49,1,-7.67
 25/09/2018 22:15:00,33.73,33.49,1,-7.38
 25/09/2018 22:30:00,33.77,33.49,1,-6.97
 25/09/2018 22:45:00,33.59,33.49,1,-6.48
 25/09/2018 23:00:00,33.18,33.49,1,-5.99
 25/09/2018 23:15:00,33.28,33.49,1,-5.89
 25/09/2018 23:30:00,33.42,33.49,1,-5.65
 25/09/2018 23:45:00,33.48,33.49,1,-5.43
 26/09/2018 00:00:00,33.61,33.49,1,-5.31
 26/09/2018 00:15:00,33.64,33.49,1,-5.23
 26/09/2018 00:30:00,33.48,33.49,1,-5.18
 26/09/2018 00:45:00,33.33,33.49,1,-5.03
 26/09/2018 01:00:00,33.39,33.49,1,-5.03
 26/09/2018 01:15:00,33.31,33.49,1,-5.53
 26/09/2018 01:30:00,33.29,33.49,1,-5.56
 26/09/2018 01:45:00,33.32,33.49,1,-5.56
 26/09/2018 02:00:00,33.31,33.49,1,-5.56
 26/09/2018 02:15:00,33.36,33.49,1,-5.56
 26/09/2018 02:30:00,33.4,33.49,1,-5.56
 26/09/2018 02:45:00,33.39,33.49,1,-5.39
 26/09/2018 03:00:00,33.44,33.49,1,-5.29
 26/09/2018 03:15:00,33.43,33.49,1,-5.29
 26/09/2018 03:30:00,33.47,33.49,1,-5.29
 26/09/2018 03:45:00,33.43,33.49,1,-5.29
 26/09/2018 04:00:00,33.46,33.49,1,-5.29
 26/09/2018 04:15:00,33.49,33.49,1,-5.29
 26/09/2018 04:30:00,33.44,33.49,1,-5.29
 26/09/2018 04:45:00,33.43,33.49,1,-5.29
 26/09/2018 05:00:00,33.43,33.49,1,-5.29
 26/09/2018 05:15:00,33.38,33.49,1,-5.29
 26/09/2018 05:30:00,33.32,33.49,1,-5.29
 26/09/2018 05:45:00,33.26,33.49,1,-5.51
 26/09/2018 06:00:00,33.42,33.49,1,-5.72
 26/09/2018 06:15:00,33.16,33.49,1,-6.28
 26/09/2018 06:30:00,33.1,33.49,1,-6.7
 26/09/2018 06:45:00,33.31,33.49,1,-7.54
 26/09/2018 07:00:00,33.29,33.49,1,-7.96
 26/09/2018 07:15:00,33.15,33.49,1,-8.48
 26/09/2018 07:30:00,33.39,33.49,1,-9.04
 26/09/2018 07:45:00,33.34,33.49,1,-9.04
 26/09/2018 08:00:00,33.4,33.49,1,-8.88
 26/09/2018 08:15:00,33.41,33.49,1,-8.18
 26/09/2018 08:30:00,33.53,33.49,1,-7.09
 26/09/2018 08:45:00,33.63,33.49,1,-5.99
 26/09/2018 09:00:00,33.65,33.49,1,-4.76
 26/09/2018 09:15:00,33.56,33.49,1,-3.7
 26/09/2018 09:30:00,33.63,33.49,1,-2.51
 26/09/2018 09:45:00,33.59,33.49,1,-1.61
 26/09/2018 10:00:00,33.6,33.49,1,-0.66
 26/09/2018 10:15:00,33.56,33.49,1,0.27
 26/09/2018 10:30:00,33.41,33.49,1,1.11
 26/09/2018 10:45:00,33.42,33.49,1,1.82
 26/09/2018 11:00:00,33.42,33.49,1,2.38
 26/09/2018 11:15:00,33.38,33.49,1,2.86
 26/09/2018 11:30:00,33.4,33.49,1,3.4
 26/09/2018 11:45:00,33.39,33.49,1,3.66
 26/09/2018 12:00:00,33.39,33.49,1,3.99
 26/09/2018 12:15:00,33.44,33.49,1,4.09
 26/09/2018 12:30:00,33.42,33.49,1,4.26
 26/09/2018 12:45:00,33.43,33.49,1,4.47
 26/09/2018 13:00:00,33.37,33.49,1,4.49
 26/09/2018 13:15:00,33.47,33.49,1,4.63
 26/09/2018 13:30:00,33.46,33.49,1,4.73
 26/09/2018 13:45:00,33.46,33.49,1,4.8
 26/09/2018 14:00:00,33.45,33.49,1,4.52
 26/09/2018 14:15:00,33.47,33.49,1,4.33
 26/09/2018 14:30:00,33.5,33.49,1,4.21
 26/09/2018 14:45:00,33.48,33.49,1,3.89
 26/09/2018 15:00:00,33.5,33.49,1,3.52
 26/09/2018 15:15:00,33.58,33.49,1,3.24
 26/09/2018 15:30:00,33.6,33.49,1,2.88
 26/09/2018 15:45:00,33.6,33.49,1,2.37
 26/09/2018 16:00:00,33.56,33.49,1,1.54
 26/09/2018 16:15:00,33.53,33.49,1,0.71
 26/09/2018 16:30:00,33.49,33.49,1,-0.18
 26/09/2018 16:45:00,33.51,33.49,1,-1.31
 26/09/2018 17:00:00,33.46,33.49,1,-2.38
 26/09/2018 17:15:00,33.37,33.49,1,-3.48
 26/09/2018 17:30:00,33.29,33.49,1,-4.59
 26/09/2018 17:45:00,33.33,33.49,1,-5.78
 26/09/2018 18:00:00,33.22,33.49,1,-6.78
 26/09/2018 18:15:00,33.2,33.49,1,-7.76
 26/09/2018 18:30:00,33.24,33.49,1,-8.45
 26/09/2018 18:45:00,33.15,33.49,1,-9.0
 26/09/2018 19:00:00,33.1,33.49,1,-9.28
 26/09/2018 19:15:00,33.41,33.49,1,-9.76
 26/09/2018 19:30:00,33.63,33.49,1,-9.77
 26/09/2018 19:45:00,33.65,33.49,1,-9.81
 26/09/2018 20:00:00,33.75,33.49,1,-9.66
 26/09/2018 20:15:00,33.78,33.49,1,-9.51
 26/09/2018 20:30:00,33.61,33.49,1,-9.25
 26/09/2018 20:45:00,33.49,33.49,1,-8.93
 26/09/2018 21:00:00,33.49,33.49,1,-8.66
 26/09/2018 21:15:00,33.55,33.49,1,-8.52
 26/09/2018 21:30:00,33.62,33.49,1,-8.17
 26/09/2018 21:45:00,33.65,33.49,1,-7.85
 26/09/2018 22:00:00,33.49,33.49,1,-7.5
 26/09/2018 22:15:00,33.58,33.49,1,-7.29
 26/09/2018 22:30:00,33.62,33.49,1,-6.91
 26/09/2018 22:45:00,33.75,33.49,1,-6.49
 26/09/2018 23:00:00,33.69,33.49,1,-6.13
