DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 23:15:00,33.63,33.49,1,-5.96
 26/09/2018 23:30:00,33.68,33.49,1,-5.66
 26/09/2018 23:45:00,33.76,33.49,1,-5.45
 27/09/2018 00:00:00,33.8,33.49,1,-5.23
 27/09/2018 00:15:00,33.85,33.49,1,-5.23
 27/09/2018 00:30:00,33.87,33.49,1,-5.23
 27/09/2018 00:45:00,33.59,33.49,1,-5.23
 27/09/2018 01:00:00,33.61,33.49,1,-5.25
 27/09/2018 01:15:00,33.53,33.49,1,-5.8
 27/09/2018 01:30:00,33.58,33.49,1,-5.96
 27/09/2018 01:45:00,33.55,33.49,1,-5.75
 27/09/2018 02:00:00,33.66,33.49,1,-5.7
 27/09/2018 02:15:00,33.63,33.49,1,-5.7
 27/09/2018 02:30:00,33.43,33.49,1,-5.43
 27/09/2018 02:45:00,33.39,33.49,1,-5.43
 27/09/2018 03:00:00,33.41,33.49,1,-5.31
 27/09/2018 03:15:00,33.49,33.49,1,-5.16
 27/09/2018 03:30:00,33.42,33.49,1,-5.16
 27/09/2018 03:45:00,33.46,33.49,1,-5.16
 27/09/2018 04:00:00,33.52,33.49,1,-5.16
 27/09/2018 04:15:00,33.45,33.49,1,-5.01
 27/09/2018 04:30:00,33.45,33.49,1,-4.96
 27/09/2018 04:45:00,33.41,33.49,1,-5.1
 27/09/2018 05:00:00,33.44,33.49,1,-5.23
 27/09/2018 05:15:00,33.38,33.49,1,-5.23
 27/09/2018 05:30:00,33.4,33.49,1,-5.32
 27/09/2018 05:45:00,33.4,33.49,1,-5.43
 27/09/2018 06:00:00,33.18,33.49,1,-5.66
 27/09/2018 06:15:00,33.23,33.49,1,-6.22
 27/09/2018 06:30:00,33.25,33.49,1,-6.66
 27/09/2018 06:45:00,33.25,33.49,1,-7.33
 27/09/2018 07:00:00,33.3,33.49,1,-7.95
 27/09/2018 07:15:00,33.14,33.49,1,-8.28
 27/09/2018 07:30:00,33.08,33.49,1,-8.64
 27/09/2018 07:45:00,33.3,33.49,1,-8.64
 27/09/2018 08:00:00,33.5,33.49,1,-8.55
 27/09/2018 08:15:00,33.51,33.49,1,-8.0
 27/09/2018 08:30:00,33.55,33.49,1,-7.45
 27/09/2018 08:45:00,33.6,33.49,1,-7.05
 27/09/2018 09:00:00,33.63,33.49,1,-6.46
 27/09/2018 09:15:00,33.58,33.49,1,-6.19
 27/09/2018 09:30:00,33.6,33.49,1,-5.66
 27/09/2018 09:45:00,33.67,33.49,1,-5.14
 27/09/2018 10:00:00,33.76,33.49,1,-4.43
 27/09/2018 10:15:00,33.84,33.49,1,-3.8
 27/09/2018 10:30:00,33.71,33.49,1,-3.08
 27/09/2018 10:45:00,33.43,33.49,1,-1.92
 27/09/2018 11:00:00,33.36,33.49,1,-0.41
 27/09/2018 11:15:00,33.34,33.49,1,1.97
 27/09/2018 11:30:00,33.35,33.49,1,3.09
 27/09/2018 11:45:00,33.35,33.49,1,3.39
 27/09/2018 12:00:00,33.36,33.49,1,3.75
 27/09/2018 12:15:00,33.29,33.49,1,3.83
 27/09/2018 12:30:00,33.29,33.49,1,4.02
 27/09/2018 12:45:00,33.34,33.49,1,4.24
 27/09/2018 13:00:00,33.36,33.49,1,4.21
 27/09/2018 13:15:00,33.38,33.49,1,4.36
 27/09/2018 13:30:00,33.38,33.49,1,4.49
 27/09/2018 13:45:00,33.39,33.49,1,4.43
 27/09/2018 14:00:00,33.42,33.49,1,4.25
 27/09/2018 14:15:00,33.37,33.49,1,4.02
 27/09/2018 14:30:00,33.4,33.49,1,3.88
 27/09/2018 14:45:00,33.43,33.49,1,3.73
 27/09/2018 15:00:00,33.48,33.49,1,3.26
 27/09/2018 15:15:00,33.49,33.49,1,2.94
 27/09/2018 15:30:00,33.49,33.49,1,2.51
 27/09/2018 15:45:00,33.46,33.49,1,1.9
 27/09/2018 16:00:00,33.46,33.49,1,1.07
 27/09/2018 16:15:00,33.52,33.49,1,0.21
 27/09/2018 16:30:00,33.49,33.49,1,-0.67
 27/09/2018 16:45:00,33.41,33.49,1,-1.72
 27/09/2018 17:00:00,33.36,33.49,1,-2.74
 27/09/2018 17:15:00,33.35,33.49,1,-3.72
 27/09/2018 17:30:00,33.25,33.49,1,-4.9
 27/09/2018 17:45:00,33.23,33.49,1,-6.02
 27/09/2018 18:00:00,33.17,33.49,1,-7.0
 27/09/2018 18:15:00,33.1,33.49,1,-7.72
 27/09/2018 18:30:00,33.12,33.49,1,-8.35
 27/09/2018 18:45:00,33.06,33.49,1,-8.79
 27/09/2018 19:00:00,33.2,33.49,1,-9.28
 27/09/2018 19:15:00,33.41,33.49,1,-9.56
 27/09/2018 19:30:00,33.31,33.49,1,-9.82
 27/09/2018 19:45:00,33.31,33.49,1,-10.09
 27/09/2018 20:00:00,33.48,33.49,1,-9.86
 27/09/2018 20:15:00,33.58,33.49,1,-9.71
 27/09/2018 20:30:00,33.66,33.49,1,-9.47
 27/09/2018 20:45:00,33.63,33.49,1,-9.17
 27/09/2018 21:00:00,33.53,33.49,1,-8.66
 27/09/2018 21:15:00,33.58,33.49,1,-8.45
 27/09/2018 21:30:00,33.52,33.49,1,-7.99
 27/09/2018 21:45:00,33.7,33.49,1,-7.7
 27/09/2018 22:00:00,33.79,33.49,1,-7.49
 27/09/2018 22:15:00,33.55,33.49,1,-7.24
 27/09/2018 22:30:00,33.61,33.49,1,-6.81
 27/09/2018 22:45:00,33.66,33.49,1,-6.42
 27/09/2018 23:00:00,33.79,33.49,1,-6.07
 27/09/2018 23:15:00,33.57,33.49,1,-5.9
 27/09/2018 23:30:00,33.59,33.49,1,-5.71
 27/09/2018 23:45:00,33.71,33.49,1,-5.49
 28/09/2018 00:00:00,33.52,33.49,1,-5.28
 28/09/2018 00:15:00,33.53,33.49,1,-5.23
 28/09/2018 00:30:00,33.56,33.49,1,-5.23
 28/09/2018 00:45:00,33.57,33.49,1,-5.16
 28/09/2018 01:00:00,33.66,33.49,1,-4.97
 28/09/2018 01:15:00,33.54,33.49,1,-5.51
 28/09/2018 01:30:00,33.59,33.49,1,-5.63
 28/09/2018 01:45:00,33.57,33.49,1,-5.53
 28/09/2018 02:00:00,33.63,33.49,1,-5.36
 28/09/2018 02:15:00,33.67,33.49,1,-5.36
 28/09/2018 02:30:00,33.64,33.49,1,-5.36
 28/09/2018 02:45:00,33.67,33.49,1,-5.36
 28/09/2018 03:00:00,33.73,33.49,1,-5.27
 28/09/2018 03:15:00,33.74,33.49,1,-5.16
 28/09/2018 03:30:00,33.74,33.49,1,-5.16
 28/09/2018 03:45:00,33.73,33.49,1,-5.16
 28/09/2018 04:00:00,33.77,33.49,1,-5.16
 28/09/2018 04:15:00,33.79,33.49,1,-5.16
 28/09/2018 04:30:00,33.75,33.49,1,-5.16
 28/09/2018 04:45:00,33.76,33.49,1,-5.16
 28/09/2018 05:00:00,33.75,33.49,1,-5.16
 28/09/2018 05:15:00,33.7,33.49,1,-5.16
 28/09/2018 05:30:00,33.69,33.49,1,-5.16
 28/09/2018 05:45:00,33.61,33.49,1,-5.33
 28/09/2018 06:00:00,33.64,33.49,1,-5.66
 28/09/2018 06:15:00,33.6,33.49,1,-6.03
 28/09/2018 06:30:00,33.37,33.49,1,-6.4
 28/09/2018 06:45:00,33.33,33.49,1,-7.09
 28/09/2018 07:00:00,33.53,33.49,1,-7.65
 28/09/2018 07:15:00,33.34,33.49,1,-8.13
 28/09/2018 07:30:00,33.22,33.49,1,-8.37
 28/09/2018 07:45:00,33.18,33.49,1,-8.37
 28/09/2018 08:00:00,33.16,33.49,1,-7.9
 28/09/2018 08:15:00,33.18,33.49,1,-7.56
 28/09/2018 08:30:00,33.24,33.49,1,-8.14
 28/09/2018 08:45:00,33.18,33.49,1,-7.91
 28/09/2018 09:00:00,33.11,33.49,1,-7.84
 28/09/2018 09:15:00,33.07,33.49,1,-7.91
 28/09/2018 09:30:00,33.13,33.49,1,-7.57
 28/09/2018 09:45:00,33.1,33.49,1,-7.48
 28/09/2018 10:00:00,33.14,33.49,1,-7.32
 28/09/2018 10:15:00,33.22,33.49,1,-7.01
 28/09/2018 10:30:00,33.22,33.49,1,-6.93
 28/09/2018 10:45:00,33.22,33.49,1,-6.59
 28/09/2018 11:00:00,33.27,33.49,1,-5.67
 28/09/2018 11:15:00,33.29,33.49,1,-5.26
 28/09/2018 11:30:00,33.33,33.49,1,-3.6
 28/09/2018 11:45:00,33.33,33.49,1,-2.08
 28/09/2018 12:00:00,33.3,33.49,1,-1.38
 28/09/2018 12:15:00,33.32,33.49,1,-3.36
 28/09/2018 12:30:00,33.36,33.49,1,-1.59
 28/09/2018 12:45:00,33.38,33.49,1,-2.71
 28/09/2018 13:00:00,33.43,33.49,1,-0.85
 28/09/2018 13:15:00,33.58,33.49,1,-0.92
 28/09/2018 13:30:00,33.68,33.49,1,1.35
 28/09/2018 13:45:00,33.56,33.49,1,-1.69
 28/09/2018 14:00:00,33.55,33.49,1,2.64
 28/09/2018 14:15:00,33.5,33.49,1,2.7
 28/09/2018 14:30:00,33.37,33.49,1,3.09
 28/09/2018 14:45:00,33.36,33.49,1,2.47
 28/09/2018 15:00:00,33.39,33.49,1,2.96
 28/09/2018 15:15:00,33.4,33.49,1,1.73
 28/09/2018 15:30:00,33.43,33.49,1,2.54
 28/09/2018 15:45:00,33.46,33.49,1,1.79
 28/09/2018 16:00:00,33.49,33.49,1,0.73
 28/09/2018 16:15:00,33.51,33.49,1,-1.34
 28/09/2018 16:30:00,33.49,33.49,1,-1.73
 28/09/2018 16:45:00,33.47,33.49,1,-2.56
 28/09/2018 17:00:00,33.4,33.49,1,-3.28
 28/09/2018 17:15:00,33.3,33.49,1,-4.14
 28/09/2018 17:30:00,33.29,33.49,1,-5.19
 28/09/2018 17:45:00,33.23,33.49,1,-6.5
 28/09/2018 18:00:00,33.2,33.49,1,-7.53
 28/09/2018 18:15:00,33.16,33.49,1,-8.46
 28/09/2018 18:30:00,33.11,33.49,1,-9.04
 28/09/2018 18:45:00,33.07,33.49,1,-9.45
 28/09/2018 19:00:00,33.42,33.49,1,-9.96
 28/09/2018 19:15:00,33.42,33.49,1,-10.17
 28/09/2018 19:30:00,33.45,33.49,1,-10.38
 28/09/2018 19:45:00,33.51,33.49,1,-10.38
 28/09/2018 20:00:00,33.56,33.49,1,-10.24
 28/09/2018 20:15:00,33.58,33.49,1,-9.91
 28/09/2018 20:30:00,33.56,33.49,1,-9.58
 28/09/2018 20:45:00,33.62,33.49,1,-9.31
 28/09/2018 21:00:00,33.73,33.49,1,-9.1
 28/09/2018 21:15:00,33.81,33.49,1,-8.9
 28/09/2018 21:30:00,33.71,33.49,1,-8.53
 28/09/2018 21:45:00,33.43,33.49,1,-8.18
 28/09/2018 22:00:00,33.49,33.49,1,-7.99
 28/09/2018 22:15:00,33.56,33.49,1,-7.73
 28/09/2018 22:30:00,33.61,33.49,1,-7.27
 28/09/2018 22:45:00,33.56,33.49,1,-6.87
 28/09/2018 23:00:00,33.62,33.49,1,-6.64
 28/09/2018 23:15:00,33.63,33.49,1,-6.6
 28/09/2018 23:30:00,33.7,33.49,1,-6.43
 28/09/2018 23:45:00,33.67,33.49,1,-6.07
 29/09/2018 00:00:00,33.63,33.49,1,-5.9
 29/09/2018 00:15:00,33.7,33.49,1,-5.9
 29/09/2018 00:30:00,33.74,33.49,1,-5.81
 29/09/2018 00:45:00,33.74,33.49,1,-5.7
 29/09/2018 01:00:00,33.74,33.49,1,-5.7
 29/09/2018 01:15:00,33.68,33.49,1,-6.09
 29/09/2018 01:30:00,33.72,33.49,1,-6.23
 29/09/2018 01:45:00,33.7,33.49,1,-6.23
 29/09/2018 02:00:00,33.69,33.49,1,-6.05
 29/09/2018 02:15:00,33.76,33.49,1,-6.03
 29/09/2018 02:30:00,33.8,33.49,1,-6.03
 29/09/2018 02:45:00,33.78,33.49,1,-6.03
 29/09/2018 03:00:00,33.84,33.49,1,-5.93
 29/09/2018 03:15:00,33.82,33.49,1,-5.83
 29/09/2018 03:30:00,33.86,33.49,1,-5.83
 29/09/2018 03:45:00,33.84,33.49,1,-5.83
 29/09/2018 04:00:00,33.49,33.49,1,-5.83
 29/09/2018 04:15:00,33.45,33.49,1,-5.66
 29/09/2018 04:30:00,33.5,33.49,1,-5.63
 29/09/2018 04:45:00,33.44,33.49,1,-5.63
 29/09/2018 05:00:00,33.47,33.49,1,-5.63
 29/09/2018 05:15:00,33.43,33.49,1,-5.63
 29/09/2018 05:30:00,33.38,33.49,1,-5.76
 29/09/2018 05:45:00,33.35,33.49,1,-5.9
 29/09/2018 06:00:00,33.31,33.49,1,-5.9
 29/09/2018 06:15:00,33.35,33.49,1,-6.34
 29/09/2018 06:30:00,33.45,33.49,1,-6.43
 29/09/2018 06:45:00,33.41,33.49,1,-6.9
 29/09/2018 07:00:00,33.41,33.49,1,-7.11
 29/09/2018 07:15:00,33.35,33.49,1,-7.43
 29/09/2018 07:30:00,33.35,33.49,1,-7.71
 29/09/2018 07:45:00,33.27,33.49,1,-8.02
 29/09/2018 08:00:00,33.24,33.49,1,-8.04
 29/09/2018 08:15:00,33.21,33.49,1,-7.47
 29/09/2018 08:30:00,33.24,33.49,1,-7.0
 29/09/2018 08:45:00,33.33,33.49,1,-5.6
 29/09/2018 09:00:00,33.32,33.49,1,-4.96
 29/09/2018 09:15:00,33.25,33.49,1,-3.61
 29/09/2018 09:30:00,33.28,33.49,1,-2.71
 29/09/2018 09:45:00,33.34,33.49,1,-1.71
 29/09/2018 10:00:00,33.37,33.49,1,-0.59
 29/09/2018 10:15:00,33.39,33.49,1,0.18
 29/09/2018 10:30:00,33.45,33.49,1,0.77
 29/09/2018 10:45:00,33.47,33.49,1,1.55
 29/09/2018 11:00:00,33.44,33.49,1,2.22
 29/09/2018 11:15:00,33.47,33.49,1,2.37
 29/09/2018 11:30:00,33.44,33.49,1,2.42
 29/09/2018 11:45:00,33.45,33.49,1,2.91
 29/09/2018 12:00:00,33.48,33.49,1,3.13
 29/09/2018 12:15:00,33.52,33.49,1,3.4
 29/09/2018 12:30:00,33.53,33.49,1,3.29
 29/09/2018 12:45:00,33.6,33.49,1,2.6
 29/09/2018 13:00:00,33.62,33.49,1,1.62
 29/09/2018 13:15:00,33.67,33.49,1,0.98
 29/09/2018 13:30:00,33.77,33.49,1,-0.03
 29/09/2018 13:45:00,33.76,33.49,1,3.28
 29/09/2018 14:00:00,33.82,33.49,1,3.79
 29/09/2018 14:15:00,33.67,33.49,1,2.44
 29/09/2018 14:30:00,33.67,33.49,1,2.93
 29/09/2018 14:45:00,33.64,33.49,1,-0.4
 29/09/2018 15:00:00,33.73,33.49,1,1.66
 29/09/2018 15:15:00,33.79,33.49,1,2.96
 29/09/2018 15:30:00,33.74,33.49,1,2.44
 29/09/2018 15:45:00,33.74,33.49,1,1.17
 29/09/2018 16:00:00,33.75,33.49,1,0.4
 29/09/2018 16:15:00,33.73,33.49,1,-0.2
 29/09/2018 16:30:00,33.73,33.49,1,-1.26
 29/09/2018 16:45:00,33.65,33.49,1,-2.54
 29/09/2018 17:00:00,33.58,33.49,1,-4.45
 29/09/2018 17:15:00,33.51,33.49,1,-5.48
 29/09/2018 17:30:00,33.39,33.49,1,-6.05
 29/09/2018 17:45:00,33.33,33.49,1,-7.06
 29/09/2018 18:00:00,33.29,33.49,1,-7.94
 29/09/2018 18:15:00,33.3,33.49,1,-8.22
 29/09/2018 18:30:00,33.32,33.49,1,-8.69
 29/09/2018 18:45:00,33.36,33.49,1,-9.03
 29/09/2018 19:00:00,33.35,33.49,1,-9.29
 29/09/2018 19:15:00,33.34,33.49,1,-9.54
 29/09/2018 19:30:00,33.26,33.49,1,-9.75
 29/09/2018 19:45:00,33.22,33.49,1,-9.74
 29/09/2018 20:00:00,33.31,33.49,1,-9.51
 29/09/2018 20:15:00,33.35,33.49,1,-9.26
 29/09/2018 20:30:00,33.42,33.49,1,-9.0
 29/09/2018 20:45:00,33.42,33.49,1,-8.78
 29/09/2018 21:00:00,33.46,33.49,1,-8.71
 29/09/2018 21:15:00,33.4,33.49,1,-8.5
 29/09/2018 21:30:00,33.46,33.49,1,-8.23
 29/09/2018 21:45:00,33.5,33.49,1,-8.04
 29/09/2018 22:00:00,33.5,33.49,1,-7.78
 29/09/2018 22:15:00,33.44,33.49,1,-7.45
 29/09/2018 22:30:00,33.5,33.49,1,-7.16
 29/09/2018 22:45:00,33.55,33.49,1,-6.9
 29/09/2018 23:00:00,33.63,33.49,1,-6.61
 29/09/2018 23:15:00,33.68,33.49,1,-6.5
 29/09/2018 23:30:00,33.64,33.49,1,-6.27
 29/09/2018 23:45:00,33.58,33.49,1,-5.99
 30/09/2018 00:00:00,33.63,33.49,1,-5.76
 30/09/2018 00:15:00,33.69,33.49,1,-5.76
 30/09/2018 00:30:00,33.73,33.49,1,-5.76
 30/09/2018 00:45:00,33.69,33.49,1,-5.76
 30/09/2018 01:00:00,33.72,33.49,1,-5.76
 30/09/2018 01:15:00,33.62,33.49,1,-6.3
 30/09/2018 01:30:00,33.63,33.49,1,-6.37
 30/09/2018 01:45:00,33.58,33.49,1,-6.27
 30/09/2018 02:00:00,33.62,33.49,1,-6.1
 30/09/2018 02:15:00,33.63,33.49,1,-6.1
 30/09/2018 02:30:00,33.68,33.49,1,-6.1
 30/09/2018 02:45:00,33.71,33.49,1,-5.92
 30/09/2018 03:00:00,33.74,33.49,1,-5.83
 30/09/2018 03:15:00,33.77,33.49,1,-5.83
 30/09/2018 03:30:00,33.8,33.49,1,-5.83
 30/09/2018 03:45:00,33.78,33.49,1,-5.78
 30/09/2018 04:00:00,33.79,33.49,1,-5.56
 30/09/2018 04:15:00,33.82,33.49,1,-5.56
 30/09/2018 04:30:00,33.77,33.49,1,-5.56
 30/09/2018 04:45:00,33.68,33.49,1,-5.66
 30/09/2018 05:00:00,33.69,33.49,1,-5.56
 30/09/2018 05:15:00,33.64,33.49,1,-5.56
 30/09/2018 05:30:00,33.61,33.49,1,-5.56
 30/09/2018 05:45:00,33.62,33.49,1,-5.78
 30/09/2018 06:00:00,33.57,33.49,1,-5.83
 30/09/2018 06:15:00,33.51,33.49,1,-5.91
 30/09/2018 06:30:00,33.45,33.49,1,-6.05
 30/09/2018 06:45:00,33.43,33.49,1,-6.44
 30/09/2018 07:00:00,33.47,33.49,1,-6.77
 30/09/2018 07:15:00,33.38,33.49,1,-7.05
 30/09/2018 07:30:00,33.45,33.49,1,-7.33
 30/09/2018 07:45:00,33.45,33.49,1,-7.49
 30/09/2018 08:00:00,33.34,33.49,1,-7.66
 30/09/2018 08:15:00,33.3,33.49,1,-7.72
 30/09/2018 08:30:00,33.36,33.49,1,-8.02
 30/09/2018 08:45:00,33.41,33.49,1,-8.06
 30/09/2018 09:00:00,33.37,33.49,1,-7.59
 30/09/2018 09:15:00,33.44,33.49,1,-6.71
 30/09/2018 09:30:00,33.48,33.49,1,-4.62
 30/09/2018 09:45:00,33.43,33.49,1,-3.81
 30/09/2018 10:00:00,33.39,33.49,1,-4.58
 30/09/2018 10:15:00,33.35,33.49,1,-5.89
 30/09/2018 10:30:00,33.44,33.49,1,-5.66
 30/09/2018 10:45:00,33.39,33.49,1,-1.35
 30/09/2018 11:00:00,33.4,33.49,1,-2.23
 30/09/2018 11:15:00,33.34,33.49,1,-4.69
 30/09/2018 11:30:00,33.33,33.49,1,-6.2
 30/09/2018 11:45:00,33.32,33.49,1,-5.69
 30/09/2018 12:00:00,33.33,33.49,1,-5.56
 30/09/2018 12:15:00,33.33,33.49,1,-6.7
 30/09/2018 12:30:00,33.66,33.49,1,-4.91
 30/09/2018 12:45:00,33.66,33.49,1,-4.64
 30/09/2018 13:00:00,33.74,33.49,1,-5.14
 30/09/2018 13:15:00,33.72,33.49,1,-5.58
 30/09/2018 13:30:00,33.67,33.49,1,-3.98
 30/09/2018 13:45:00,33.71,33.49,1,-5.52
 30/09/2018 14:00:00,33.73,33.49,1,-6.23
 30/09/2018 14:15:00,33.73,33.49,1,-6.45
 30/09/2018 14:30:00,33.72,33.49,1,-4.64
 30/09/2018 14:45:00,33.72,33.49,1,-4.42
 30/09/2018 15:00:00,33.78,33.49,1,-2.89
 30/09/2018 15:15:00,33.72,33.49,1,-4.17
 30/09/2018 15:30:00,33.78,33.49,1,-2.25
 30/09/2018 15:45:00,33.74,33.49,1,-2.34
 30/09/2018 16:00:00,33.68,33.49,1,-5.79
 30/09/2018 16:15:00,33.63,33.49,1,-6.43
 30/09/2018 16:30:00,33.58,33.49,1,-6.12
 30/09/2018 16:45:00,33.52,33.49,1,-7.96
 30/09/2018 17:00:00,33.45,33.49,1,-8.25
 30/09/2018 17:15:00,33.34,33.49,1,-7.6
 30/09/2018 17:30:00,33.34,33.49,1,-7.23
 30/09/2018 17:45:00,33.32,33.49,1,-8.03
 30/09/2018 18:00:00,33.24,33.49,1,-9.38
 30/09/2018 18:15:00,33.24,33.49,1,-9.23
 30/09/2018 18:30:00,33.17,33.49,1,-9.95
 30/09/2018 18:45:00,33.19,33.49,1,-10.29
 30/09/2018 19:00:00,33.13,33.49,1,-10.38
 30/09/2018 19:15:00,33.16,33.49,1,-10.49
 30/09/2018 19:30:00,33.16,33.49,1,-10.4
 30/09/2018 19:45:00,33.25,33.49,1,-10.09
 30/09/2018 20:00:00,33.25,33.49,1,-9.75
 30/09/2018 20:15:00,33.24,33.49,1,-9.58
 30/09/2018 20:30:00,33.3,33.49,1,-9.51
 30/09/2018 20:45:00,33.18,33.49,1,-9.14
 30/09/2018 21:00:00,33.23,33.49,1,-8.88
 30/09/2018 21:15:00,33.29,33.49,1,-8.64
 30/09/2018 21:30:00,33.35,33.49,1,-8.28
 30/09/2018 21:45:00,33.49,33.49,1,-7.98
 30/09/2018 22:00:00,33.5,33.49,1,-7.81
 30/09/2018 22:15:00,33.58,33.49,1,-7.57
 30/09/2018 22:30:00,33.67,33.49,1,-7.27
 30/09/2018 22:45:00,33.71,33.49,1,-6.78
 30/09/2018 23:00:00,33.77,33.49,1,-6.37
 30/09/2018 23:15:00,33.79,33.49,1,-6.37
 30/09/2018 23:30:00,33.73,33.49,1,-6.15
 30/09/2018 23:45:00,33.57,33.49,1,-5.86
 01/10/2018 00:00:00,33.59,33.49,1,-5.71
 01/10/2018 00:00:00,33.59,33.49,1,-5.71
 01/10/2018 00:15:00,33.6,33.49,1,-5.75
 01/10/2018 00:30:00,33.72,33.49,1,-5.76
 01/10/2018 00:45:00,33.69,33.49,1,-5.62
 01/10/2018 01:00:00,33.69,33.49,1,-5.58
 01/10/2018 01:15:00,33.6,33.49,1,-6.27
 01/10/2018 01:30:00,33.57,33.49,1,-6.5
 01/10/2018 01:45:00,33.6,33.49,1,-6.3
 01/10/2018 02:00:00,33.6,33.49,1,-6.3
 01/10/2018 02:15:00,33.61,33.49,1,-6.3
 01/10/2018 02:30:00,33.63,33.49,1,-6.16
 01/10/2018 02:45:00,33.67,33.49,1,-6.1
 01/10/2018 03:00:00,33.68,33.49,1,-5.96
 01/10/2018 03:15:00,33.69,33.49,1,-5.83
 01/10/2018 03:30:00,33.74,33.49,1,-5.83
 01/10/2018 03:45:00,33.77,33.49,1,-5.83
 01/10/2018 04:00:00,33.76,33.49,1,-5.83
 01/10/2018 04:15:00,33.78,33.49,1,-5.83
 01/10/2018 04:30:00,33.75,33.49,1,-5.83
 01/10/2018 04:45:00,33.8,33.49,1,-5.83
 01/10/2018 05:00:00,33.75,33.49,1,-5.83
 01/10/2018 05:15:00,33.72,33.49,1,-5.83
 01/10/2018 05:30:00,33.67,33.49,1,-5.83
 01/10/2018 05:45:00,33.55,33.49,1,-5.99
 01/10/2018 06:00:00,33.55,33.49,1,-6.22
 01/10/2018 06:15:00,33.5,33.49,1,-6.78
 01/10/2018 06:30:00,33.62,33.49,1,-7.41
 01/10/2018 06:45:00,33.51,33.49,1,-8.11
 01/10/2018 07:00:00,33.36,33.49,1,-8.56
 01/10/2018 07:15:00,33.23,33.49,1,-9.04
 01/10/2018 07:30:00,33.09,33.49,1,-9.21
 01/10/2018 07:45:00,33.15,33.49,1,-9.35
 01/10/2018 08:00:00,33.17,33.49,1,-9.04
 01/10/2018 08:15:00,33.15,33.49,1,-8.41
 01/10/2018 08:30:00,33.22,33.49,1,-7.84
 01/10/2018 08:45:00,33.28,33.49,1,-6.62
 01/10/2018 09:00:00,33.27,33.49,1,-5.7
 01/10/2018 09:15:00,33.23,33.49,1,-4.72
 01/10/2018 09:30:00,33.27,33.49,1,-3.51
 01/10/2018 09:45:00,33.31,33.49,1,-2.54
 01/10/2018 10:00:00,33.35,33.49,1,-1.62
 01/10/2018 10:15:00,33.38,33.49,1,-0.91
 01/10/2018 10:30:00,33.41,33.49,1,0.08
 01/10/2018 10:45:00,33.36,33.49,1,-1.21
 01/10/2018 11:00:00,33.36,33.49,1,-6.57
 01/10/2018 11:15:00,33.33,33.49,1,-3.56
 01/10/2018 11:30:00,33.32,33.49,1,1.21
 01/10/2018 11:45:00,33.29,33.49,1,-3.95
 01/10/2018 12:00:00,33.27,33.49,1,0.29
 01/10/2018 12:15:00,33.31,33.49,1,-2.71
 01/10/2018 12:30:00,33.32,33.49,1,-2.71
 01/10/2018 12:45:00,33.31,33.49,1,0.32
 01/10/2018 13:00:00,33.38,33.49,1,-0.18
 01/10/2018 13:15:00,33.41,33.49,1,1.98
 01/10/2018 13:30:00,33.49,33.49,1,2.97
 01/10/2018 13:45:00,33.41,33.49,1,2.98
 01/10/2018 14:00:00,33.41,33.49,1,2.91
 01/10/2018 14:15:00,33.41,33.49,1,2.87
 01/10/2018 14:30:00,33.46,33.49,1,2.95
 01/10/2018 14:45:00,33.55,33.49,1,2.65
 01/10/2018 15:00:00,33.54,33.49,1,-1.68
 01/10/2018 15:15:00,33.58,33.49,1,-0.51
 01/10/2018 15:30:00,33.58,33.49,1,0.56
 01/10/2018 15:45:00,33.49,33.49,1,1.76
 01/10/2018 16:00:00,33.48,33.49,1,0.43
 01/10/2018 16:15:00,33.5,33.49,1,-0.71
 01/10/2018 16:30:00,33.47,33.49,1,-2.09
 01/10/2018 16:45:00,33.42,33.49,1,-2.89
 01/10/2018 17:00:00,33.34,33.49,1,-4.16
 01/10/2018 17:15:00,33.29,33.49,1,-5.1
 01/10/2018 17:30:00,33.16,33.49,1,-6.54
 01/10/2018 17:45:00,33.12,33.49,1,-7.19
 01/10/2018 18:00:00,33.16,33.49,1,-8.44
 01/10/2018 18:15:00,33.08,33.49,1,-9.67
 01/10/2018 18:30:00,33.41,33.49,1,-10.26
 01/10/2018 18:45:00,33.68,33.49,1,-10.6
 01/10/2018 19:00:00,33.71,33.49,1,-10.79
 01/10/2018 19:15:00,33.66,33.49,1,-10.9
 01/10/2018 19:30:00,33.69,33.49,1,-10.99
 01/10/2018 19:45:00,33.73,33.49,1,-10.99
 01/10/2018 20:00:00,33.75,33.49,1,-10.74
 01/10/2018 20:15:00,33.8,33.49,1,-10.54
 01/10/2018 20:30:00,33.75,33.49,1,-10.23
 01/10/2018 20:45:00,33.58,33.49,1,-9.94
 01/10/2018 21:00:00,33.56,33.49,1,-9.58
 01/10/2018 21:15:00,33.65,33.49,1,-9.37
 01/10/2018 21:30:00,33.64,33.49,1,-8.84
 01/10/2018 21:45:00,33.44,33.49,1,-8.42
 01/10/2018 22:00:00,33.54,33.49,1,-8.15
 01/10/2018 22:15:00,33.42,33.49,1,-7.85
 01/10/2018 22:30:00,33.46,33.49,1,-7.39
 01/10/2018 22:45:00,33.22,33.49,1,-6.97
 01/10/2018 23:00:00,33.3,33.49,1,-6.59
 01/10/2018 23:15:00,33.33,33.49,1,-6.43
 01/10/2018 23:30:00,33.47,33.49,1,-6.3
 01/10/2018 23:45:00,33.56,33.49,1,-6.02
 02/10/2018 00:00:00,33.6,33.49,1,-5.7
 02/10/2018 00:15:00,33.61,33.49,1,-5.7
 02/10/2018 00:30:00,33.65,33.49,1,-5.7
 02/10/2018 00:45:00,33.68,33.49,1,-5.7
 02/10/2018 01:00:00,33.7,33.49,1,-5.73
 02/10/2018 01:15:00,33.58,33.49,1,-6.4
 02/10/2018 01:30:00,33.6,33.49,1,-6.43
 02/10/2018 01:45:00,33.63,33.49,1,-6.43
 02/10/2018 02:00:00,33.67,33.49,1,-6.43
 02/10/2018 02:15:00,33.56,33.49,1,-6.43
 02/10/2018 02:30:00,33.64,33.49,1,-6.28
 02/10/2018 02:45:00,33.69,33.49,1,-6.23
 02/10/2018 03:00:00,33.74,33.49,1,-6.02
 02/10/2018 03:15:00,33.79,33.49,1,-5.96
 02/10/2018 03:30:00,33.8,33.49,1,-5.96
 02/10/2018 03:45:00,33.81,33.49,1,-5.96
 02/10/2018 04:00:00,33.88,33.49,1,-5.96
 02/10/2018 04:15:00,33.54,33.49,1,-5.76
 02/10/2018 04:30:00,33.56,33.49,1,-5.7
 02/10/2018 04:45:00,33.52,33.49,1,-5.87
 02/10/2018 05:00:00,33.51,33.49,1,-5.96
 02/10/2018 05:15:00,33.49,33.49,1,-5.96
 02/10/2018 05:30:00,33.49,33.49,1,-5.96
 02/10/2018 05:45:00,33.45,33.49,1,-6.19
 02/10/2018 06:00:00,33.34,33.49,1,-6.34
 02/10/2018 06:15:00,33.27,33.49,1,-6.85
 02/10/2018 06:30:00,33.29,33.49,1,-7.2
 02/10/2018 06:45:00,33.21,33.49,1,-7.91
 02/10/2018 07:00:00,33.11,33.49,1,-8.39
 02/10/2018 07:15:00,33.26,33.49,1,-9.02
 02/10/2018 07:30:00,33.63,33.49,1,-9.45
 02/10/2018 07:45:00,33.8,33.49,1,-9.65
 02/10/2018 08:00:00,33.74,33.49,1,-9.86
 02/10/2018 08:15:00,33.7,33.49,1,-9.58
 02/10/2018 08:30:00,33.74,33.49,1,-9.35
 02/10/2018 08:45:00,33.77,33.49,1,-9.17
 02/10/2018 09:00:00,33.76,33.49,1,-9.11
 02/10/2018 09:15:00,33.75,33.49,1,-8.79
 02/10/2018 09:30:00,33.74,33.49,1,-8.78
 02/10/2018 09:45:00,33.81,33.49,1,-8.33
 02/10/2018 10:00:00,33.84,33.49,1,-8.09
 02/10/2018 10:15:00,33.66,33.49,1,-7.74
 02/10/2018 10:30:00,33.48,33.49,1,-6.42
 02/10/2018 10:45:00,33.46,33.49,1,-6.4
 02/10/2018 11:00:00,33.5,33.49,1,-4.96
 02/10/2018 11:15:00,33.46,33.49,1,-4.28
 02/10/2018 11:30:00,33.47,33.49,1,-3.03
 02/10/2018 11:45:00,33.52,33.49,1,-4.08
 02/10/2018 12:00:00,33.57,33.49,1,-4.34
 02/10/2018 12:15:00,33.53,33.49,1,-4.17
 02/10/2018 12:30:00,33.51,33.49,1,-5.58
 02/10/2018 12:45:00,33.61,33.49,1,-6.02
 02/10/2018 13:00:00,33.63,33.49,1,-6.49
 02/10/2018 13:15:00,33.7,33.49,1,-7.22
 02/10/2018 13:30:00,33.63,33.49,1,-7.38
 02/10/2018 13:45:00,33.48,33.49,1,-7.52
 02/10/2018 14:00:00,33.51,33.49,1,-7.55
 02/10/2018 14:15:00,33.5,33.49,1,-7.46
 02/10/2018 14:30:00,33.57,33.49,1,-6.76
 02/10/2018 14:45:00,33.52,33.49,1,-6.78
 02/10/2018 15:00:00,33.51,33.49,1,-7.0
 02/10/2018 15:15:00,33.49,33.49,1,-7.43
 02/10/2018 15:30:00,33.46,33.49,1,-8.02
 02/10/2018 15:45:00,33.47,33.49,1,-8.17
 02/10/2018 16:00:00,33.35,33.49,1,-8.17
 02/10/2018 16:15:00,33.38,33.49,1,-8.43
 02/10/2018 16:30:00,33.32,33.49,1,-8.52
 02/10/2018 16:45:00,33.21,33.49,1,-8.55
 02/10/2018 17:00:00,33.16,33.49,1,-7.98
 02/10/2018 17:15:00,33.12,33.49,1,-8.47
 02/10/2018 17:30:00,33.23,33.49,1,-8.86
 02/10/2018 17:45:00,33.31,33.49,1,-8.86
 02/10/2018 18:00:00,33.39,33.49,1,-9.8
 02/10/2018 18:15:00,33.49,33.49,1,-10.1
 02/10/2018 18:30:00,33.51,33.49,1,-10.34
 02/10/2018 18:45:00,33.37,33.49,1,-10.65
 02/10/2018 19:00:00,33.5,33.49,1,-10.65
 02/10/2018 19:15:00,33.42,33.49,1,-10.86
 02/10/2018 19:30:00,33.41,33.49,1,-10.92
 02/10/2018 19:45:00,33.47,33.49,1,-10.84
 02/10/2018 20:00:00,33.58,33.49,1,-10.54
 02/10/2018 20:15:00,33.66,33.49,1,-10.14
 02/10/2018 20:30:00,33.65,33.49,1,-9.82
 02/10/2018 20:45:00,33.61,33.49,1,-9.53
 02/10/2018 21:00:00,33.33,33.49,1,-9.22
 02/10/2018 21:15:00,33.44,33.49,1,-9.0
 02/10/2018 21:30:00,33.46,33.49,1,-8.82
 02/10/2018 21:45:00,33.55,33.49,1,-8.46
 02/10/2018 22:00:00,33.68,33.49,1,-8.24
 02/10/2018 22:15:00,33.71,33.49,1,-7.92
 02/10/2018 22:30:00,33.76,33.49,1,-7.52
 02/10/2018 22:45:00,33.56,33.49,1,-6.96
 02/10/2018 23:00:00,33.6,33.49,1,-6.59
 02/10/2018 23:15:00,33.67,33.49,1,-6.57
 02/10/2018 23:30:00,33.68,33.49,1,-6.28
 02/10/2018 23:45:00,33.64,33.49,1,-6.03
 03/10/2018 00:00:00,33.72,33.49,1,-5.87
 03/10/2018 00:15:00,33.79,33.49,1,-5.76
 03/10/2018 00:30:00,33.84,33.49,1,-5.76
 03/10/2018 00:45:00,33.85,33.49,1,-5.76
 03/10/2018 01:00:00,33.46,33.49,1,-5.59
 03/10/2018 01:15:00,33.31,33.49,1,-6.12
 03/10/2018 01:30:00,33.3,33.49,1,-6.16
 03/10/2018 01:45:00,33.31,33.49,1,-6.16
 03/10/2018 02:00:00,33.3,33.49,1,-6.16
 03/10/2018 02:15:00,33.38,33.49,1,-6.16
 03/10/2018 02:30:00,33.4,33.49,1,-6.16
 03/10/2018 02:45:00,33.43,33.49,1,-6.15
 03/10/2018 03:00:00,33.49,33.49,1,-5.9
 03/10/2018 03:15:00,33.44,33.49,1,-5.83
 03/10/2018 03:30:00,33.5,33.49,1,-5.63
 03/10/2018 03:45:00,33.54,33.49,1,-5.63
 03/10/2018 04:00:00,33.33,33.49,1,-5.63
 03/10/2018 04:15:00,33.06,33.49,1,-5.63
 03/10/2018 04:30:00,33.12,33.49,1,-5.51
 03/10/2018 04:45:00,33.25,33.49,1,-5.62
 03/10/2018 05:00:00,33.34,33.49,1,-5.76
 03/10/2018 05:15:00,33.4,33.49,1,-5.76
 03/10/2018 05:30:00,33.42,33.49,1,-5.76
 03/10/2018 05:45:00,33.41,33.49,1,-5.86
 03/10/2018 06:00:00,33.41,33.49,1,-6.11
 03/10/2018 06:15:00,33.52,33.49,1,-6.66
 03/10/2018 06:30:00,33.56,33.49,1,-7.0
 03/10/2018 06:45:00,33.24,33.49,1,-7.7
 03/10/2018 07:00:00,33.1,33.49,1,-8.37
 03/10/2018 07:15:00,33.25,33.49,1,-8.84
 03/10/2018 07:30:00,33.22,33.49,1,-9.19
 03/10/2018 07:45:00,33.26,33.49,1,-9.4
 03/10/2018 08:00:00,33.21,33.49,1,-9.42
 03/10/2018 08:15:00,33.21,33.49,1,-9.01
 03/10/2018 08:30:00,33.23,33.49,1,-8.86
 03/10/2018 08:45:00,33.23,33.49,1,-8.09
 03/10/2018 09:00:00,33.23,33.49,1,-7.29
 03/10/2018 09:15:00,33.24,33.49,1,-6.39
 03/10/2018 09:30:00,33.32,33.49,1,-6.34
 03/10/2018 09:45:00,33.45,33.49,1,-6.22
 03/10/2018 10:00:00,33.52,33.49,1,-6.74
 03/10/2018 10:15:00,33.67,33.49,1,-6.58
 03/10/2018 10:30:00,33.63,33.49,1,-5.69
 03/10/2018 10:45:00,33.56,33.49,1,-6.23
 03/10/2018 11:00:00,33.56,33.49,1,-5.77
 03/10/2018 11:15:00,33.51,33.49,1,-4.48
 03/10/2018 11:30:00,33.53,33.49,1,-1.68
 03/10/2018 11:45:00,33.57,33.49,1,-0.7
 03/10/2018 12:00:00,33.61,33.49,1,1.28
 03/10/2018 12:15:00,33.61,33.49,1,2.61
 03/10/2018 12:30:00,33.59,33.49,1,2.95
 03/10/2018 12:45:00,33.73,33.49,1,2.77
 03/10/2018 13:00:00,33.72,33.49,1,2.81
 03/10/2018 13:15:00,33.57,33.49,1,3.21
 03/10/2018 13:30:00,33.58,33.49,1,3.51
 03/10/2018 13:45:00,33.61,33.49,1,3.41
 03/10/2018 14:00:00,33.66,33.49,1,3.28
 03/10/2018 14:15:00,33.67,33.49,1,3.18
 03/10/2018 14:30:00,33.67,33.49,1,2.92
 03/10/2018 14:45:00,33.53,33.49,1,2.73
 03/10/2018 15:00:00,33.48,33.49,1,2.05
 03/10/2018 15:15:00,33.69,33.49,1,1.52
 03/10/2018 15:30:00,33.72,33.49,1,0.87
 03/10/2018 15:45:00,33.54,33.49,1,0.28
 03/10/2018 16:00:00,33.35,33.49,1,-0.33
 03/10/2018 16:15:00,33.35,33.49,1,-1.24
 03/10/2018 16:30:00,33.32,33.49,1,-1.98
 03/10/2018 16:45:00,33.24,33.49,1,-3.6
 03/10/2018 17:00:00,33.21,33.49,1,-4.3
 03/10/2018 17:15:00,33.24,33.49,1,-5.64
 03/10/2018 17:30:00,33.18,33.49,1,-6.28
 03/10/2018 17:45:00,33.16,33.49,1,-7.52
 03/10/2018 18:00:00,33.08,33.49,1,-8.21
 03/10/2018 18:15:00,33.1,33.49,1,-9.1
 03/10/2018 18:30:00,33.05,33.49,1,-9.63
 03/10/2018 18:45:00,33.32,33.49,1,-10.29
 03/10/2018 19:00:00,33.49,33.49,1,-10.3
 03/10/2018 19:15:00,33.44,33.49,1,-10.55
 03/10/2018 19:30:00,33.56,33.49,1,-10.72
 03/10/2018 19:45:00,33.72,33.49,1,-10.6
 03/10/2018 20:00:00,33.84,33.49,1,-10.26
 03/10/2018 20:15:00,33.34,33.49,1,-9.98
 03/10/2018 20:30:00,33.3,33.49,1,-9.54
 03/10/2018 20:45:00,33.32,33.49,1,-9.35
 03/10/2018 21:00:00,33.36,33.49,1,-8.95
 03/10/2018 21:15:00,33.44,33.49,1,-8.89
 03/10/2018 21:30:00,33.56,33.49,1,-8.57
 03/10/2018 21:45:00,33.67,33.49,1,-8.12
 03/10/2018 22:00:00,33.42,33.49,1,-7.81
 03/10/2018 22:15:00,33.39,33.49,1,-7.66
 03/10/2018 22:30:00,33.53,33.49,1,-7.31
 03/10/2018 22:45:00,33.63,33.49,1,-6.87
 03/10/2018 23:00:00,33.74,33.49,1,-6.65
 03/10/2018 23:15:00,33.7,33.49,1,-6.5
 03/10/2018 23:30:00,33.65,33.49,1,-6.25
 03/10/2018 23:45:00,33.62,33.49,1,-6.02
 04/10/2018 00:00:00,33.71,33.49,1,-5.83
 04/10/2018 00:15:00,33.76,33.49,1,-5.83
 04/10/2018 00:30:00,33.82,33.49,1,-5.79
 04/10/2018 00:45:00,33.86,33.49,1,-5.63
 04/10/2018 01:00:00,33.86,33.49,1,-5.65
 04/10/2018 01:15:00,33.81,33.49,1,-6.21
 04/10/2018 01:30:00,33.84,33.49,1,-6.31
 04/10/2018 01:45:00,33.77,33.49,1,-6.1
 04/10/2018 02:00:00,33.61,33.49,1,-5.98
 04/10/2018 02:15:00,33.64,33.49,1,-6.03
 04/10/2018 02:30:00,33.66,33.49,1,-6.01
 04/10/2018 02:45:00,33.68,33.49,1,-5.9
 04/10/2018 03:00:00,33.72,33.49,1,-5.83
 04/10/2018 03:15:00,33.69,33.49,1,-5.63
 04/10/2018 03:30:00,33.77,33.49,1,-5.63
 04/10/2018 03:45:00,33.83,33.49,1,-5.59
 04/10/2018 04:00:00,33.78,33.49,1,-5.43
 04/10/2018 04:15:00,33.79,33.49,1,-5.43
 04/10/2018 04:30:00,33.74,33.49,1,-5.43
 04/10/2018 04:45:00,33.73,33.49,1,-5.43
 04/10/2018 05:00:00,33.71,33.49,1,-5.43
 04/10/2018 05:15:00,33.66,33.49,1,-5.52
 04/10/2018 05:30:00,33.64,33.49,1,-5.7
 04/10/2018 05:45:00,33.69,33.49,1,-5.75
 04/10/2018 06:00:00,33.73,33.49,1,-5.99
 04/10/2018 06:15:00,33.33,33.49,1,-6.34
 04/10/2018 06:30:00,33.33,33.49,1,-6.86
 04/10/2018 06:45:00,33.19,33.49,1,-7.45
 04/10/2018 07:00:00,33.39,33.49,1,-8.14
 04/10/2018 07:15:00,33.36,33.49,1,-8.49
 04/10/2018 07:30:00,33.27,33.49,1,-8.9
 04/10/2018 07:45:00,33.12,33.49,1,-9.21
 04/10/2018 08:00:00,33.17,33.49,1,-9.31
 04/10/2018 08:15:00,33.19,33.49,1,-9.13
 04/10/2018 08:30:00,33.16,33.49,1,-9.11
 04/10/2018 08:45:00,33.16,33.49,1,-9.11
 04/10/2018 09:00:00,33.15,33.49,1,-9.1
 04/10/2018 09:15:00,33.26,33.49,1,-9.07
 04/10/2018 09:30:00,33.44,33.49,1,-9.01
 04/10/2018 09:45:00,33.43,33.49,1,-8.71
 04/10/2018 10:00:00,33.52,33.49,1,-8.36
 04/10/2018 10:15:00,33.47,33.49,1,-7.96
 04/10/2018 10:30:00,33.49,33.49,1,-7.42
 04/10/2018 10:45:00,33.52,33.49,1,-6.93
 04/10/2018 11:00:00,33.56,33.49,1,-6.73
 04/10/2018 11:15:00,33.44,33.49,1,-6.27
 04/10/2018 11:30:00,33.42,33.49,1,-6.11
 04/10/2018 11:45:00,33.47,33.49,1,-6.1
 04/10/2018 12:00:00,33.5,33.49,1,-5.42
 04/10/2018 12:15:00,33.48,33.49,1,-6.17
 04/10/2018 12:30:00,33.51,33.49,1,-5.95
 04/10/2018 12:45:00,33.56,33.49,1,-6.0
 04/10/2018 13:00:00,33.62,33.49,1,-5.76
 04/10/2018 13:15:00,33.73,33.49,1,-4.87
 04/10/2018 13:30:00,33.77,33.49,1,-5.2
 04/10/2018 13:45:00,33.77,33.49,1,-5.06
 04/10/2018 14:00:00,33.68,33.49,1,-5.0
 04/10/2018 14:15:00,33.66,33.49,1,-5.62
 04/10/2018 14:30:00,33.69,33.49,1,-5.73
 04/10/2018 14:45:00,33.8,33.49,1,-5.82
 04/10/2018 15:00:00,33.8,33.49,1,-6.61
 04/10/2018 15:15:00,33.8,33.49,1,-6.94
 04/10/2018 15:30:00,33.64,33.49,1,-6.89
 04/10/2018 15:45:00,33.6,33.49,1,-7.07
 04/10/2018 16:00:00,33.57,33.49,1,-7.65
 04/10/2018 16:15:00,33.59,33.49,1,-8.04
 04/10/2018 16:30:00,33.54,33.49,1,-8.38
 04/10/2018 16:45:00,33.49,33.49,1,-8.73
 04/10/2018 17:00:00,33.41,33.49,1,-9.05
 04/10/2018 17:15:00,33.39,33.49,1,-9.45
 04/10/2018 17:30:00,33.35,33.49,1,-9.64
 04/10/2018 17:45:00,33.29,33.49,1,-9.94
 04/10/2018 18:00:00,33.28,33.49,1,-10.25
 04/10/2018 18:15:00,33.24,33.49,1,-10.54
 04/10/2018 18:30:00,33.26,33.49,1,-10.72
 04/10/2018 18:45:00,33.44,33.49,1,-10.89
 04/10/2018 19:00:00,33.31,33.49,1,-10.99
 04/10/2018 19:15:00,33.17,33.49,1,-10.99
 04/10/2018 19:30:00,33.27,33.49,1,-10.8
 04/10/2018 19:45:00,33.37,33.49,1,-10.55
 04/10/2018 20:00:00,33.38,33.49,1,-10.27
 04/10/2018 20:15:00,33.37,33.49,1,-10.15
 04/10/2018 20:30:00,33.4,33.49,1,-9.63
 04/10/2018 20:45:00,33.48,33.49,1,-9.42
 04/10/2018 21:00:00,33.62,33.49,1,-9.15
 04/10/2018 21:15:00,33.7,33.49,1,-8.97
 04/10/2018 21:30:00,33.65,33.49,1,-8.64
 04/10/2018 21:45:00,33.53,33.49,1,-8.27
 04/10/2018 22:00:00,33.39,33.49,1,-7.84
 04/10/2018 22:15:00,33.4,33.49,1,-7.76
 04/10/2018 22:30:00,33.38,33.49,1,-7.38
 04/10/2018 22:45:00,33.26,33.49,1,-6.94
 04/10/2018 23:00:00,33.4,33.49,1,-6.67
 04/10/2018 23:15:00,33.48,33.49,1,-6.52
 04/10/2018 23:30:00,33.49,33.49,1,-6.22
 04/10/2018 23:45:00,33.58,33.49,1,-5.98
 05/10/2018 00:00:00,33.69,33.49,1,-5.83
 05/10/2018 00:15:00,33.68,33.49,1,-5.83
 05/10/2018 00:30:00,33.77,33.49,1,-5.72
 05/10/2018 00:45:00,33.75,33.49,1,-5.56
 05/10/2018 01:00:00,33.87,33.49,1,-5.61
 05/10/2018 01:15:00,33.73,33.49,1,-6.16
 05/10/2018 01:30:00,33.8,33.49,1,-6.16
 05/10/2018 01:45:00,33.77,33.49,1,-6.16
 05/10/2018 02:00:00,33.82,33.49,1,-6.16
 05/10/2018 02:15:00,33.84,33.49,1,-6.16
 05/10/2018 02:30:00,33.87,33.49,1,-6.16
 05/10/2018 02:45:00,33.69,33.49,1,-6.16
 05/10/2018 03:00:00,33.66,33.49,1,-5.93
 05/10/2018 03:15:00,33.47,33.49,1,-5.63
 05/10/2018 03:30:00,33.49,33.49,1,-5.63
 05/10/2018 03:45:00,33.31,33.49,1,-5.58
 05/10/2018 04:00:00,33.35,33.49,1,-5.43
 05/10/2018 04:15:00,33.34,33.49,1,-5.43
 05/10/2018 04:30:00,33.24,33.49,1,-5.43
 05/10/2018 04:45:00,33.2,33.49,1,-5.43
 05/10/2018 05:00:00,33.25,33.49,1,-5.43
 05/10/2018 05:15:00,33.15,33.49,1,-5.43
 05/10/2018 05:30:00,33.42,33.49,1,-5.67
 05/10/2018 05:45:00,33.42,33.49,1,-5.7
 05/10/2018 06:00:00,33.4,33.49,1,-5.9
 05/10/2018 06:15:00,33.33,33.49,1,-6.42
 05/10/2018 06:30:00,33.66,33.49,1,-6.87
 05/10/2018 06:45:00,33.69,33.49,1,-7.56
 05/10/2018 07:00:00,33.51,33.49,1,-8.11
 05/10/2018 07:15:00,33.29,33.49,1,-8.54
 05/10/2018 07:30:00,33.14,33.49,1,-8.89
 05/10/2018 07:45:00,33.11,33.49,1,-8.91
 05/10/2018 08:00:00,33.12,33.49,1,-8.83
 05/10/2018 08:15:00,33.14,33.49,1,-8.8
 05/10/2018 08:30:00,33.44,33.49,1,-8.78
 05/10/2018 08:45:00,33.48,33.49,1,-8.04
 05/10/2018 09:00:00,33.46,33.49,1,-7.26
 05/10/2018 09:15:00,33.45,33.49,1,-6.65
 05/10/2018 09:30:00,33.46,33.49,1,-5.47
 05/10/2018 09:45:00,33.49,33.49,1,-4.81
 05/10/2018 10:00:00,33.47,33.49,1,-5.18
 05/10/2018 10:15:00,33.52,33.49,1,-6.45
 05/10/2018 10:30:00,33.57,33.49,1,-6.4
 05/10/2018 10:45:00,33.58,33.49,1,-4.02
 05/10/2018 11:00:00,33.61,33.49,1,-1.61
 05/10/2018 11:15:00,33.53,33.49,1,-0.09
 05/10/2018 11:30:00,33.57,33.49,1,-0.33
 05/10/2018 11:45:00,33.58,33.49,1,-0.89
 05/10/2018 12:00:00,33.56,33.49,1,0.91
 05/10/2018 12:15:00,33.65,33.49,1,-1.9
 05/10/2018 12:30:00,33.48,33.49,1,-0.25
 05/10/2018 12:45:00,33.47,33.49,1,2.14
 05/10/2018 13:00:00,33.43,33.49,1,3.19
 05/10/2018 13:15:00,33.45,33.49,1,2.21
 05/10/2018 13:30:00,33.49,33.49,1,-0.79
 05/10/2018 13:45:00,33.45,33.49,1,-0.45
 05/10/2018 14:00:00,33.51,33.49,1,-0.67
 05/10/2018 14:15:00,33.62,33.49,1,-1.35
 05/10/2018 14:30:00,33.71,33.49,1,-3.24
 05/10/2018 14:45:00,33.76,33.49,1,-2.85
 05/10/2018 15:00:00,33.76,33.49,1,-2.5
 05/10/2018 15:15:00,33.78,33.49,1,-2.05
 05/10/2018 15:30:00,33.79,33.49,1,-1.97
 05/10/2018 15:45:00,33.7,33.49,1,-3.71
 05/10/2018 16:00:00,33.69,33.49,1,-3.51
 05/10/2018 16:15:00,33.71,33.49,1,-2.01
 05/10/2018 16:30:00,33.71,33.49,1,-2.01
 05/10/2018 16:45:00,33.71,33.49,1,-2.01
 05/10/2018 17:00:00,33.71,33.49,1,-2.01
 05/10/2018 17:15:00,33.71,33.49,1,-2.01
 05/10/2018 17:30:00,33.71,33.49,1,-2.01
 05/10/2018 17:45:00,33.71,33.49,1,-2.01
 05/10/2018 18:00:00,33.71,33.49,1,-2.01
 05/10/2018 18:15:00,33.71,33.49,1,-2.01
 05/10/2018 18:30:00,33.71,33.49,1,-2.01
 05/10/2018 18:45:00,33.71,33.49,1,-2.01
 05/10/2018 19:00:00,33.71,33.49,1,-2.01
 05/10/2018 19:15:00,33.71,33.49,1,-2.01
 05/10/2018 19:30:00,33.71,33.49,1,-2.01
 05/10/2018 19:45:00,33.71,33.49,1,-2.01
 05/10/2018 20:00:00,33.71,33.49,1,-2.01
 05/10/2018 20:15:00,33.71,33.49,1,-2.01
 05/10/2018 20:30:00,33.71,33.49,1,-2.01
 05/10/2018 20:45:00,33.71,33.49,1,-2.01
 05/10/2018 21:00:00,33.71,33.49,1,-2.01
 05/10/2018 21:15:00,33.71,33.49,1,-2.01
 05/10/2018 21:30:00,33.71,33.49,1,-2.01
 05/10/2018 21:45:00,33.71,33.49,1,-2.01
 05/10/2018 22:00:00,33.71,33.49,1,-2.01
 05/10/2018 22:15:00,33.71,33.49,1,-2.01
 05/10/2018 22:30:00,33.71,33.49,1,-2.01
 05/10/2018 22:45:00,33.71,33.49,1,-2.01
 05/10/2018 23:00:00,33.71,33.49,1,-2.01
 05/10/2018 23:15:00,33.71,33.49,1,-2.01
 05/10/2018 23:30:00,33.71,33.49,1,-2.01
 05/10/2018 23:45:00,33.71,33.49,1,-2.01
 06/10/2018 00:00:00,33.71,33.49,1,-2.01
 06/10/2018 00:15:00,33.71,33.49,1,-2.01
 06/10/2018 00:30:00,33.71,33.49,1,-2.01
 06/10/2018 00:45:00,33.71,33.49,1,-2.01
 06/10/2018 01:00:00,33.71,33.49,1,-2.01
 06/10/2018 01:15:00,33.71,33.49,1,-2.01
 06/10/2018 01:30:00,33.71,33.49,1,-2.01
 06/10/2018 01:45:00,33.71,33.49,1,-2.01
 06/10/2018 02:00:00,33.71,33.49,1,-2.01
 06/10/2018 02:15:00,33.71,33.49,1,-2.01
 06/10/2018 02:30:00,33.71,33.49,1,-2.01
 06/10/2018 02:45:00,33.71,33.49,1,-2.01
 06/10/2018 03:00:00,33.71,33.49,1,-2.01
 06/10/2018 03:15:00,33.71,33.49,1,-2.01
 06/10/2018 03:30:00,33.71,33.49,1,-2.01
 06/10/2018 03:45:00,33.71,33.49,1,-2.01
 06/10/2018 04:00:00,33.71,33.49,1,-2.01
 06/10/2018 04:15:00,33.71,33.49,1,-2.01
 06/10/2018 04:30:00,33.71,33.49,1,-2.01
 06/10/2018 04:45:00,33.71,33.49,1,-2.01
 06/10/2018 05:00:00,33.71,33.49,1,-2.01
 06/10/2018 05:15:00,33.71,33.49,1,-2.01
 06/10/2018 05:30:00,33.71,33.49,1,-2.01
 06/10/2018 05:45:00,33.71,33.49,1,-2.01
 06/10/2018 06:00:00,33.71,33.49,1,-2.01
 06/10/2018 06:15:00,33.71,33.49,1,-2.01
 06/10/2018 06:30:00,33.71,33.49,1,-2.01
 06/10/2018 06:45:00,33.71,33.49,1,-2.01
 06/10/2018 07:00:00,33.71,33.49,1,-2.01
 06/10/2018 07:15:00,33.71,33.49,1,-2.01
 06/10/2018 07:30:00,33.71,33.49,1,-2.01
 06/10/2018 07:45:00,33.71,33.49,1,-2.01
 06/10/2018 08:00:00,33.71,33.49,1,-2.01
 06/10/2018 08:15:00,33.71,33.49,1,-2.01
 06/10/2018 08:30:00,33.71,33.49,1,-2.01
 06/10/2018 08:45:00,33.71,33.49,1,-2.01
 06/10/2018 09:00:00,33.71,33.49,1,-2.01
 06/10/2018 09:15:00,33.71,33.49,1,-2.01
 06/10/2018 09:30:00,33.71,33.49,1,-2.01
 06/10/2018 09:45:00,33.71,33.49,1,-2.01
 06/10/2018 10:00:00,33.71,33.49,1,-2.01
 06/10/2018 10:15:00,33.71,33.49,1,-2.01
 06/10/2018 10:30:00,33.71,33.49,1,-2.01
 06/10/2018 10:45:00,33.71,33.49,1,-2.01
 06/10/2018 11:00:00,33.71,33.49,1,-2.01
 06/10/2018 11:15:00,33.71,33.49,1,-2.01
 06/10/2018 11:30:00,33.71,33.49,1,-2.01
 06/10/2018 11:45:00,33.71,33.49,1,-2.01
 06/10/2018 12:00:00,33.71,33.49,1,-2.01
 06/10/2018 12:15:00,33.71,33.49,1,-2.01
 06/10/2018 12:30:00,33.71,33.49,1,-2.01
 06/10/2018 12:45:00,33.71,33.49,1,-2.01
 06/10/2018 13:00:00,33.71,33.49,1,-2.01
 06/10/2018 13:15:00,33.71,33.49,1,-2.01
 06/10/2018 13:30:00,33.71,33.49,1,-2.01
 06/10/2018 13:45:00,33.71,33.49,1,-2.01
 06/10/2018 14:00:00,33.71,33.49,1,-2.01
 06/10/2018 14:15:00,33.71,33.49,1,-2.01
 06/10/2018 14:30:00,33.71,33.49,1,-2.01
 06/10/2018 14:45:00,33.71,33.49,1,-2.01
 06/10/2018 15:00:00,33.71,33.49,1,-2.01
 06/10/2018 15:15:00,33.71,33.49,1,-2.01
 06/10/2018 15:30:00,33.71,33.49,1,-2.01
 06/10/2018 15:45:00,33.71,33.49,1,-2.01
 06/10/2018 16:00:00,33.71,33.49,1,-2.01
 06/10/2018 16:15:00,33.71,33.49,1,-2.01
 06/10/2018 16:30:00,33.71,33.49,1,-2.01
 06/10/2018 16:45:00,33.71,33.49,1,-2.01
 06/10/2018 17:00:00,33.71,33.49,1,-2.01
 06/10/2018 17:15:00,33.71,33.49,1,-2.01
 06/10/2018 17:30:00,33.71,33.49,1,-2.01
 06/10/2018 17:45:00,33.71,33.49,1,-2.01
 06/10/2018 18:00:00,33.71,33.49,1,-2.01
 06/10/2018 18:15:00,33.71,33.49,1,-2.01
 06/10/2018 18:30:00,33.71,33.49,1,-2.01
 06/10/2018 18:45:00,33.71,33.49,1,-2.01
 06/10/2018 19:00:00,33.71,33.49,1,-2.01
 06/10/2018 19:15:00,33.71,33.49,1,-2.01
 06/10/2018 19:30:00,33.71,33.49,1,-2.01
 06/10/2018 19:45:00,33.71,33.49,1,-2.01
 06/10/2018 20:00:00,33.71,33.49,1,-2.01
 06/10/2018 20:15:00,33.71,33.49,1,-2.01
 06/10/2018 20:30:00,33.71,33.49,1,-2.01
 06/10/2018 20:45:00,33.71,33.49,1,-2.01
 06/10/2018 21:00:00,33.71,33.49,1,-2.01
 06/10/2018 21:15:00,33.71,33.49,1,-2.01
 06/10/2018 21:30:00,33.71,33.49,1,-2.01
 06/10/2018 21:45:00,33.71,33.49,1,-2.01
 06/10/2018 22:00:00,33.71,33.49,1,-2.01
 06/10/2018 22:15:00,33.71,33.49,1,-2.01
 06/10/2018 22:30:00,33.71,33.49,1,-2.01
 06/10/2018 22:45:00,33.71,33.49,1,-2.01
 06/10/2018 23:00:00,33.71,33.49,1,-2.01
 06/10/2018 23:15:00,33.71,33.49,1,-2.01
 06/10/2018 23:30:00,33.71,33.49,1,-2.01
 06/10/2018 23:45:00,33.71,33.49,1,-2.01
 07/10/2018 00:00:00,33.71,33.49,1,-2.01
 07/10/2018 00:15:00,33.71,33.49,1,-2.01
 07/10/2018 00:30:00,33.71,33.49,1,-2.01
 07/10/2018 00:45:00,33.71,33.49,1,-2.01
 07/10/2018 01:00:00,33.71,33.49,1,-2.01
 07/10/2018 01:15:00,33.71,33.49,1,-2.01
 07/10/2018 01:30:00,33.71,33.49,1,-2.01
 07/10/2018 01:45:00,33.71,33.49,1,-2.01
 07/10/2018 02:00:00,33.71,33.49,1,-2.01
 07/10/2018 02:15:00,33.71,33.49,1,-2.01
 07/10/2018 02:30:00,33.71,33.49,1,-2.01
 07/10/2018 02:45:00,33.71,33.49,1,-2.01
 07/10/2018 03:00:00,33.71,33.49,1,-2.01
 07/10/2018 03:15:00,33.71,33.49,1,-2.01
 07/10/2018 03:30:00,33.71,33.49,1,-2.01
 07/10/2018 03:45:00,33.71,33.49,1,-2.01
 07/10/2018 04:00:00,33.71,33.49,1,-2.01
 07/10/2018 04:15:00,33.71,33.49,1,-2.01
 07/10/2018 04:30:00,33.71,33.49,1,-2.01
 07/10/2018 04:45:00,33.71,33.49,1,-2.01
 07/10/2018 05:00:00,33.71,33.49,1,-2.01
 07/10/2018 05:15:00,33.71,33.49,1,-2.01
 07/10/2018 05:30:00,33.71,33.49,1,-2.01
 07/10/2018 05:45:00,33.71,33.49,1,-2.01
 07/10/2018 06:00:00,33.71,33.49,1,-2.01
 07/10/2018 06:15:00,33.71,33.49,1,-2.01
 07/10/2018 06:30:00,33.71,33.49,1,-2.01
 07/10/2018 06:45:00,33.71,33.49,1,-2.01
 07/10/2018 07:00:00,33.71,33.49,1,-2.01
 07/10/2018 07:15:00,33.71,33.49,1,-2.01
 07/10/2018 07:30:00,33.71,33.49,1,-2.01
 07/10/2018 07:45:00,33.71,33.49,1,-2.01
 07/10/2018 08:00:00,33.71,33.49,1,-2.01
 07/10/2018 08:15:00,33.71,33.49,1,-2.01
 07/10/2018 08:30:00,33.71,33.49,1,-2.01
 07/10/2018 08:45:00,33.71,33.49,1,-2.01
 07/10/2018 09:00:00,33.71,33.49,1,-2.01
 07/10/2018 09:15:00,33.71,33.49,1,-2.01
 07/10/2018 09:30:00,33.71,33.49,1,-2.01
 07/10/2018 09:45:00,33.71,33.49,1,-2.01
 07/10/2018 10:00:00,33.71,33.49,1,-2.01
 07/10/2018 10:15:00,33.71,33.49,1,-2.01
 07/10/2018 10:30:00,33.71,33.49,1,-2.01
 07/10/2018 10:45:00,33.71,33.49,1,-2.01
 07/10/2018 11:00:00,33.71,33.49,1,-2.01
 07/10/2018 11:15:00,33.71,33.49,1,-2.01
 07/10/2018 11:30:00,33.71,33.49,1,-2.01
 07/10/2018 11:45:00,33.71,33.49,1,-2.01
 07/10/2018 12:00:00,33.71,33.49,1,-2.01
 07/10/2018 12:15:00,33.71,33.49,1,-2.01
 07/10/2018 12:30:00,33.71,33.49,1,-2.01
 07/10/2018 12:45:00,33.71,33.49,1,-2.01
 07/10/2018 13:00:00,33.71,33.49,1,-2.01
 07/10/2018 13:15:00,33.71,33.49,1,-2.01
 07/10/2018 13:30:00,33.71,33.49,1,-2.01
 07/10/2018 13:45:00,33.71,33.49,1,-2.01
 07/10/2018 14:00:00,33.71,33.49,1,-2.01
 07/10/2018 14:15:00,33.71,33.49,1,-2.01
 07/10/2018 14:30:00,33.71,33.49,1,-2.01
 07/10/2018 14:45:00,33.71,33.49,1,-2.01
 07/10/2018 15:00:00,33.71,33.49,1,-2.01
 07/10/2018 15:15:00,33.71,33.49,1,-2.01
 07/10/2018 15:30:00,33.71,33.49,1,-2.01
 07/10/2018 15:45:00,33.71,33.49,1,-2.01
 07/10/2018 16:00:00,33.71,33.49,1,-2.01
 07/10/2018 16:15:00,33.71,33.49,1,-2.01
 07/10/2018 16:30:00,33.71,33.49,1,-2.01
 07/10/2018 16:45:00,33.71,33.49,1,-2.01
 07/10/2018 17:00:00,33.71,33.49,1,-2.01
 07/10/2018 17:15:00,33.71,33.49,1,-2.01
 07/10/2018 17:30:00,33.71,33.49,1,-2.01
 07/10/2018 17:45:00,33.71,33.49,1,-2.01
 07/10/2018 18:00:00,33.71,33.49,1,-2.01
 07/10/2018 18:15:00,33.71,33.49,1,-2.01
 07/10/2018 18:30:00,33.71,33.49,1,-2.01
 07/10/2018 18:45:00,33.71,33.49,1,-2.01
 07/10/2018 19:00:00,33.71,33.49,1,-2.01
 07/10/2018 19:15:00,33.71,33.49,1,-2.01
 07/10/2018 19:30:00,33.71,33.49,1,-2.01
 07/10/2018 19:45:00,33.71,33.49,1,-2.01
 07/10/2018 20:00:00,33.71,33.49,1,-2.01
 07/10/2018 20:15:00,33.71,33.49,1,-2.01
 07/10/2018 20:30:00,33.71,33.49,1,-2.01
 07/10/2018 20:45:00,33.71,33.49,1,-2.01
 07/10/2018 21:00:00,33.71,33.49,1,-2.01
 07/10/2018 21:15:00,33.71,33.49,1,-2.01
 07/10/2018 21:30:00,33.71,33.49,1,-2.01
 07/10/2018 21:45:00,33.71,33.49,1,-2.01
 07/10/2018 22:00:00,33.71,33.49,1,-2.01
 07/10/2018 22:15:00,33.71,33.49,1,-2.01
 07/10/2018 22:30:00,33.71,33.49,1,-2.01
 07/10/2018 22:45:00,33.71,33.49,1,-2.01
 07/10/2018 23:00:00,33.71,33.49,1,-2.01
 07/10/2018 23:15:00,33.71,33.49,1,-2.01
 07/10/2018 23:30:00,33.71,33.49,1,-2.01
 07/10/2018 23:45:00,33.71,33.49,1,-2.01
 08/10/2018 00:00:00,33.71,33.49,1,-2.01
 08/10/2018 00:00:00,33.71,33.49,1,-2.01
 08/10/2018 00:15:00,33.71,33.49,1,-2.01
 08/10/2018 00:30:00,33.71,33.49,1,-2.01
 08/10/2018 00:45:00,33.71,33.49,1,-2.01
 08/10/2018 01:00:00,33.71,33.49,1,-2.01
 08/10/2018 01:15:00,33.71,33.49,1,-2.01
 08/10/2018 01:30:00,33.71,33.49,1,-2.01
 08/10/2018 01:45:00,33.71,33.49,1,-2.01
 08/10/2018 02:00:00,33.71,33.49,1,-2.01
 08/10/2018 02:15:00,33.71,33.49,1,-2.01
 08/10/2018 02:30:00,33.71,33.49,1,-2.01
 08/10/2018 02:45:00,33.71,33.49,1,-2.01
 08/10/2018 03:00:00,33.71,33.49,1,-2.01
 08/10/2018 03:15:00,33.71,33.49,1,-2.01
 08/10/2018 03:30:00,33.71,33.49,1,-2.01
 08/10/2018 03:45:00,33.71,33.49,1,-2.01
 08/10/2018 04:00:00,33.71,33.49,1,-2.01
 08/10/2018 04:15:00,33.71,33.49,1,-2.01
 08/10/2018 04:30:00,33.71,33.49,1,-2.01
 08/10/2018 04:45:00,33.71,33.49,1,-2.01
 08/10/2018 05:00:00,33.71,33.49,1,-2.01
 08/10/2018 05:15:00,33.71,33.49,1,-2.01
 08/10/2018 05:30:00,33.71,33.49,1,-2.01
 08/10/2018 05:45:00,33.71,33.49,1,-2.01
 08/10/2018 06:00:00,33.71,33.49,1,-2.01
 08/10/2018 06:15:00,33.71,33.49,1,-2.01
 08/10/2018 06:30:00,33.71,33.49,1,-2.01
 08/10/2018 06:45:00,33.54,33.49,1,-6.04
 08/10/2018 07:00:00,33.37,33.49,1,-8.48
 08/10/2018 07:15:00,33.18,33.49,1,-8.92
 08/10/2018 07:30:00,33.1,33.49,1,-9.27
 08/10/2018 07:45:00,33.59,33.49,1,-9.65
 08/10/2018 08:00:00,33.65,33.49,1,-9.65
 08/10/2018 08:15:00,33.62,33.49,1,-9.65
 08/10/2018 08:30:00,33.71,33.49,1,-9.47
 08/10/2018 08:45:00,33.86,33.49,1,-9.1
 08/10/2018 09:00:00,33.67,33.49,1,-8.63
 08/10/2018 09:15:00,33.65,33.49,1,-8.07
 08/10/2018 09:30:00,33.59,33.49,1,-7.85
 08/10/2018 09:45:00,33.62,33.49,1,-7.84
 08/10/2018 10:00:00,33.67,33.49,1,-7.69
 08/10/2018 10:15:00,33.71,33.49,1,-6.94
 08/10/2018 10:30:00,33.79,33.49,1,-6.1
 08/10/2018 10:45:00,33.77,33.49,1,-5.57
 08/10/2018 11:00:00,33.75,33.49,1,-5.69
 08/10/2018 11:15:00,33.8,33.49,1,-6.83
 08/10/2018 11:30:00,33.79,33.49,1,-7.45
 08/10/2018 11:45:00,33.8,33.49,1,-7.19
 08/10/2018 12:00:00,33.75,33.49,1,-5.75
 08/10/2018 12:15:00,33.76,33.49,1,-5.7
 08/10/2018 12:30:00,33.78,33.49,1,-5.19
 08/10/2018 12:45:00,33.78,33.49,1,-5.02
 08/10/2018 13:00:00,33.75,33.49,1,-6.79
 08/10/2018 13:15:00,33.8,33.49,1,-7.16
 08/10/2018 13:30:00,33.81,33.49,1,-6.6
 08/10/2018 13:45:00,33.75,33.49,1,-7.44
 08/10/2018 14:00:00,33.69,33.49,1,-7.42
 08/10/2018 14:15:00,33.65,33.49,1,-7.46
 08/10/2018 14:30:00,33.63,33.49,1,-7.57
 08/10/2018 14:45:00,33.67,33.49,1,-7.38
 08/10/2018 15:00:00,33.67,33.49,1,-7.48
 08/10/2018 15:15:00,33.68,33.49,1,-7.48
 08/10/2018 15:30:00,33.7,33.49,1,-7.62
 08/10/2018 15:45:00,33.63,33.49,1,-7.21
 08/10/2018 16:00:00,33.58,33.49,1,-7.68
 08/10/2018 16:15:00,33.54,33.49,1,-8.26
 08/10/2018 16:30:00,33.54,33.49,1,-8.52
 08/10/2018 16:45:00,33.46,33.49,1,-8.85
 08/10/2018 17:00:00,33.41,33.49,1,-9.16
 08/10/2018 17:15:00,33.39,33.49,2,-9.81
 08/10/2018 17:30:00,33.35,33.46,2,-10.45
 08/10/2018 17:45:00,33.35,33.46,2,-10.66
 08/10/2018 18:00:00,33.29,33.46,2,-10.93
 08/10/2018 18:15:00,33.26,33.46,2,-11.32
 08/10/2018 18:30:00,33.25,33.46,2,-11.43
 08/10/2018 18:45:00,33.36,33.46,2,-11.59
 08/10/2018 19:00:00,33.36,33.46,2,-11.57
 08/10/2018 19:15:00,33.24,33.46,2,-11.4
 08/10/2018 19:30:00,33.09,33.46,2,-11.1
 08/10/2018 19:45:00,33.06,33.46,2,-10.78
 08/10/2018 20:00:00,33.12,33.46,2,-10.38
 08/10/2018 20:15:00,33.18,33.46,2,-10.13
 08/10/2018 20:30:00,33.19,33.46,2,-9.84
 08/10/2018 20:45:00,33.2,33.46,2,-9.51
 08/10/2018 21:00:00,33.26,33.46,2,-9.28
 08/10/2018 21:15:00,33.36,33.46,2,-9.08
 08/10/2018 21:30:00,33.46,33.46,2,-8.79
