DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 21:45:00,33.47,33.46,2,-8.43
 08/10/2018 22:00:00,33.55,33.46,2,-8.1
 08/10/2018 22:15:00,33.55,33.46,2,-7.83
 08/10/2018 22:30:00,33.63,33.46,2,-7.34
 08/10/2018 22:45:00,33.72,33.46,2,-6.96
 08/10/2018 23:00:00,33.7,33.46,2,-6.55
 08/10/2018 23:15:00,33.36,33.46,2,-6.41
 08/10/2018 23:30:00,33.36,33.46,2,-6.21
 08/10/2018 23:45:00,33.39,33.46,2,-5.92
 09/10/2018 00:00:00,33.46,33.46,2,-5.83
 09/10/2018 00:15:00,33.5,33.46,2,-5.83
 09/10/2018 00:30:00,33.56,33.46,2,-5.76
 09/10/2018 00:45:00,33.52,33.46,2,-5.63
 09/10/2018 01:00:00,33.56,33.46,2,-5.66
 09/10/2018 01:15:00,33.54,33.46,2,-6.31
 09/10/2018 01:30:00,33.51,33.46,2,-6.37
 09/10/2018 01:45:00,33.52,33.46,2,-6.37
 09/10/2018 02:00:00,33.53,33.46,2,-6.37
 09/10/2018 02:15:00,33.56,33.46,2,-6.37
 09/10/2018 02:30:00,33.58,33.46,2,-6.33
 09/10/2018 02:45:00,33.59,33.46,2,-6.1
 09/10/2018 03:00:00,33.63,33.46,2,-6.1
 09/10/2018 03:15:00,33.62,33.46,2,-6.1
 09/10/2018 03:30:00,33.5,33.46,2,-5.92
 09/10/2018 03:45:00,33.47,33.46,2,-5.9
 09/10/2018 04:00:00,33.5,33.46,2,-5.78
 09/10/2018 04:15:00,33.45,33.46,2,-5.63
 09/10/2018 04:30:00,33.43,33.46,2,-5.63
 09/10/2018 04:45:00,33.44,33.46,2,-5.63
 09/10/2018 05:00:00,33.45,33.46,2,-5.63
 09/10/2018 05:15:00,33.39,33.46,2,-5.72
 09/10/2018 05:30:00,33.32,33.46,2,-5.9
 09/10/2018 05:45:00,33.32,33.46,2,-6.02
 09/10/2018 06:00:00,33.25,33.46,2,-6.26
 09/10/2018 06:15:00,33.07,33.46,2,-6.72
 09/10/2018 06:30:00,33.13,33.46,2,-7.3
 09/10/2018 06:45:00,33.39,33.46,2,-8.0
 09/10/2018 07:00:00,33.45,33.46,2,-8.75
 09/10/2018 07:15:00,33.33,33.46,2,-9.16
 09/10/2018 07:30:00,33.34,33.46,2,-9.46
 09/10/2018 07:45:00,33.3,33.46,2,-9.71
 09/10/2018 08:00:00,33.31,33.46,2,-9.58
 09/10/2018 08:15:00,33.35,33.46,2,-9.07
 09/10/2018 08:30:00,33.31,33.46,2,-8.45
 09/10/2018 08:45:00,33.29,33.46,2,-7.28
 09/10/2018 09:00:00,33.31,33.46,2,-6.11
 09/10/2018 09:15:00,33.31,33.46,2,-5.16
 09/10/2018 09:30:00,33.32,33.46,2,-4.22
 09/10/2018 09:45:00,33.32,33.46,2,-3.17
 09/10/2018 10:00:00,33.32,33.46,2,-2.22
 09/10/2018 10:15:00,33.32,33.46,2,-1.34
 09/10/2018 10:30:00,33.34,33.46,2,-0.49
 09/10/2018 10:45:00,33.3,33.46,2,0.27
 09/10/2018 11:00:00,33.29,33.46,2,0.85
 09/10/2018 11:15:00,33.23,33.46,2,1.4
 09/10/2018 11:30:00,33.27,33.46,2,1.76
 09/10/2018 11:45:00,33.26,33.46,2,2.21
 09/10/2018 12:00:00,33.27,33.46,2,2.47
 09/10/2018 12:15:00,33.26,33.46,2,2.68
 09/10/2018 12:30:00,33.27,33.46,2,2.77
 09/10/2018 12:45:00,33.28,33.46,2,2.89
 09/10/2018 13:00:00,33.28,33.46,2,3.08
 09/10/2018 13:15:00,33.35,33.46,2,3.13
 09/10/2018 13:30:00,33.33,33.46,2,3.28
 09/10/2018 13:45:00,33.31,33.46,2,3.19
 09/10/2018 14:00:00,33.36,33.46,2,3.01
 09/10/2018 14:15:00,33.42,33.46,2,2.77
 09/10/2018 14:30:00,33.37,33.46,2,2.55
 09/10/2018 14:45:00,33.42,33.46,2,2.27
 09/10/2018 15:00:00,33.45,33.46,2,1.91
 09/10/2018 15:15:00,33.57,33.46,2,1.45
 09/10/2018 15:30:00,33.6,33.46,2,0.95
 09/10/2018 15:45:00,33.59,33.46,2,0.29
 09/10/2018 16:00:00,33.6,33.46,2,-0.57
 09/10/2018 16:15:00,33.61,33.46,2,-1.56
 09/10/2018 16:30:00,33.57,33.46,2,-2.49
 09/10/2018 16:45:00,33.43,33.46,2,-3.65
 09/10/2018 17:00:00,33.5,33.46,2,-4.97
 09/10/2018 17:15:00,33.52,33.46,2,-6.14
 09/10/2018 17:30:00,33.47,33.46,2,-7.17
 09/10/2018 17:45:00,33.45,33.46,2,-8.21
 09/10/2018 18:00:00,33.41,33.46,2,-9.15
 09/10/2018 18:15:00,33.32,33.46,2,-9.86
 09/10/2018 18:30:00,33.25,33.46,2,-10.2
 09/10/2018 18:45:00,33.16,33.46,2,-10.65
 09/10/2018 19:00:00,33.1,33.46,2,-10.92
 09/10/2018 19:15:00,33.09,33.46,2,-11.07
 09/10/2018 19:30:00,33.15,33.46,2,-10.82
 09/10/2018 19:45:00,33.18,33.46,2,-10.51
 09/10/2018 20:00:00,33.14,33.46,2,-10.19
 09/10/2018 20:15:00,33.03,33.46,2,-10.02
 09/10/2018 20:30:00,33.29,33.46,2,-9.75
 09/10/2018 20:45:00,33.39,33.46,2,-9.43
 09/10/2018 21:00:00,33.41,33.46,2,-9.22
 09/10/2018 21:15:00,33.47,33.46,2,-9.0
 09/10/2018 21:30:00,33.57,33.46,2,-8.73
 09/10/2018 21:45:00,33.64,33.46,2,-8.47
 09/10/2018 22:00:00,33.63,33.46,2,-8.11
 09/10/2018 22:15:00,33.75,33.46,2,-7.86
 09/10/2018 22:30:00,33.68,33.46,2,-7.55
 09/10/2018 22:45:00,33.49,33.46,2,-6.94
 09/10/2018 23:00:00,33.26,33.46,2,-6.48
 09/10/2018 23:15:00,33.31,33.46,2,-6.37
 09/10/2018 23:30:00,33.34,33.46,2,-6.15
 09/10/2018 23:45:00,33.39,33.46,2,-5.9
 10/10/2018 00:00:00,33.42,33.46,2,-5.7
 10/10/2018 00:15:00,33.4,33.46,2,-5.63
 10/10/2018 00:30:00,33.32,33.46,2,-5.63
 10/10/2018 00:45:00,33.26,33.46,2,-5.63
 10/10/2018 01:00:00,33.27,33.46,2,-5.65
 10/10/2018 01:15:00,33.22,33.46,2,-6.18
 10/10/2018 01:30:00,33.28,33.46,2,-6.37
 10/10/2018 01:45:00,33.26,33.46,2,-6.18
 10/10/2018 02:00:00,33.27,33.46,2,-6.1
 10/10/2018 02:15:00,33.28,33.46,2,-6.1
 10/10/2018 02:30:00,33.32,33.46,2,-6.1
 10/10/2018 02:45:00,33.35,33.46,2,-6.1
 10/10/2018 03:00:00,33.4,33.46,2,-5.83
 10/10/2018 03:15:00,33.37,33.46,2,-5.83
 10/10/2018 03:30:00,33.42,33.46,2,-5.67
 10/10/2018 03:45:00,33.42,33.46,2,-5.56
 10/10/2018 04:00:00,33.43,33.46,2,-5.56
 10/10/2018 04:15:00,33.47,33.46,2,-5.56
 10/10/2018 04:30:00,33.46,33.46,2,-5.56
 10/10/2018 04:45:00,33.45,33.46,2,-5.56
 10/10/2018 05:00:00,33.39,33.46,2,-5.56
 10/10/2018 05:15:00,33.38,33.46,2,-5.56
 10/10/2018 05:30:00,33.37,33.46,2,-5.78
 10/10/2018 05:45:00,33.32,33.46,2,-5.83
 10/10/2018 06:00:00,33.3,33.46,2,-6.0
 10/10/2018 06:15:00,33.31,33.46,2,-6.52
 10/10/2018 06:30:00,33.17,33.46,2,-7.0
 10/10/2018 06:45:00,33.13,33.46,2,-7.81
 10/10/2018 07:00:00,33.12,33.46,2,-8.43
 10/10/2018 07:15:00,33.03,33.46,2,-8.92
 10/10/2018 07:30:00,33.17,33.46,2,-9.58
 10/10/2018 07:45:00,33.34,33.46,2,-9.56
 10/10/2018 08:00:00,33.38,33.46,2,-9.62
 10/10/2018 08:15:00,33.39,33.46,2,-9.13
 10/10/2018 08:30:00,33.35,33.46,2,-8.67
 10/10/2018 08:45:00,33.39,33.46,2,-7.84
 10/10/2018 09:00:00,33.42,33.46,2,-6.91
 10/10/2018 09:15:00,33.43,33.46,2,-5.75
 10/10/2018 09:30:00,33.45,33.46,2,-4.82
 10/10/2018 09:45:00,33.33,33.46,2,-3.77
 10/10/2018 10:00:00,33.38,33.46,2,-2.82
 10/10/2018 10:15:00,33.46,33.46,2,-1.87
 10/10/2018 10:30:00,33.52,33.46,2,-1.01
 10/10/2018 10:45:00,33.45,33.46,2,-0.27
 10/10/2018 11:00:00,33.44,33.46,2,0.38
 10/10/2018 11:15:00,33.42,33.46,2,1.02
 10/10/2018 11:30:00,33.47,33.46,2,1.4
 10/10/2018 11:45:00,33.45,33.46,2,1.81
 10/10/2018 12:00:00,33.4,33.46,2,2.13
 10/10/2018 12:15:00,33.39,33.46,2,2.49
 10/10/2018 12:30:00,33.4,33.46,2,2.62
 10/10/2018 12:45:00,33.41,33.46,2,2.73
 10/10/2018 13:00:00,33.48,33.46,2,2.76
 10/10/2018 13:15:00,33.5,33.46,2,2.95
 10/10/2018 13:30:00,33.59,33.46,2,2.82
 10/10/2018 13:45:00,33.55,33.46,2,2.81
 10/10/2018 14:00:00,33.54,33.46,2,2.77
 10/10/2018 14:15:00,33.48,33.46,2,2.52
 10/10/2018 14:30:00,33.52,33.46,2,2.21
 10/10/2018 14:45:00,33.51,33.46,2,2.13
 10/10/2018 15:00:00,33.51,33.46,2,1.72
 10/10/2018 15:15:00,33.56,33.46,2,1.33
 10/10/2018 15:30:00,33.54,33.46,2,0.71
 10/10/2018 15:45:00,33.56,33.46,2,-0.04
 10/10/2018 16:00:00,33.51,33.46,2,-0.98
 10/10/2018 16:15:00,33.46,33.46,2,-1.83
 10/10/2018 16:30:00,33.39,33.46,2,-2.78
 10/10/2018 16:45:00,33.38,33.46,2,-3.96
 10/10/2018 17:00:00,33.34,33.46,2,-5.05
 10/10/2018 17:15:00,33.36,33.46,2,-6.13
 10/10/2018 17:30:00,33.24,33.46,2,-7.48
 10/10/2018 17:45:00,33.2,33.46,2,-9.26
 10/10/2018 18:00:00,33.17,33.46,2,-9.77
 10/10/2018 18:15:00,33.0,32.94,2,-10.14
 10/10/2018 18:30:00,32.92,32.83,2,-10.44
 10/10/2018 18:45:00,32.86,32.83,2,-10.64
 10/10/2018 19:00:00,32.89,32.83,2,-11.08
 10/10/2018 19:15:00,32.89,32.83,2,-11.12
 10/10/2018 19:30:00,32.95,32.83,2,-10.96
 10/10/2018 19:45:00,32.94,32.83,2,-10.65
 10/10/2018 20:00:00,32.81,32.83,2,-10.04
 10/10/2018 20:15:00,33.08,33.26,1,-9.83
 10/10/2018 20:30:00,33.35,33.49,1,-9.64
 10/10/2018 20:45:00,33.39,33.49,1,-9.33
 10/10/2018 21:00:00,33.41,33.49,1,-9.06
 10/10/2018 21:15:00,33.52,33.49,1,-8.89
 10/10/2018 21:30:00,33.65,33.49,1,-8.57
 10/10/2018 21:45:00,33.73,33.49,1,-8.19
 10/10/2018 22:00:00,33.79,33.49,1,-7.97
 10/10/2018 22:15:00,33.76,33.49,1,-7.77
 10/10/2018 22:30:00,33.83,33.49,1,-7.34
 10/10/2018 22:45:00,33.77,33.49,1,-6.93
 10/10/2018 23:00:00,33.47,33.49,1,-6.49
 10/10/2018 23:15:00,33.33,33.49,1,-6.39
 10/10/2018 23:30:00,33.37,33.49,1,-6.14
 10/10/2018 23:45:00,33.43,33.49,1,-5.94
 11/10/2018 00:00:00,33.4,33.49,1,-5.78
 11/10/2018 00:15:00,33.35,33.49,1,-5.63
 11/10/2018 00:30:00,33.33,33.49,1,-5.63
 11/10/2018 00:45:00,33.4,33.49,1,-5.63
 11/10/2018 01:00:00,33.45,33.49,1,-5.63
 11/10/2018 01:15:00,33.38,33.49,1,-6.12
 11/10/2018 01:30:00,33.37,33.49,1,-6.16
 11/10/2018 01:45:00,33.39,33.49,1,-6.16
 11/10/2018 02:00:00,33.44,33.49,1,-6.05
 11/10/2018 02:15:00,33.41,33.49,1,-5.9
 11/10/2018 02:30:00,33.49,33.49,1,-5.9
 11/10/2018 02:45:00,33.52,33.49,1,-5.9
 11/10/2018 03:00:00,33.5,33.49,1,-5.66
 11/10/2018 03:15:00,33.56,33.49,1,-5.63
 11/10/2018 03:30:00,33.57,33.49,1,-5.63
 11/10/2018 03:45:00,33.58,33.49,1,-5.63
 11/10/2018 04:00:00,33.6,33.49,1,-5.58
 11/10/2018 04:15:00,33.58,33.49,1,-5.43
 11/10/2018 04:30:00,33.59,33.49,1,-5.43
 11/10/2018 04:45:00,33.55,33.49,1,-5.43
 11/10/2018 05:00:00,33.55,33.49,1,-5.43
 11/10/2018 05:15:00,33.48,33.49,1,-5.55
 11/10/2018 05:30:00,33.49,33.49,1,-5.7
 11/10/2018 05:45:00,33.46,33.49,1,-5.7
 11/10/2018 06:00:00,33.37,33.49,1,-5.91
 11/10/2018 06:15:00,33.36,33.49,1,-6.34
 11/10/2018 06:30:00,33.38,33.49,1,-6.69
 11/10/2018 06:45:00,33.2,33.49,1,-7.42
 11/10/2018 07:00:00,33.27,33.49,1,-8.03
 11/10/2018 07:15:00,33.37,33.49,1,-8.62
 11/10/2018 07:30:00,33.4,33.49,1,-8.98
 11/10/2018 07:45:00,33.25,33.49,1,-9.25
 11/10/2018 08:00:00,33.27,33.49,1,-9.31
 11/10/2018 08:15:00,33.29,33.49,1,-9.28
 11/10/2018 08:30:00,33.26,33.49,1,-9.5
 11/10/2018 08:45:00,33.21,33.49,1,-9.27
 11/10/2018 09:00:00,33.18,33.49,1,-9.13
 11/10/2018 09:15:00,33.13,33.49,1,-9.09
 11/10/2018 09:30:00,33.12,33.49,1,-8.43
 11/10/2018 09:45:00,33.2,33.49,1,-8.44
 11/10/2018 10:00:00,33.19,33.49,1,-8.52
 11/10/2018 10:15:00,33.2,33.49,1,-8.8
 11/10/2018 10:30:00,33.3,33.49,1,-8.04
 11/10/2018 10:45:00,33.32,33.49,1,-8.46
 11/10/2018 11:00:00,33.2,33.49,1,-8.44
 11/10/2018 11:15:00,33.15,33.49,1,-8.86
 11/10/2018 11:30:00,33.22,33.49,1,-8.3
 11/10/2018 11:45:00,33.27,33.49,1,-8.38
 11/10/2018 12:00:00,33.19,33.49,1,-8.34
 11/10/2018 12:15:00,33.2,33.49,1,-6.71
 11/10/2018 12:30:00,33.3,33.49,1,-7.66
 11/10/2018 12:45:00,33.33,33.49,1,-8.25
 11/10/2018 13:00:00,33.36,33.49,1,-7.55
 11/10/2018 13:15:00,33.48,33.49,1,-4.4
 11/10/2018 13:30:00,33.49,33.49,1,-6.35
 11/10/2018 13:45:00,33.57,33.49,1,-6.55
 11/10/2018 14:00:00,33.5,33.49,1,-8.07
 11/10/2018 14:15:00,33.46,33.49,1,-8.02
 11/10/2018 14:30:00,33.51,33.49,1,-5.24
 11/10/2018 14:45:00,33.52,33.49,1,-6.02
 11/10/2018 15:00:00,33.54,33.49,1,-4.72
 11/10/2018 15:15:00,33.55,33.49,1,-5.88
 11/10/2018 15:30:00,33.55,33.49,1,-5.97
 11/10/2018 15:45:00,33.55,33.49,1,-5.67
 11/10/2018 16:00:00,33.54,33.49,1,-7.11
 11/10/2018 16:15:00,33.51,33.49,1,-8.34
 11/10/2018 16:30:00,33.46,33.49,1,-8.58
 11/10/2018 16:45:00,33.41,33.49,1,-8.87
 11/10/2018 17:00:00,33.33,33.49,1,-9.11
 11/10/2018 17:15:00,33.35,33.49,1,-8.5
 11/10/2018 17:30:00,33.35,33.49,1,-8.14
 11/10/2018 17:45:00,33.35,33.49,1,-8.48
 11/10/2018 18:00:00,33.29,33.49,1,-8.88
 11/10/2018 18:15:00,33.22,33.49,1,-9.88
 11/10/2018 18:30:00,33.22,33.49,1,-10.37
 11/10/2018 18:45:00,33.2,33.49,1,-10.66
 11/10/2018 19:00:00,33.17,33.49,1,-11.0
 11/10/2018 19:15:00,33.14,33.49,1,-11.17
 11/10/2018 19:30:00,33.16,33.49,1,-10.85
 11/10/2018 19:45:00,33.2,33.49,1,-10.59
 11/10/2018 20:00:00,33.32,33.49,1,-10.37
 11/10/2018 20:15:00,33.39,33.49,1,-10.12
 11/10/2018 20:30:00,33.4,33.49,1,-9.78
 11/10/2018 20:45:00,33.35,33.49,1,-9.49
 11/10/2018 21:00:00,33.37,33.49,1,-9.2
 11/10/2018 21:15:00,33.54,33.49,1,-9.01
 11/10/2018 21:30:00,33.83,33.49,1,-8.76
 11/10/2018 21:45:00,33.59,33.49,1,-8.46
 11/10/2018 22:00:00,33.59,33.49,1,-8.09
 11/10/2018 22:15:00,33.57,33.49,1,-7.88
 11/10/2018 22:30:00,33.61,33.49,1,-7.45
 11/10/2018 22:45:00,33.48,33.49,1,-6.82
 11/10/2018 23:00:00,33.55,33.49,1,-6.53
 11/10/2018 23:15:00,33.34,33.49,1,-6.43
 11/10/2018 23:30:00,33.34,33.49,1,-6.21
 11/10/2018 23:45:00,33.35,33.49,1,-5.96
 12/10/2018 00:00:00,33.43,33.49,1,-5.81
 12/10/2018 00:15:00,33.32,33.49,1,-5.76
 12/10/2018 00:30:00,33.23,33.49,1,-5.59
 12/10/2018 00:45:00,33.24,33.49,1,-5.56
 12/10/2018 01:00:00,33.21,33.49,1,-5.57
 12/10/2018 01:15:00,33.21,33.49,1,-6.08
 12/10/2018 01:30:00,33.23,33.49,1,-6.1
 12/10/2018 01:45:00,33.24,33.49,1,-6.1
 12/10/2018 02:00:00,33.29,33.49,1,-6.1
 12/10/2018 02:15:00,33.28,33.49,1,-6.1
 12/10/2018 02:30:00,33.29,33.49,1,-6.1
 12/10/2018 02:45:00,33.32,33.49,1,-5.92
 12/10/2018 03:00:00,33.34,33.49,1,-5.83
 12/10/2018 03:15:00,33.35,33.49,1,-5.83
 12/10/2018 03:30:00,33.34,33.49,1,-5.7
 12/10/2018 03:45:00,33.35,33.49,1,-5.63
 12/10/2018 04:00:00,33.33,33.49,1,-5.63
 12/10/2018 04:15:00,33.33,33.49,1,-5.37
 12/10/2018 04:30:00,33.34,33.49,1,-5.36
 12/10/2018 04:45:00,33.32,33.49,1,-5.36
 12/10/2018 05:00:00,33.3,33.49,1,-5.36
 12/10/2018 05:15:00,33.26,33.49,1,-5.36
 12/10/2018 05:30:00,33.24,33.49,1,-5.53
 12/10/2018 05:45:00,33.19,33.49,1,-5.78
 12/10/2018 06:00:00,33.16,33.49,1,-5.9
 12/10/2018 06:15:00,33.28,33.49,1,-6.45
 12/10/2018 06:30:00,33.28,33.49,1,-6.95
 12/10/2018 06:45:00,33.19,33.49,1,-7.65
 12/10/2018 07:00:00,33.07,33.49,1,-8.32
 12/10/2018 07:15:00,33.28,33.49,1,-9.02
 12/10/2018 07:30:00,33.15,33.49,1,-9.38
 12/10/2018 07:45:00,33.12,33.49,1,-9.59
 12/10/2018 08:00:00,33.14,33.49,1,-9.93
 12/10/2018 08:15:00,33.14,33.49,1,-10.12
 12/10/2018 08:30:00,33.13,33.49,1,-9.99
 12/10/2018 08:45:00,33.17,33.49,1,-9.88
 12/10/2018 09:00:00,33.21,33.49,1,-9.87
 12/10/2018 09:15:00,33.2,33.49,1,-9.88
 12/10/2018 09:30:00,33.12,33.49,1,-10.05
 12/10/2018 09:45:00,33.12,33.49,1,-10.07
 12/10/2018 10:00:00,33.12,33.49,1,-9.82
 12/10/2018 10:15:00,33.19,33.49,1,-9.78
 12/10/2018 10:30:00,33.19,33.49,1,-9.78
 12/10/2018 10:45:00,33.18,33.49,1,-9.54
 12/10/2018 11:00:00,33.21,33.49,1,-9.31
 12/10/2018 11:15:00,33.19,33.49,1,-9.46
 12/10/2018 11:30:00,33.2,33.49,1,-9.23
 12/10/2018 11:45:00,33.16,33.49,1,-9.54
 12/10/2018 12:00:00,33.18,33.49,1,-9.45
 12/10/2018 12:15:00,33.14,33.49,1,-9.03
 12/10/2018 12:30:00,33.17,33.49,1,-9.27
 12/10/2018 12:45:00,33.17,33.49,1,-9.38
 12/10/2018 13:00:00,33.22,33.49,1,-9.25
 12/10/2018 13:15:00,33.32,33.49,1,-9.22
 12/10/2018 13:30:00,33.45,33.49,1,-8.66
 12/10/2018 13:45:00,33.42,33.49,1,-8.57
 12/10/2018 14:00:00,33.51,33.49,1,-8.24
 12/10/2018 14:15:00,33.57,33.49,1,-8.43
 12/10/2018 14:30:00,33.57,33.49,1,-8.51
 12/10/2018 14:45:00,33.64,33.49,1,-8.51
 12/10/2018 15:00:00,33.64,33.49,1,-8.64
 12/10/2018 15:15:00,33.68,33.49,1,-8.59
 12/10/2018 15:30:00,33.65,33.49,1,-8.64
 12/10/2018 15:45:00,33.66,33.49,1,-8.73
 12/10/2018 16:00:00,33.58,33.49,1,-8.96
 12/10/2018 16:15:00,33.55,33.49,1,-9.19
 12/10/2018 16:30:00,33.52,33.49,1,-9.52
 12/10/2018 16:45:00,33.47,33.49,1,-9.77
 12/10/2018 17:00:00,33.4,33.49,1,-9.98
 12/10/2018 17:15:00,33.4,33.49,1,-10.29
 12/10/2018 17:30:00,33.36,33.49,1,-10.74
 12/10/2018 17:45:00,33.29,33.49,1,-11.07
 12/10/2018 18:00:00,33.2,33.49,1,-11.12
 12/10/2018 18:15:00,33.22,33.49,1,-11.29
 12/10/2018 18:30:00,33.24,33.49,1,-11.19
 12/10/2018 18:45:00,33.23,33.49,1,-11.19
 12/10/2018 19:00:00,33.31,33.49,1,-11.0
 12/10/2018 19:15:00,33.31,33.49,1,-10.85
 12/10/2018 19:30:00,33.39,33.49,1,-10.59
 12/10/2018 19:45:00,33.41,33.49,1,-10.35
 12/10/2018 20:00:00,33.43,33.49,1,-10.03
 12/10/2018 20:15:00,33.48,33.49,1,-9.79
 12/10/2018 20:30:00,33.54,33.49,1,-9.41
 12/10/2018 20:45:00,33.35,33.49,1,-9.17
 12/10/2018 21:00:00,33.5,33.49,1,-8.86
 12/10/2018 21:15:00,33.56,33.49,1,-8.68
 12/10/2018 21:30:00,33.63,33.49,1,-8.52
 12/10/2018 21:45:00,33.73,33.49,1,-8.33
 12/10/2018 22:00:00,33.69,33.49,1,-7.94
 12/10/2018 22:15:00,33.7,33.49,1,-7.64
 12/10/2018 22:30:00,33.83,33.49,1,-7.33
 12/10/2018 22:45:00,33.87,33.49,1,-7.05
 12/10/2018 23:00:00,33.67,33.49,1,-6.66
 12/10/2018 23:15:00,33.53,33.49,1,-6.56
 12/10/2018 23:30:00,33.55,33.49,1,-6.4
 12/10/2018 23:45:00,33.54,33.49,1,-6.2
 13/10/2018 00:00:00,33.56,33.49,1,-5.91
 13/10/2018 00:15:00,33.49,33.49,1,-5.83
 13/10/2018 00:30:00,33.5,33.49,1,-5.83
 13/10/2018 00:45:00,33.53,33.49,1,-5.62
 13/10/2018 01:00:00,33.54,33.49,1,-5.59
 13/10/2018 01:15:00,33.54,33.49,1,-6.09
 13/10/2018 01:30:00,33.56,33.49,1,-6.1
 13/10/2018 01:45:00,33.54,33.49,1,-6.1
 13/10/2018 02:00:00,33.47,33.49,1,-6.1
 13/10/2018 02:15:00,33.33,33.49,1,-6.1
 13/10/2018 02:30:00,33.37,33.49,1,-6.07
 13/10/2018 02:45:00,33.38,33.49,1,-5.9
 13/10/2018 03:00:00,33.43,33.49,1,-5.76
 13/10/2018 03:15:00,33.48,33.49,1,-5.63
 13/10/2018 03:30:00,33.45,33.49,1,-5.63
 13/10/2018 03:45:00,33.48,33.49,1,-5.54
 13/10/2018 04:00:00,33.49,33.49,1,-5.32
 13/10/2018 04:15:00,33.49,33.49,1,-5.49
 13/10/2018 04:30:00,33.53,33.49,1,-5.49
 13/10/2018 04:45:00,33.53,33.49,1,-5.49
 13/10/2018 05:00:00,33.53,33.49,1,-5.27
 13/10/2018 05:15:00,33.51,33.49,1,-5.42
 13/10/2018 05:30:00,33.51,33.49,1,-5.54
 13/10/2018 05:45:00,33.47,33.49,1,-5.76
 13/10/2018 06:00:00,33.42,33.49,1,-5.79
 13/10/2018 06:15:00,33.3,33.49,1,-6.18
 13/10/2018 06:30:00,33.24,33.49,1,-6.3
 13/10/2018 06:45:00,33.15,33.49,1,-6.66
 13/10/2018 07:00:00,33.15,33.49,1,-6.88
 13/10/2018 07:15:00,33.06,33.49,1,-7.22
 13/10/2018 07:30:00,33.04,33.49,1,-7.51
 13/10/2018 07:45:00,33.41,33.49,1,-8.04
 13/10/2018 08:00:00,33.37,33.49,1,-8.46
 13/10/2018 08:15:00,33.28,33.49,1,-8.78
 13/10/2018 08:30:00,33.42,33.49,1,-8.91
 13/10/2018 08:45:00,33.46,33.49,1,-9.11
 13/10/2018 09:00:00,33.44,33.49,1,-9.04
 13/10/2018 09:15:00,33.41,33.49,1,-8.69
 13/10/2018 09:30:00,33.42,33.49,1,-8.65
 13/10/2018 09:45:00,33.42,33.49,1,-8.91
 13/10/2018 10:00:00,33.45,33.49,1,-8.56
 13/10/2018 10:15:00,33.44,33.49,1,-8.46
 13/10/2018 10:30:00,33.44,33.49,1,-8.17
 13/10/2018 10:45:00,33.48,33.49,1,-7.83
 13/10/2018 11:00:00,33.51,33.49,1,-7.67
 13/10/2018 11:15:00,33.54,33.49,1,-6.97
 13/10/2018 11:30:00,33.57,33.49,1,-6.77
 13/10/2018 11:45:00,33.57,33.49,1,-6.26
 13/10/2018 12:00:00,33.66,33.49,1,-2.01
 13/10/2018 12:15:00,33.62,33.49,1,0.67
 13/10/2018 12:30:00,33.67,33.49,1,-3.67
 13/10/2018 12:45:00,33.67,33.49,1,-1.75
 13/10/2018 13:00:00,33.68,33.49,1,-4.14
 13/10/2018 13:15:00,33.69,33.49,1,-4.45
 13/10/2018 13:30:00,33.79,33.49,1,-4.98
 13/10/2018 13:45:00,33.8,33.49,1,-4.31
 13/10/2018 14:00:00,33.85,33.49,1,-2.5
 13/10/2018 14:15:00,33.89,33.49,1,-5.47
 13/10/2018 14:30:00,33.87,33.49,1,-7.38
 13/10/2018 14:45:00,33.87,33.49,1,-7.92
 13/10/2018 15:00:00,33.84,33.49,1,-7.78
 13/10/2018 15:15:00,33.91,33.49,1,-7.98
 13/10/2018 15:30:00,33.7,33.49,1,-7.87
 13/10/2018 15:45:00,33.65,33.49,1,-8.01
 13/10/2018 16:00:00,33.67,33.49,1,-8.29
 13/10/2018 16:15:00,33.59,33.49,1,-8.46
 13/10/2018 16:30:00,33.51,33.49,1,-8.73
 13/10/2018 16:45:00,33.41,33.49,1,-8.88
 13/10/2018 17:00:00,33.29,33.49,1,-9.27
 13/10/2018 17:15:00,33.33,33.49,1,-9.38
 13/10/2018 17:30:00,33.39,33.49,1,-9.68
 13/10/2018 17:45:00,33.4,33.49,1,-9.85
 13/10/2018 18:00:00,33.31,33.49,1,-9.98
 13/10/2018 18:15:00,33.2,33.49,1,-10.16
 13/10/2018 18:30:00,33.31,33.49,1,-10.47
 13/10/2018 18:45:00,33.32,33.49,1,-10.59
 13/10/2018 19:00:00,33.37,33.49,1,-10.59
 13/10/2018 19:15:00,33.47,33.49,1,-10.39
 13/10/2018 19:30:00,33.52,33.49,1,-10.02
 13/10/2018 19:45:00,33.61,33.49,1,-9.7
 13/10/2018 20:00:00,33.7,33.49,1,-9.55
 13/10/2018 20:15:00,33.75,33.49,1,-9.2
 13/10/2018 20:30:00,33.75,33.49,1,-8.99
 13/10/2018 20:45:00,33.8,33.49,1,-8.65
 13/10/2018 21:00:00,33.78,33.49,1,-8.63
 13/10/2018 21:15:00,33.57,33.49,1,-8.29
 13/10/2018 21:30:00,33.63,33.49,1,-8.17
 13/10/2018 21:45:00,33.55,33.49,1,-8.0
 13/10/2018 22:00:00,33.14,33.49,1,-7.66
 13/10/2018 22:15:00,33.19,33.49,1,-7.4
 13/10/2018 22:30:00,33.22,33.49,1,-7.16
 13/10/2018 22:45:00,33.36,33.49,1,-6.86
 13/10/2018 23:00:00,33.43,33.49,1,-6.57
 13/10/2018 23:15:00,33.44,33.49,1,-6.48
 13/10/2018 23:30:00,33.46,33.49,1,-6.21
 13/10/2018 23:45:00,33.55,33.49,1,-6.03
 14/10/2018 00:00:00,33.59,33.49,1,-5.93
 14/10/2018 00:15:00,33.47,33.49,1,-5.95
 14/10/2018 00:30:00,33.52,33.49,1,-5.76
 14/10/2018 00:45:00,33.47,33.49,1,-5.76
 14/10/2018 01:00:00,33.5,33.49,1,-5.77
 14/10/2018 01:15:00,33.46,33.49,1,-6.24
 14/10/2018 01:30:00,33.5,33.49,1,-6.3
 14/10/2018 01:45:00,33.46,33.49,1,-6.2
 14/10/2018 02:00:00,33.5,33.49,1,-6.03
 14/10/2018 02:15:00,33.52,33.49,1,-6.13
 14/10/2018 02:30:00,33.61,33.49,1,-6.03
 14/10/2018 02:45:00,33.58,33.49,1,-5.86
 14/10/2018 03:00:00,33.58,33.49,1,-5.83
 14/10/2018 03:15:00,33.6,33.49,1,-5.72
 14/10/2018 03:30:00,33.64,33.49,1,-5.56
 14/10/2018 03:45:00,33.65,33.49,1,-5.56
 14/10/2018 04:00:00,33.53,33.49,1,-5.56
 14/10/2018 04:15:00,33.55,33.49,1,-5.56
 14/10/2018 04:30:00,33.56,33.49,1,-5.49
 14/10/2018 04:45:00,33.56,33.49,1,-5.29
 14/10/2018 05:00:00,33.55,33.49,1,-5.29
 14/10/2018 05:15:00,33.5,33.49,1,-5.29
 14/10/2018 05:30:00,33.51,33.49,1,-5.29
 14/10/2018 05:45:00,33.48,33.49,1,-5.29
 14/10/2018 06:00:00,33.47,33.49,1,-5.38
 14/10/2018 06:15:00,33.38,33.49,1,-5.8
 14/10/2018 06:30:00,33.33,33.49,1,-5.96
 14/10/2018 06:45:00,33.24,33.49,1,-6.21
 14/10/2018 07:00:00,33.1,33.49,1,-6.51
 14/10/2018 07:15:00,33.06,33.49,1,-6.82
 14/10/2018 07:30:00,33.27,33.49,1,-7.3
 14/10/2018 07:45:00,33.23,33.49,1,-7.48
 14/10/2018 08:00:00,33.41,33.49,1,-7.68
 14/10/2018 08:15:00,33.43,33.49,1,-7.84
 14/10/2018 08:30:00,33.37,33.49,1,-8.04
 14/10/2018 08:45:00,33.32,33.49,1,-8.39
 14/10/2018 09:00:00,33.27,33.49,1,-8.44
 14/10/2018 09:15:00,33.34,33.49,1,-8.44
 14/10/2018 09:30:00,33.38,33.49,1,-8.67
 14/10/2018 09:45:00,33.34,33.49,1,-8.63
 14/10/2018 10:00:00,33.34,33.49,1,-8.69
 14/10/2018 10:15:00,33.46,33.49,1,-8.77
 14/10/2018 10:30:00,33.58,33.49,1,-8.57
 14/10/2018 10:45:00,33.56,33.49,1,-8.86
 14/10/2018 11:00:00,33.56,33.49,1,-8.66
 14/10/2018 11:15:00,33.47,33.49,1,-8.51
 14/10/2018 11:30:00,33.42,33.49,1,-8.54
 14/10/2018 11:45:00,33.45,33.49,1,-8.51
 14/10/2018 12:00:00,33.44,33.49,1,-8.18
 14/10/2018 12:15:00,33.46,33.49,1,-7.69
 14/10/2018 12:30:00,33.49,33.49,1,-6.99
 14/10/2018 12:45:00,33.43,33.49,1,-6.59
 14/10/2018 13:00:00,33.49,33.49,1,-6.86
 14/10/2018 13:15:00,33.53,33.49,1,-6.31
 14/10/2018 13:30:00,33.52,33.49,1,-6.72
 14/10/2018 13:45:00,33.57,33.49,1,-7.62
 14/10/2018 14:00:00,33.62,33.49,1,-5.56
 14/10/2018 14:15:00,33.59,33.49,1,-1.84
 14/10/2018 14:30:00,33.66,33.49,1,-4.18
 14/10/2018 14:45:00,33.68,33.49,1,-5.25
 14/10/2018 15:00:00,33.68,33.49,1,-2.64
 14/10/2018 15:15:00,33.7,33.49,1,-0.86
 14/10/2018 15:30:00,33.77,33.49,1,-2.84
 14/10/2018 15:45:00,33.7,33.49,1,-4.67
 14/10/2018 16:00:00,33.69,33.49,1,-6.25
 14/10/2018 16:15:00,33.65,33.49,1,-6.09
 14/10/2018 16:30:00,33.61,33.49,1,-6.89
 14/10/2018 16:45:00,33.54,33.49,1,-7.9
 14/10/2018 17:00:00,33.46,33.49,1,-8.41
 14/10/2018 17:15:00,33.4,33.49,1,-8.96
 14/10/2018 17:30:00,33.3,33.49,1,-9.56
 14/10/2018 17:45:00,33.24,33.49,1,-10.17
 14/10/2018 18:00:00,33.2,33.49,1,-10.6
 14/10/2018 18:15:00,33.14,33.49,1,-10.92
 14/10/2018 18:30:00,33.16,33.49,1,-11.04
 14/10/2018 18:45:00,33.13,33.49,1,-11.21
 14/10/2018 19:00:00,33.15,33.49,1,-11.07
 14/10/2018 19:15:00,33.12,33.49,1,-10.98
 14/10/2018 19:30:00,33.22,33.49,1,-10.64
 14/10/2018 19:45:00,33.35,33.49,1,-10.25
 14/10/2018 20:00:00,33.44,33.49,1,-10.12
 14/10/2018 20:15:00,33.45,33.49,1,-9.82
 14/10/2018 20:30:00,33.53,33.49,1,-9.45
 14/10/2018 20:45:00,33.55,33.49,1,-9.25
 14/10/2018 21:00:00,33.62,33.49,1,-9.06
 14/10/2018 21:15:00,33.52,33.49,1,-8.85
 14/10/2018 21:30:00,33.57,33.49,1,-8.5
 14/10/2018 21:45:00,33.48,33.49,1,-8.16
 14/10/2018 22:00:00,33.56,33.49,1,-7.97
 14/10/2018 22:15:00,33.6,33.49,1,-7.83
 14/10/2018 22:30:00,33.7,33.49,1,-7.37
 14/10/2018 22:45:00,33.72,33.49,1,-6.98
 14/10/2018 23:00:00,33.78,33.49,1,-6.66
 14/10/2018 23:15:00,33.48,33.49,1,-6.5
 14/10/2018 23:30:00,33.33,33.49,1,-6.36
 14/10/2018 23:45:00,33.41,33.49,1,-5.97
 15/10/2018 00:00:00,33.47,33.49,1,-5.76
 15/10/2018 00:00:00,33.47,33.49,1,-5.76
 15/10/2018 00:15:00,33.43,33.49,1,-5.76
 15/10/2018 00:30:00,33.49,33.49,1,-5.76
 15/10/2018 00:45:00,33.46,33.49,1,-5.76
 15/10/2018 01:00:00,33.52,33.49,1,-5.77
 15/10/2018 01:15:00,33.5,33.49,1,-6.38
 15/10/2018 01:30:00,33.5,33.49,1,-6.43
 15/10/2018 01:45:00,33.5,33.49,1,-6.43
 15/10/2018 02:00:00,33.51,33.49,1,-6.43
 15/10/2018 02:15:00,33.52,33.49,1,-6.43
 15/10/2018 02:30:00,33.54,33.49,1,-6.43
 15/10/2018 02:45:00,33.56,33.49,1,-6.27
 15/10/2018 03:00:00,33.6,33.49,1,-6.16
 15/10/2018 03:15:00,33.59,33.49,1,-6.11
 15/10/2018 03:30:00,33.59,33.49,1,-5.9
 15/10/2018 03:45:00,33.62,33.49,1,-5.9
 15/10/2018 04:00:00,33.65,33.49,1,-5.9
 15/10/2018 04:15:00,33.6,33.49,1,-5.9
 15/10/2018 04:30:00,33.61,33.49,1,-5.76
 15/10/2018 04:45:00,33.61,33.49,1,-5.7
 15/10/2018 05:00:00,33.59,33.49,1,-5.7
 15/10/2018 05:15:00,33.55,33.49,1,-5.92
 15/10/2018 05:30:00,33.54,33.49,1,-5.96
 15/10/2018 05:45:00,33.5,33.49,1,-6.04
 15/10/2018 06:00:00,33.43,33.49,1,-6.28
 15/10/2018 06:15:00,33.29,33.49,1,-6.82
 15/10/2018 06:30:00,33.26,33.49,1,-7.25
 15/10/2018 06:45:00,33.3,33.49,1,-7.99
 15/10/2018 07:00:00,33.2,33.49,1,-8.53
 15/10/2018 07:15:00,33.2,33.49,1,-9.13
 15/10/2018 07:30:00,33.46,33.49,1,-9.64
 15/10/2018 07:45:00,33.59,33.49,1,-9.91
 15/10/2018 08:00:00,33.72,33.49,1,-10.27
 15/10/2018 08:15:00,33.71,33.49,1,-10.45
 15/10/2018 08:30:00,33.68,33.49,1,-10.38
 15/10/2018 08:45:00,33.66,33.49,1,-10.01
 15/10/2018 09:00:00,33.64,33.49,1,-9.51
 15/10/2018 09:15:00,33.62,33.49,1,-9.31
 15/10/2018 09:30:00,33.58,33.49,1,-9.19
 15/10/2018 09:45:00,33.52,33.49,1,-8.97
 15/10/2018 10:00:00,33.57,33.49,1,-9.21
 15/10/2018 10:15:00,33.62,33.49,1,-8.98
 15/10/2018 10:30:00,33.61,33.49,1,-8.35
 15/10/2018 10:45:00,33.63,33.49,1,-8.31
 15/10/2018 11:00:00,33.66,33.49,1,-8.79
 15/10/2018 11:15:00,33.67,33.47,2,-9.13
 15/10/2018 11:30:00,33.67,33.46,2,-8.74
 15/10/2018 11:45:00,33.72,33.46,2,-8.44
 15/10/2018 12:00:00,33.85,33.46,2,-7.98
 15/10/2018 12:15:00,33.82,33.46,2,-7.33
 15/10/2018 12:30:00,33.83,33.46,2,-6.79
 15/10/2018 12:45:00,33.84,33.46,2,-7.02
 15/10/2018 13:00:00,33.6,33.46,2,-6.76
 15/10/2018 13:15:00,33.48,33.46,2,-6.65
 15/10/2018 13:30:00,33.48,33.46,2,-3.92
 15/10/2018 13:45:00,33.44,33.46,2,-2.22
 15/10/2018 14:00:00,33.38,33.46,2,-5.79
 15/10/2018 14:15:00,33.44,33.46,2,-6.81
 15/10/2018 14:30:00,33.43,33.46,2,-7.53
 15/10/2018 14:45:00,33.47,33.46,2,-8.06
 15/10/2018 15:00:00,33.47,33.49,1,-8.38
 15/10/2018 15:15:00,33.44,33.49,1,-8.28
 15/10/2018 15:30:00,33.47,33.49,1,-8.46
 15/10/2018 15:45:00,33.39,33.49,1,-8.71
 15/10/2018 16:00:00,33.32,33.49,1,-9.28
 15/10/2018 16:15:00,33.26,33.49,1,-9.64
 15/10/2018 16:30:00,33.23,33.49,1,-10.19
 15/10/2018 16:45:00,33.2,33.49,1,-10.63
 15/10/2018 17:00:00,33.17,33.49,1,-11.0
 15/10/2018 17:15:00,33.16,33.49,1,-11.21
 15/10/2018 17:30:00,33.13,33.49,1,-11.74
 15/10/2018 17:45:00,33.27,33.49,1,-12.22
 15/10/2018 18:00:00,33.25,33.49,1,-12.45
 15/10/2018 18:15:00,33.24,33.49,1,-12.66
 15/10/2018 18:30:00,33.41,33.49,1,-12.57
 15/10/2018 18:45:00,33.5,33.49,1,-12.39
 15/10/2018 19:00:00,33.55,33.49,1,-12.12
 15/10/2018 19:15:00,33.53,33.49,1,-11.94
 15/10/2018 19:30:00,33.62,33.49,1,-11.62
 15/10/2018 19:45:00,33.65,33.49,1,-11.21
 15/10/2018 20:00:00,33.79,33.49,1,-10.93
 15/10/2018 20:15:00,33.84,33.49,1,-10.64
 15/10/2018 20:30:00,33.66,33.49,1,-10.14
 15/10/2018 20:45:00,33.46,33.49,1,-9.87
 15/10/2018 21:00:00,33.49,33.49,1,-9.64
 15/10/2018 21:15:00,33.59,33.49,1,-9.31
 15/10/2018 21:30:00,33.64,33.49,1,-8.97
 15/10/2018 21:45:00,33.55,33.49,1,-8.69
 15/10/2018 22:00:00,33.63,33.49,1,-8.44
 15/10/2018 22:15:00,33.68,33.49,1,-8.1
 15/10/2018 22:30:00,33.7,33.49,1,-7.64
 15/10/2018 22:45:00,33.69,33.49,1,-7.25
 15/10/2018 23:00:00,33.65,33.49,1,-6.78
 15/10/2018 23:15:00,33.67,33.49,1,-6.57
 15/10/2018 23:30:00,33.74,33.49,1,-6.56
 15/10/2018 23:45:00,33.83,33.49,1,-6.3
 16/10/2018 00:00:00,33.73,33.49,1,-6.12
 16/10/2018 00:15:00,33.69,33.49,1,-6.1
 16/10/2018 00:30:00,33.73,33.49,1,-6.1
 16/10/2018 00:45:00,33.74,33.49,1,-5.85
 16/10/2018 01:00:00,33.75,33.49,1,-5.86
 16/10/2018 01:15:00,33.66,33.49,1,-6.58
 16/10/2018 01:30:00,33.63,33.49,1,-6.63
 16/10/2018 01:45:00,33.57,33.49,1,-6.63
 16/10/2018 02:00:00,33.62,33.49,1,-6.63
 16/10/2018 02:15:00,33.59,33.49,1,-6.63
 16/10/2018 02:30:00,33.64,33.49,1,-6.63
 16/10/2018 02:45:00,33.66,33.49,1,-6.51
 16/10/2018 03:00:00,33.75,33.49,1,-6.37
 16/10/2018 03:15:00,33.8,33.49,1,-6.28
 16/10/2018 03:30:00,33.82,33.49,1,-6.16
 16/10/2018 03:45:00,33.79,33.49,1,-6.16
 16/10/2018 04:00:00,33.81,33.49,1,-6.12
 16/10/2018 04:15:00,33.78,33.49,1,-5.96
 16/10/2018 04:30:00,33.83,33.49,1,-5.96
 16/10/2018 04:45:00,33.85,33.49,1,-5.96
 16/10/2018 05:00:00,33.84,33.49,1,-5.96
 16/10/2018 05:15:00,33.72,33.49,1,-5.96
 16/10/2018 05:30:00,33.72,33.49,1,-5.96
 16/10/2018 05:45:00,33.69,33.49,1,-6.07
 16/10/2018 06:00:00,33.81,33.49,1,-6.26
 16/10/2018 06:15:00,33.54,33.49,1,-6.77
 16/10/2018 06:30:00,33.42,33.49,1,-7.32
 16/10/2018 06:45:00,33.45,33.49,1,-7.96
 16/10/2018 07:00:00,33.35,33.49,1,-8.65
 16/10/2018 07:15:00,33.28,33.49,1,-9.09
 16/10/2018 07:30:00,33.24,33.49,1,-9.67
 16/10/2018 07:45:00,33.19,33.49,1,-9.81
 16/10/2018 08:00:00,33.14,33.49,1,-9.98
 16/10/2018 08:15:00,33.15,33.49,1,-10.16
 16/10/2018 08:30:00,33.27,33.49,1,-10.25
 16/10/2018 08:45:00,33.29,33.49,1,-10.01
 16/10/2018 09:00:00,33.3,33.49,1,-9.64
 16/10/2018 09:15:00,33.28,33.49,1,-9.32
 16/10/2018 09:30:00,33.29,33.49,1,-9.25
 16/10/2018 09:45:00,33.32,33.49,1,-9.01
 16/10/2018 10:00:00,33.33,33.49,1,-8.78
 16/10/2018 10:15:00,33.29,33.49,1,-9.03
 16/10/2018 10:30:00,33.4,33.49,1,-9.03
 16/10/2018 10:45:00,33.43,33.49,1,-8.62
 16/10/2018 11:00:00,33.43,33.49,1,-7.8
 16/10/2018 11:15:00,33.44,33.49,1,-7.51
 16/10/2018 11:30:00,33.41,33.49,1,-7.15
 16/10/2018 11:45:00,33.39,33.49,1,-6.73
 16/10/2018 12:00:00,33.46,33.49,1,-6.36
 16/10/2018 12:15:00,33.57,33.49,1,-4.21
 16/10/2018 12:30:00,33.58,33.49,1,-2.28
 16/10/2018 12:45:00,33.6,33.49,1,-3.7
 16/10/2018 13:00:00,33.66,33.49,1,-3.08
 16/10/2018 13:15:00,33.62,33.49,1,-2.94
 16/10/2018 13:30:00,33.65,33.49,1,-5.53
 16/10/2018 13:45:00,33.61,33.49,1,-6.67
 16/10/2018 14:00:00,33.62,33.49,1,-7.09
 16/10/2018 14:15:00,33.55,33.49,1,-7.71
 16/10/2018 14:30:00,33.49,33.49,1,-8.14
 16/10/2018 14:45:00,33.41,33.49,1,-8.04
 16/10/2018 15:00:00,33.41,33.49,1,-8.24
 16/10/2018 15:15:00,33.52,33.49,1,-8.24
 16/10/2018 15:30:00,33.47,33.49,1,-8.5
 16/10/2018 15:45:00,33.43,33.49,1,-8.28
 16/10/2018 16:00:00,33.36,33.49,1,-8.44
 16/10/2018 16:15:00,33.35,33.49,1,-8.71
 16/10/2018 16:30:00,33.36,33.49,1,-9.13
 16/10/2018 16:45:00,33.3,33.49,1,-9.33
 16/10/2018 17:00:00,33.27,33.49,1,-9.23
 16/10/2018 17:15:00,33.25,33.49,1,-9.8
 16/10/2018 17:30:00,33.16,33.49,1,-10.29
 16/10/2018 17:45:00,33.15,33.49,1,-10.71
 16/10/2018 18:00:00,33.11,33.49,1,-11.05
 16/10/2018 18:15:00,33.06,33.49,1,-11.34
 16/10/2018 18:30:00,33.04,33.49,1,-11.52
 16/10/2018 18:45:00,33.02,33.49,1,-11.52
 16/10/2018 19:00:00,33.24,33.49,1,-11.93
 16/10/2018 19:15:00,33.36,33.49,1,-11.81
 16/10/2018 19:30:00,33.45,33.49,1,-11.58
 16/10/2018 19:45:00,33.42,33.49,1,-11.34
 16/10/2018 20:00:00,33.48,33.49,1,-11.05
 16/10/2018 20:15:00,33.53,33.49,1,-10.75
 16/10/2018 20:30:00,33.55,33.49,1,-10.15
 16/10/2018 20:45:00,33.4,33.49,1,-9.65
 16/10/2018 21:00:00,33.45,33.49,1,-9.39
 16/10/2018 21:15:00,33.53,33.49,1,-9.26
 16/10/2018 21:30:00,33.64,33.49,1,-9.06
 16/10/2018 21:45:00,33.72,33.49,1,-8.71
 16/10/2018 22:00:00,33.81,33.49,1,-8.41
 16/10/2018 22:15:00,33.76,33.49,1,-8.04
 16/10/2018 22:30:00,33.76,33.49,1,-7.64
 16/10/2018 22:45:00,33.77,33.49,1,-7.29
 16/10/2018 23:00:00,33.76,33.49,1,-6.87
 16/10/2018 23:15:00,33.86,33.49,1,-6.75
 16/10/2018 23:30:00,33.64,33.49,1,-6.57
 16/10/2018 23:45:00,33.54,33.49,1,-6.21
 17/10/2018 00:00:00,33.63,33.49,1,-6.1
 17/10/2018 00:15:00,33.64,33.49,1,-6.1
 17/10/2018 00:30:00,33.66,33.49,1,-6.07
 17/10/2018 00:45:00,33.69,33.49,1,-5.9
 17/10/2018 01:00:00,33.68,33.49,1,-5.93
 17/10/2018 01:15:00,33.58,33.49,1,-6.64
 17/10/2018 01:30:00,33.58,33.49,1,-6.7
 17/10/2018 01:45:00,33.56,33.49,1,-6.7
 17/10/2018 02:00:00,33.64,33.49,1,-6.7
 17/10/2018 02:15:00,33.67,33.49,1,-6.7
 17/10/2018 02:30:00,33.67,33.49,1,-6.55
 17/10/2018 02:45:00,33.72,33.49,1,-6.5
 17/10/2018 03:00:00,33.79,33.49,1,-6.36
 17/10/2018 03:15:00,33.79,33.49,1,-6.3
 17/10/2018 03:30:00,33.75,33.49,1,-6.18
 17/10/2018 03:45:00,33.76,33.49,1,-6.1
 17/10/2018 04:00:00,33.75,33.49,1,-5.94
 17/10/2018 04:15:00,33.73,33.49,1,-5.83
 17/10/2018 04:30:00,33.73,33.49,1,-5.83
 17/10/2018 04:45:00,33.71,33.49,1,-5.83
 17/10/2018 05:00:00,33.73,33.49,1,-5.83
 17/10/2018 05:15:00,33.67,33.49,1,-5.83
 17/10/2018 05:30:00,33.65,33.49,1,-5.83
 17/10/2018 05:45:00,33.63,33.49,1,-5.99
 17/10/2018 06:00:00,33.57,33.49,1,-6.2
 17/10/2018 06:15:00,33.51,33.49,1,-6.76
 17/10/2018 06:30:00,33.51,33.49,1,-7.18
 17/10/2018 06:45:00,33.55,33.49,1,-7.88
 17/10/2018 07:00:00,33.63,33.49,1,-8.48
 17/10/2018 07:15:00,33.41,33.49,1,-8.97
 17/10/2018 07:30:00,33.24,33.49,1,-9.35
 17/10/2018 07:45:00,33.15,33.49,1,-9.58
 17/10/2018 08:00:00,33.08,33.49,1,-9.91
 17/10/2018 08:15:00,33.09,33.49,1,-9.98
 17/10/2018 08:30:00,33.25,33.49,1,-9.92
 17/10/2018 08:45:00,33.34,33.49,1,-9.78
 17/10/2018 09:00:00,33.33,33.49,1,-9.42
 17/10/2018 09:15:00,33.34,33.49,1,-9.15
 17/10/2018 09:30:00,33.33,33.49,1,-8.79
 17/10/2018 09:45:00,33.35,33.49,1,-8.57
 17/10/2018 10:00:00,33.35,33.49,1,-8.59
 17/10/2018 10:15:00,33.39,33.49,1,-8.07
 17/10/2018 10:30:00,33.36,33.49,1,-6.84
 17/10/2018 10:45:00,33.45,33.49,1,-5.1
 17/10/2018 11:00:00,33.41,33.49,1,-5.89
 17/10/2018 11:15:00,33.33,33.49,1,-7.11
 17/10/2018 11:30:00,33.33,33.49,1,-7.7
 17/10/2018 11:45:00,33.32,33.49,1,-7.84
 17/10/2018 12:00:00,33.33,33.49,1,-7.83
 17/10/2018 12:15:00,33.35,33.49,1,-8.02
 17/10/2018 12:30:00,33.34,33.49,1,-7.9
 17/10/2018 12:45:00,33.35,33.49,1,-7.88
 17/10/2018 13:00:00,33.4,33.49,1,-7.66
 17/10/2018 13:15:00,33.46,33.49,1,-7.72
 17/10/2018 13:30:00,33.49,33.49,1,-7.27
 17/10/2018 13:45:00,33.38,33.49,1,-6.94
 17/10/2018 14:00:00,33.42,33.49,1,-7.32
 17/10/2018 14:15:00,33.4,33.49,1,-7.08
 17/10/2018 14:30:00,33.42,33.49,1,-6.61
 17/10/2018 14:45:00,33.47,33.49,1,-6.29
 17/10/2018 15:00:00,33.52,33.49,1,-6.57
 17/10/2018 15:15:00,33.5,33.49,1,-7.11
 17/10/2018 15:30:00,33.47,33.49,1,-7.36
 17/10/2018 15:45:00,33.4,33.49,1,-7.72
 17/10/2018 16:00:00,33.35,33.49,1,-8.16
 17/10/2018 16:15:00,33.33,33.49,1,-8.58
 17/10/2018 16:30:00,33.27,33.49,1,-9.08
 17/10/2018 16:45:00,33.19,33.49,1,-9.72
 17/10/2018 17:00:00,33.11,33.49,1,-10.18
 17/10/2018 17:15:00,33.17,33.49,1,-10.47
 17/10/2018 17:30:00,33.22,33.49,1,-10.94
 17/10/2018 17:45:00,33.2,33.49,1,-11.12
 17/10/2018 18:00:00,33.17,33.49,1,-11.3
 17/10/2018 18:15:00,33.17,33.49,1,-11.65
 17/10/2018 18:30:00,33.18,33.49,1,-11.86
 17/10/2018 18:45:00,33.27,33.49,1,-11.86
 17/10/2018 19:00:00,33.39,33.49,1,-11.86
 17/10/2018 19:15:00,33.38,33.49,1,-11.65
 17/10/2018 19:30:00,33.42,33.49,1,-11.33
 17/10/2018 19:45:00,33.44,33.49,1,-11.0
 17/10/2018 20:00:00,33.5,33.49,1,-10.62
 17/10/2018 20:15:00,33.48,33.49,1,-10.38
 17/10/2018 20:30:00,33.51,33.49,1,-10.18
 17/10/2018 20:45:00,33.58,33.49,1,-9.83
 17/10/2018 21:00:00,33.57,33.49,1,-9.62
 17/10/2018 21:15:00,33.61,33.49,1,-9.35
 17/10/2018 21:30:00,33.62,33.49,1,-9.09
 17/10/2018 21:45:00,33.73,33.49,1,-8.59
 17/10/2018 22:00:00,33.82,33.49,1,-8.12
 17/10/2018 22:15:00,33.7,33.49,1,-8.0
 17/10/2018 22:30:00,33.42,33.49,1,-7.45
 17/10/2018 22:45:00,33.37,33.49,1,-7.1
 17/10/2018 23:00:00,33.51,33.49,1,-6.83
 17/10/2018 23:15:00,33.6,33.49,1,-6.7
 17/10/2018 23:30:00,33.65,33.49,1,-6.42
 17/10/2018 23:45:00,33.37,33.49,1,-6.15
 18/10/2018 00:00:00,33.17,33.49,1,-5.81
 18/10/2018 00:15:00,33.16,33.49,1,-5.7
 18/10/2018 00:30:00,33.2,33.49,1,-5.7
 18/10/2018 00:45:00,33.22,33.49,1,-5.7
 18/10/2018 01:00:00,33.2,33.49,1,-5.72
 18/10/2018 01:15:00,33.1,33.49,1,-6.37
 18/10/2018 01:30:00,33.11,33.49,1,-6.43
 18/10/2018 01:45:00,33.1,33.49,1,-6.43
 18/10/2018 02:00:00,33.17,33.49,1,-6.43
 18/10/2018 02:15:00,33.18,33.49,1,-6.43
 18/10/2018 02:30:00,33.23,33.49,1,-6.37
 18/10/2018 02:45:00,33.22,33.49,1,-6.23
 18/10/2018 03:00:00,33.21,33.49,1,-6.07
 18/10/2018 03:15:00,33.27,33.49,1,-5.96
 18/10/2018 03:30:00,33.27,33.49,1,-5.96
 18/10/2018 03:45:00,33.23,33.49,1,-5.96
 18/10/2018 04:00:00,33.24,33.49,1,-5.81
 18/10/2018 04:15:00,33.26,33.49,1,-5.76
 18/10/2018 04:30:00,33.3,33.49,1,-5.76
 18/10/2018 04:45:00,33.24,33.49,1,-5.76
 18/10/2018 05:00:00,33.26,33.49,1,-5.76
 18/10/2018 05:15:00,33.25,33.49,1,-5.76
 18/10/2018 05:30:00,33.28,33.49,1,-5.77
 18/10/2018 05:45:00,33.23,33.49,1,-6.03
 18/10/2018 06:00:00,33.14,33.49,1,-6.15
 18/10/2018 06:15:00,33.35,33.49,1,-6.82
 18/10/2018 06:30:00,33.4,33.49,1,-7.16
 18/10/2018 06:45:00,33.41,33.49,1,-7.88
 18/10/2018 07:00:00,33.67,33.49,1,-8.58
 18/10/2018 07:15:00,33.35,33.49,1,-9.09
 18/10/2018 07:30:00,33.21,33.49,1,-9.46
 18/10/2018 07:45:00,33.23,33.49,1,-9.65
 18/10/2018 08:00:00,33.14,33.49,1,-9.66
 18/10/2018 08:15:00,33.13,33.49,1,-9.42
 18/10/2018 08:30:00,33.19,33.49,1,-8.93
 18/10/2018 08:45:00,33.22,33.49,1,-8.63
 18/10/2018 09:00:00,33.19,33.49,1,-8.44
 18/10/2018 09:15:00,33.12,33.49,1,-8.53
 18/10/2018 09:30:00,33.28,33.49,1,-8.37
 18/10/2018 09:45:00,33.24,33.49,1,-8.24
 18/10/2018 10:00:00,33.31,33.49,1,-7.63
 18/10/2018 10:15:00,33.45,33.49,1,-4.87
 18/10/2018 10:30:00,33.53,33.49,1,-1.63
 18/10/2018 10:45:00,33.56,33.47,2,-1.68
 18/10/2018 11:00:00,33.58,33.46,2,-1.0
 18/10/2018 11:15:00,33.43,33.46,2,-0.04
 18/10/2018 11:30:00,33.39,33.46,2,0.63
 18/10/2018 11:45:00,33.46,33.46,2,1.27
 18/10/2018 12:00:00,33.47,33.46,2,1.68
 18/10/2018 12:15:00,33.36,33.46,2,2.0
 18/10/2018 12:30:00,33.35,33.46,2,2.11
 18/10/2018 12:45:00,33.41,33.46,2,2.29
 18/10/2018 13:00:00,33.47,33.46,2,2.29
 18/10/2018 13:15:00,33.48,33.46,2,1.93
 18/10/2018 13:30:00,33.51,33.46,2,1.43
 18/10/2018 13:45:00,33.52,33.46,2,1.46
 18/10/2018 14:00:00,33.5,33.46,2,0.76
 18/10/2018 14:15:00,33.5,33.46,2,-0.07
 18/10/2018 14:30:00,33.51,33.46,2,-0.58
 18/10/2018 14:45:00,33.53,33.46,2,-0.28
 18/10/2018 15:00:00,33.52,33.46,2,-0.08
 18/10/2018 15:15:00,33.52,33.46,2,-0.4
 18/10/2018 15:30:00,33.51,33.46,2,-0.94
 18/10/2018 15:45:00,33.51,33.46,2,-1.34
 18/10/2018 16:00:00,33.43,33.46,2,-2.37
 18/10/2018 16:15:00,33.4,33.46,2,-2.81
 18/10/2018 16:30:00,33.42,33.46,2,-3.93
 18/10/2018 16:45:00,33.37,33.46,2,-4.77
 18/10/2018 17:00:00,33.27,33.46,2,-6.04
 18/10/2018 17:15:00,33.17,33.46,2,-7.25
 18/10/2018 17:30:00,33.22,33.46,2,-8.24
 18/10/2018 17:45:00,33.31,33.46,2,-9.19
 18/10/2018 18:00:00,33.25,33.46,2,-9.92
 18/10/2018 18:15:00,33.19,33.46,2,-10.42
 18/10/2018 18:30:00,33.19,33.46,2,-10.66
 18/10/2018 18:45:00,33.18,33.46,2,-11.11
 18/10/2018 19:00:00,33.16,33.46,2,-11.19
 18/10/2018 19:15:00,33.15,33.46,2,-11.19
 18/10/2018 19:30:00,33.22,33.46,2,-11.04
 18/10/2018 19:45:00,33.3,33.46,2,-10.84
 18/10/2018 20:00:00,33.32,33.46,2,-10.51
 18/10/2018 20:15:00,33.38,33.46,2,-10.3
 18/10/2018 20:30:00,33.45,33.46,2,-10.03
 18/10/2018 20:45:00,33.34,33.46,2,-9.68
 18/10/2018 21:00:00,33.44,33.46,2,-9.37
 18/10/2018 21:15:00,33.51,33.46,2,-9.14
 18/10/2018 21:30:00,33.53,33.46,2,-8.9
 18/10/2018 21:45:00,33.57,33.46,2,-8.54
 18/10/2018 22:00:00,33.78,33.46,2,-8.3
 18/10/2018 22:15:00,33.9,33.46,2,-7.93
 18/10/2018 22:30:00,33.63,33.46,2,-7.55
 18/10/2018 22:45:00,33.5,33.46,2,-7.07
 18/10/2018 23:00:00,33.2,33.46,2,-6.59
 18/10/2018 23:15:00,33.08,33.46,2,-6.5
 18/10/2018 23:30:00,33.17,33.46,2,-6.32
 18/10/2018 23:45:00,33.25,33.49,1,-6.12
 19/10/2018 00:00:00,33.29,33.49,1,-5.85
 19/10/2018 00:15:00,33.34,33.49,1,-5.83
 19/10/2018 00:30:00,33.44,33.49,1,-5.83
 19/10/2018 00:45:00,33.43,33.49,1,-5.83
 19/10/2018 01:00:00,33.48,33.49,1,-5.71
 19/10/2018 01:15:00,33.4,33.49,1,-6.38
 19/10/2018 01:30:00,33.38,33.49,1,-6.5
 19/10/2018 01:45:00,33.36,33.49,1,-6.5
 19/10/2018 02:00:00,33.37,33.49,1,-6.5
 19/10/2018 02:15:00,33.37,33.49,1,-6.5
 19/10/2018 02:30:00,33.39,33.49,1,-6.37
 19/10/2018 02:45:00,33.46,33.49,1,-6.3
 19/10/2018 03:00:00,33.54,33.49,1,-6.19
 19/10/2018 03:15:00,33.32,33.49,1,-6.1
 19/10/2018 03:30:00,33.19,33.49,1,-5.97
 19/10/2018 03:45:00,33.18,33.49,1,-5.83
 19/10/2018 04:00:00,33.2,33.49,1,-5.83
 19/10/2018 04:15:00,33.19,33.49,1,-5.83
 19/10/2018 04:30:00,33.24,33.49,1,-5.56
 19/10/2018 04:45:00,33.24,33.49,1,-5.56
 19/10/2018 05:00:00,33.21,33.49,1,-5.56
 19/10/2018 05:15:00,33.12,33.49,1,-5.81
 19/10/2018 05:30:00,33.1,33.49,1,-6.07
 19/10/2018 05:45:00,33.13,33.49,1,-6.26
 19/10/2018 06:00:00,33.34,33.49,1,-6.43
 19/10/2018 06:15:00,33.35,33.49,1,-6.86
 19/10/2018 06:30:00,33.29,33.49,1,-7.27
 19/10/2018 06:45:00,33.4,33.49,1,-7.97
 19/10/2018 07:00:00,33.61,33.49,1,-8.68
 19/10/2018 07:15:00,33.35,33.49,1,-9.26
 19/10/2018 07:30:00,33.32,33.49,1,-9.53
 19/10/2018 07:45:00,33.25,33.49,1,-9.76
 19/10/2018 08:00:00,33.28,33.49,1,-9.97
 19/10/2018 08:15:00,33.34,33.49,1,-9.83
 19/10/2018 08:30:00,33.33,33.49,1,-9.49
 19/10/2018 08:45:00,33.36,33.49,1,-8.98
 19/10/2018 09:00:00,33.41,33.49,1,-7.42
 19/10/2018 09:15:00,33.46,33.49,1,-6.04
 19/10/2018 09:30:00,33.48,33.49,1,-5.38
 19/10/2018 09:45:00,33.61,33.49,1,-5.79
 19/10/2018 10:00:00,33.62,33.49,1,-3.76
 19/10/2018 10:15:00,33.66,33.49,1,-2.4
 19/10/2018 10:30:00,33.66,33.49,1,-1.48
 19/10/2018 10:45:00,33.66,33.49,1,-0.9
 19/10/2018 11:00:00,33.65,33.49,1,-0.23
 19/10/2018 11:15:00,33.71,33.49,1,0.27
 19/10/2018 11:30:00,33.77,33.49,1,0.87
 19/10/2018 11:45:00,33.75,33.49,1,1.09
 19/10/2018 12:00:00,33.75,33.49,1,1.38
 19/10/2018 12:15:00,33.77,33.49,1,1.55
 19/10/2018 12:30:00,33.78,33.49,1,1.74
 19/10/2018 12:45:00,33.68,33.49,1,1.79
 19/10/2018 13:00:00,33.52,33.49,1,1.94
 19/10/2018 13:15:00,33.52,33.49,1,1.94
 19/10/2018 13:30:00,33.56,33.49,1,1.96
 19/10/2018 13:45:00,33.55,33.49,1,1.87
 19/10/2018 14:00:00,33.56,33.49,1,1.48
 19/10/2018 14:15:00,33.49,33.49,1,1.09
 19/10/2018 14:30:00,33.47,33.48,2,-2.17
 19/10/2018 14:45:00,33.49,33.46,2,-4.3
 19/10/2018 15:00:00,33.48,33.46,2,-5.26
 19/10/2018 15:15:00,33.35,33.17,1,-6.56
 19/10/2018 15:30:00,33.28,33.49,1,-6.63
 19/10/2018 15:45:00,33.31,33.49,1,-6.76
 19/10/2018 16:00:00,33.38,33.49,1,-7.08
 19/10/2018 16:15:00,33.35,33.49,1,-7.58
 19/10/2018 16:30:00,33.29,33.49,1,-7.91
 19/10/2018 16:45:00,33.18,33.49,1,-7.9
 19/10/2018 17:00:00,33.2,33.49,1,-8.57
 19/10/2018 17:15:00,33.3,33.49,1,-9.05
 19/10/2018 17:30:00,33.34,33.47,2,-9.52
 19/10/2018 17:45:00,33.3,33.46,2,-10.18
 19/10/2018 18:00:00,33.24,33.46,2,-10.56
 19/10/2018 18:15:00,33.21,33.46,2,-10.97
 19/10/2018 18:30:00,33.14,33.46,2,-11.24
 19/10/2018 18:45:00,33.25,33.46,2,-11.79
 19/10/2018 19:00:00,33.35,33.46,2,-11.65
 19/10/2018 19:15:00,33.42,33.46,2,-11.59
 19/10/2018 19:30:00,33.53,33.46,2,-11.34
 19/10/2018 19:45:00,33.65,33.46,2,-10.95
 19/10/2018 20:00:00,33.52,33.46,2,-10.32
 19/10/2018 20:15:00,33.44,33.47,1,-10.06
 19/10/2018 20:30:00,33.51,33.49,1,-9.74
 19/10/2018 20:45:00,33.5,33.49,1,-9.52
 19/10/2018 21:00:00,33.59,33.49,1,-9.23
 19/10/2018 21:15:00,33.85,33.48,2,-9.06
 19/10/2018 21:30:00,33.83,33.46,2,-8.66
 19/10/2018 21:45:00,33.47,33.46,2,-8.37
 19/10/2018 22:00:00,33.54,33.46,2,-8.02
 19/10/2018 22:15:00,33.64,33.46,2,-7.81
 19/10/2018 22:30:00,33.65,33.46,2,-7.46
 19/10/2018 22:45:00,33.53,33.46,2,-7.08
 19/10/2018 23:00:00,33.59,33.46,2,-6.72
 19/10/2018 23:15:00,33.63,33.46,2,-6.7
 19/10/2018 23:30:00,33.81,33.46,2,-6.57
 19/10/2018 23:45:00,33.85,33.46,2,-6.27
 20/10/2018 00:00:00,33.66,33.46,2,-6.14
 20/10/2018 00:15:00,33.4,33.46,2,-5.83
 20/10/2018 00:30:00,33.09,33.46,2,-5.83
 20/10/2018 00:45:00,33.06,33.46,2,-5.83
 20/10/2018 01:00:00,33.08,33.46,2,-5.84
 20/10/2018 01:15:00,33.0,33.46,2,-6.47
 20/10/2018 01:30:00,33.16,33.46,2,-6.83
 20/10/2018 01:45:00,33.24,33.46,2,-6.9
 20/10/2018 02:00:00,33.24,33.47,1,-6.9
 20/10/2018 02:15:00,33.48,33.49,1,-6.82
 20/10/2018 02:30:00,33.55,33.49,1,-6.63
 20/10/2018 02:45:00,33.56,33.49,1,-6.63
 20/10/2018 03:00:00,33.62,33.49,1,-6.46
 20/10/2018 03:15:00,33.66,33.49,1,-6.37
 20/10/2018 03:30:00,33.64,33.49,1,-6.37
 20/10/2018 03:45:00,33.67,33.49,1,-6.3
 20/10/2018 04:00:00,33.71,33.49,1,-6.1
 20/10/2018 04:15:00,33.71,33.49,1,-6.1
 20/10/2018 04:30:00,33.71,33.49,1,-5.91
 20/10/2018 04:45:00,33.74,33.49,1,-5.83
 20/10/2018 05:00:00,33.73,33.49,1,-5.83
 20/10/2018 05:15:00,33.73,33.49,1,-5.94
 20/10/2018 05:30:00,33.71,33.49,1,-6.03
 20/10/2018 05:45:00,33.67,33.49,1,-6.03
 20/10/2018 06:00:00,33.65,33.49,1,-6.21
 20/10/2018 06:15:00,33.57,33.49,1,-6.48
 20/10/2018 06:30:00,33.63,33.49,1,-6.76
 20/10/2018 06:45:00,33.53,33.49,1,-7.17
 20/10/2018 07:00:00,33.41,33.49,1,-7.5
 20/10/2018 07:15:00,33.35,33.49,1,-7.84
 20/10/2018 07:30:00,33.42,33.49,1,-8.19
 20/10/2018 07:45:00,33.32,33.49,1,-8.39
 20/10/2018 08:00:00,33.36,33.49,1,-8.7
 20/10/2018 08:15:00,33.3,33.49,1,-8.71
 20/10/2018 08:30:00,33.27,33.49,1,-8.71
 20/10/2018 08:45:00,33.57,33.49,1,-8.55
 20/10/2018 09:00:00,33.6,33.49,1,-8.52
 20/10/2018 09:15:00,33.63,33.49,1,-7.31
 20/10/2018 09:30:00,33.73,33.49,1,-5.87
 20/10/2018 09:45:00,33.81,33.49,1,-4.56
 20/10/2018 10:00:00,33.86,33.49,1,-3.17
 20/10/2018 10:15:00,33.9,33.49,1,-1.88
 20/10/2018 10:30:00,33.67,33.49,1,-1.16
 20/10/2018 10:45:00,33.41,33.49,1,-0.37
 20/10/2018 11:00:00,33.28,33.49,1,0.25
 20/10/2018 11:15:00,33.32,33.49,1,0.74
 20/10/2018 11:30:00,33.3,33.49,1,1.28
 20/10/2018 11:45:00,33.32,33.49,1,1.69
 20/10/2018 12:00:00,33.36,33.49,1,2.06
 20/10/2018 12:15:00,33.43,33.49,1,2.32
 20/10/2018 12:30:00,33.41,33.49,1,2.4
 20/10/2018 12:45:00,33.37,33.49,1,2.55
 20/10/2018 13:00:00,33.38,33.49,1,2.58
 20/10/2018 13:15:00,33.4,33.49,1,2.81
 20/10/2018 13:30:00,33.45,33.49,1,2.81
 20/10/2018 13:45:00,33.35,33.49,1,2.81
 20/10/2018 14:00:00,33.39,33.49,1,2.72
 20/10/2018 14:15:00,33.4,33.49,1,2.55
 20/10/2018 14:30:00,33.44,33.49,1,2.31
 20/10/2018 14:45:00,33.41,33.49,1,2.06
 20/10/2018 15:00:00,33.43,33.49,1,1.6
 20/10/2018 15:15:00,33.42,33.49,1,1.11
 20/10/2018 15:30:00,33.45,33.49,1,0.56
 20/10/2018 15:45:00,33.45,33.49,1,-0.05
 20/10/2018 16:00:00,33.46,33.49,1,-0.9
 20/10/2018 16:15:00,33.37,33.49,1,-1.9
 20/10/2018 16:30:00,33.33,33.49,1,-2.87
 20/10/2018 16:45:00,33.23,33.49,1,-3.99
 20/10/2018 17:00:00,33.12,33.49,1,-5.36
 20/10/2018 17:15:00,33.33,33.49,1,-6.88
 20/10/2018 17:30:00,33.3,33.49,1,-8.05
 20/10/2018 17:45:00,33.33,33.49,1,-8.96
 20/10/2018 18:00:00,33.39,33.49,1,-9.64
 20/10/2018 18:15:00,33.32,33.49,1,-10.16
 20/10/2018 18:30:00,33.18,33.49,1,-10.33
 20/10/2018 18:45:00,33.11,33.49,1,-10.52
 20/10/2018 19:00:00,33.15,33.49,1,-10.42
 20/10/2018 19:15:00,33.16,33.49,1,-10.19
 20/10/2018 19:30:00,33.3,33.49,1,-9.88
 20/10/2018 19:45:00,33.4,33.49,1,-9.51
 20/10/2018 20:00:00,33.51,33.49,1,-9.37
