DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 20:15:00,33.51,33.49,1,-9.03
 20/10/2018 20:30:00,33.57,33.49,1,-8.78
 20/10/2018 20:45:00,33.59,33.49,1,-8.78
 20/10/2018 21:00:00,33.57,33.49,1,-8.66
 20/10/2018 21:15:00,33.66,33.49,1,-8.58
 20/10/2018 21:30:00,33.76,33.49,1,-8.4
 20/10/2018 21:45:00,33.76,33.49,1,-8.18
 20/10/2018 22:00:00,33.53,33.49,1,-7.97
 20/10/2018 22:15:00,33.62,33.49,1,-7.7
 20/10/2018 22:30:00,33.65,33.49,1,-7.37
 20/10/2018 22:45:00,33.71,33.49,1,-7.15
 20/10/2018 23:00:00,33.84,33.49,1,-6.85
 20/10/2018 23:15:00,33.65,33.49,1,-6.65
 20/10/2018 23:30:00,33.35,33.49,1,-6.33
 20/10/2018 23:45:00,33.43,33.49,1,-6.09
 21/10/2018 00:00:00,33.48,33.49,1,-5.96
 21/10/2018 00:15:00,33.55,33.49,1,-5.96
 21/10/2018 00:30:00,33.38,33.49,1,-5.83
 21/10/2018 00:45:00,33.37,33.49,1,-5.7
 21/10/2018 01:00:00,33.46,33.49,1,-5.71
 21/10/2018 01:15:00,33.46,33.49,1,-6.38
 21/10/2018 01:30:00,33.49,33.49,1,-6.43
 21/10/2018 01:45:00,33.5,33.49,1,-6.43
 21/10/2018 02:00:00,33.52,33.49,1,-6.43
 21/10/2018 02:15:00,33.55,33.49,1,-6.43
 21/10/2018 02:30:00,33.45,33.49,1,-6.4
 21/10/2018 02:45:00,33.5,33.49,1,-6.23
 21/10/2018 03:00:00,33.51,33.49,1,-6.17
 21/10/2018 03:15:00,33.54,33.49,1,-5.96
 21/10/2018 03:30:00,33.54,33.49,1,-5.96
 21/10/2018 03:45:00,33.58,33.49,1,-5.96
 21/10/2018 04:00:00,33.58,33.49,1,-5.96
 21/10/2018 04:15:00,33.54,33.49,1,-5.96
 21/10/2018 04:30:00,33.46,33.49,1,-5.73
 21/10/2018 04:45:00,33.51,33.49,1,-5.7
 21/10/2018 05:00:00,33.49,33.49,1,-5.7
 21/10/2018 05:15:00,33.46,33.49,1,-5.73
 21/10/2018 05:30:00,33.5,33.49,1,-5.9
 21/10/2018 05:45:00,33.46,33.49,1,-5.9
 21/10/2018 06:00:00,33.42,33.49,1,-5.9
 21/10/2018 06:15:00,33.32,33.49,1,-6.12
 21/10/2018 06:30:00,33.24,33.49,1,-6.3
 21/10/2018 06:45:00,33.14,33.49,1,-6.48
 21/10/2018 07:00:00,33.09,33.49,1,-6.79
 21/10/2018 07:15:00,33.29,33.49,1,-7.26
 21/10/2018 07:30:00,33.39,33.49,1,-7.5
 21/10/2018 07:45:00,33.4,33.49,1,-7.69
 21/10/2018 08:00:00,33.33,33.49,1,-7.89
 21/10/2018 08:15:00,33.36,33.49,1,-7.97
 21/10/2018 08:30:00,33.33,33.49,1,-7.77
 21/10/2018 08:45:00,33.33,33.49,1,-7.55
 21/10/2018 09:00:00,33.32,33.49,1,-7.07
 21/10/2018 09:15:00,33.31,33.49,1,-6.36
 21/10/2018 09:30:00,33.88,33.49,1,-5.54
 21/10/2018 09:45:00,33.51,33.49,1,-4.21
 21/10/2018 10:00:00,33.38,33.49,1,-2.83
 21/10/2018 10:15:00,33.27,33.49,1,-1.95
 21/10/2018 10:30:00,33.29,33.49,1,-1.3
 21/10/2018 10:45:00,33.25,33.49,1,-0.7
 21/10/2018 11:00:00,33.3,33.49,1,-0.17
 21/10/2018 11:15:00,33.33,33.49,1,0.46
 21/10/2018 11:30:00,33.3,33.49,1,0.69
 21/10/2018 11:45:00,33.32,33.49,1,-0.04
 21/10/2018 12:00:00,33.31,33.49,1,0.94
 21/10/2018 12:15:00,33.3,33.49,1,2.01
 21/10/2018 12:30:00,33.3,33.49,1,2.21
 21/10/2018 12:45:00,33.33,33.49,1,2.27
 21/10/2018 13:00:00,33.31,33.49,1,2.48
 21/10/2018 13:15:00,33.34,33.49,1,2.57
 21/10/2018 13:30:00,33.32,33.49,1,2.72
 21/10/2018 13:45:00,33.37,33.49,1,2.81
 21/10/2018 14:00:00,33.38,33.49,1,2.81
 21/10/2018 14:15:00,33.42,33.49,1,2.57
 21/10/2018 14:30:00,33.44,33.49,1,2.21
 21/10/2018 14:45:00,33.43,33.49,1,1.88
 21/10/2018 15:00:00,33.43,33.49,1,1.49
 21/10/2018 15:15:00,33.4,33.49,1,0.87
 21/10/2018 15:30:00,33.41,33.49,1,0.52
 21/10/2018 15:45:00,33.4,33.49,1,-0.13
 21/10/2018 16:00:00,33.37,33.49,1,-1.05
 21/10/2018 16:15:00,33.32,33.49,1,-1.89
 21/10/2018 16:30:00,33.21,33.49,1,-2.98
 21/10/2018 16:45:00,33.17,33.49,1,-4.4
 21/10/2018 17:00:00,33.09,33.49,1,-5.94
 21/10/2018 17:15:00,33.35,33.49,1,-7.37
 21/10/2018 17:30:00,33.36,33.49,1,-8.59
 21/10/2018 17:45:00,33.25,33.49,1,-9.61
 21/10/2018 18:00:00,33.16,33.49,1,-9.99
 21/10/2018 18:15:00,33.09,33.49,1,-10.44
 21/10/2018 18:30:00,33.05,33.49,1,-10.7
 21/10/2018 18:45:00,33.04,33.49,1,-10.85
 21/10/2018 19:00:00,33.11,33.49,1,-10.72
 21/10/2018 19:15:00,33.19,33.49,1,-10.53
 21/10/2018 19:30:00,33.26,33.49,1,-10.19
 21/10/2018 19:45:00,33.3,33.49,1,-9.86
 21/10/2018 20:00:00,33.4,33.49,1,-9.63
 21/10/2018 20:15:00,33.53,33.49,1,-9.29
 21/10/2018 20:30:00,33.53,33.49,1,-8.97
 21/10/2018 20:45:00,33.5,33.49,1,-8.81
 21/10/2018 21:00:00,33.55,33.49,1,-8.64
 21/10/2018 21:15:00,33.57,33.49,1,-8.57
 21/10/2018 21:30:00,33.61,33.49,1,-8.35
 21/10/2018 21:45:00,33.63,33.49,1,-7.92
 21/10/2018 22:00:00,33.29,33.49,1,-7.58
 21/10/2018 22:15:00,33.37,33.49,1,-7.31
 21/10/2018 22:30:00,33.38,33.49,1,-6.98
 21/10/2018 22:45:00,33.47,33.49,1,-6.71
 21/10/2018 23:00:00,33.47,33.49,1,-6.38
 21/10/2018 23:15:00,33.53,33.49,1,-6.29
 21/10/2018 23:30:00,33.74,33.49,1,-6.1
 21/10/2018 23:45:00,33.77,33.49,1,-5.95
 22/10/2018 00:00:00,33.75,33.49,1,-5.8
 22/10/2018 00:00:00,33.75,33.49,1,-5.8
 22/10/2018 00:15:00,33.22,33.49,1,-5.56
 22/10/2018 00:30:00,33.2,33.49,1,-5.56
 22/10/2018 00:45:00,33.21,33.49,1,-5.56
 22/10/2018 01:00:00,33.25,33.49,1,-5.59
 22/10/2018 01:15:00,33.2,33.49,1,-6.37
 22/10/2018 01:30:00,33.15,33.49,1,-6.43
 22/10/2018 01:45:00,33.08,33.49,1,-6.4
 22/10/2018 02:00:00,33.15,33.49,1,-6.23
 22/10/2018 02:15:00,33.16,33.49,1,-6.3
 22/10/2018 02:30:00,33.17,33.49,1,-6.23
 22/10/2018 02:45:00,33.17,33.49,1,-6.23
 22/10/2018 03:00:00,33.26,33.49,1,-6.03
 22/10/2018 03:15:00,33.24,33.49,1,-6.03
 22/10/2018 03:30:00,33.28,33.49,1,-6.03
 22/10/2018 03:45:00,33.25,33.49,1,-5.85
 22/10/2018 04:00:00,33.3,33.49,1,-5.76
 22/10/2018 04:15:00,33.3,33.49,1,-5.76
 22/10/2018 04:30:00,33.34,33.49,1,-5.54
 22/10/2018 04:45:00,33.3,33.49,1,-5.49
 22/10/2018 05:00:00,33.27,33.49,1,-5.49
 22/10/2018 05:15:00,33.21,33.49,1,-5.74
 22/10/2018 05:30:00,33.22,33.49,1,-5.76
 22/10/2018 05:45:00,33.09,33.49,1,-5.78
 22/10/2018 06:00:00,33.05,33.49,1,-6.13
 22/10/2018 06:15:00,33.3,33.49,1,-6.81
 22/10/2018 06:30:00,33.38,33.49,1,-7.24
 22/10/2018 06:45:00,33.27,33.49,1,-7.69
 22/10/2018 07:00:00,33.26,33.49,1,-8.09
 22/10/2018 07:15:00,33.25,33.49,1,-8.58
 22/10/2018 07:30:00,33.25,33.49,1,-9.01
 22/10/2018 07:45:00,33.13,33.49,1,-9.22
 22/10/2018 08:00:00,33.21,33.49,1,-9.52
 22/10/2018 08:15:00,33.13,33.49,1,-9.58
 22/10/2018 08:30:00,33.22,33.49,1,-9.29
 22/10/2018 08:45:00,33.24,33.49,1,-8.6
 22/10/2018 09:00:00,33.38,33.49,1,-7.84
 22/10/2018 09:15:00,33.42,33.49,1,-6.77
 22/10/2018 09:30:00,33.43,33.49,1,-5.65
 22/10/2018 09:45:00,33.48,33.49,1,-4.52
 22/10/2018 10:00:00,33.51,33.49,1,-3.43
 22/10/2018 10:15:00,33.55,33.49,1,-2.38
 22/10/2018 10:30:00,33.51,33.49,1,-1.36
 22/10/2018 10:45:00,33.5,33.49,1,-0.62
 22/10/2018 11:00:00,33.49,33.49,1,-0.07
 22/10/2018 11:15:00,33.57,33.49,1,0.5
 22/10/2018 11:30:00,33.61,33.49,1,0.95
 22/10/2018 11:45:00,33.56,33.49,1,1.51
 22/10/2018 12:00:00,33.49,33.49,1,2.08
 22/10/2018 12:15:00,33.42,33.49,1,2.47
 22/10/2018 12:30:00,33.42,33.49,1,1.71
 22/10/2018 12:45:00,33.35,33.49,1,1.33
 22/10/2018 13:00:00,33.39,33.49,1,2.7
 22/10/2018 13:15:00,33.41,33.49,1,2.76
 22/10/2018 13:30:00,33.46,33.49,1,2.88
 22/10/2018 13:45:00,33.47,33.49,1,2.83
 22/10/2018 14:00:00,33.51,33.49,1,2.61
 22/10/2018 14:15:00,33.49,33.49,1,2.35
 22/10/2018 14:30:00,33.48,33.49,1,2.13
 22/10/2018 14:45:00,33.43,33.49,1,1.76
 22/10/2018 15:00:00,33.48,33.49,1,1.17
 22/10/2018 15:15:00,33.5,33.49,1,0.58
 22/10/2018 15:30:00,33.47,33.49,1,-0.1
 22/10/2018 15:45:00,33.46,33.49,1,-0.86
 22/10/2018 16:00:00,33.44,33.49,1,-1.79
 22/10/2018 16:15:00,33.37,33.49,1,-2.66
 22/10/2018 16:30:00,33.34,33.49,1,-3.81
 22/10/2018 16:45:00,33.3,33.49,1,-5.13
 22/10/2018 17:00:00,33.31,33.49,1,-6.6
 22/10/2018 17:15:00,33.18,33.49,1,-7.83
 22/10/2018 17:30:00,33.16,33.49,1,-8.97
 22/10/2018 17:45:00,33.13,33.49,1,-9.83
 22/10/2018 18:00:00,33.31,33.49,1,-10.58
 22/10/2018 18:15:00,33.5,33.49,1,-11.25
 22/10/2018 18:30:00,33.6,33.49,1,-11.57
 22/10/2018 18:45:00,33.56,33.49,1,-11.91
 22/10/2018 19:00:00,33.56,33.49,1,-11.92
 22/10/2018 19:15:00,33.38,33.49,1,-11.74
 22/10/2018 19:30:00,33.5,33.49,1,-11.45
 22/10/2018 19:45:00,33.58,33.49,1,-11.14
 22/10/2018 20:00:00,33.8,33.49,1,-10.69
 22/10/2018 20:15:00,33.69,33.49,1,-10.42
 22/10/2018 20:30:00,33.78,33.49,1,-9.99
 22/10/2018 20:45:00,33.86,33.49,1,-9.78
 22/10/2018 21:00:00,33.89,33.49,1,-9.6
 22/10/2018 21:15:00,33.76,33.49,1,-9.28
 22/10/2018 21:30:00,33.52,33.49,1,-8.87
 22/10/2018 21:45:00,33.5,33.49,1,-8.68
 22/10/2018 22:00:00,33.58,33.49,1,-8.26
 22/10/2018 22:15:00,33.53,33.49,1,-7.95
 22/10/2018 22:30:00,33.62,33.49,1,-7.57
 22/10/2018 22:45:00,33.57,33.49,1,-7.29
 22/10/2018 23:00:00,33.54,33.49,1,-6.95
 22/10/2018 23:15:00,33.46,33.49,1,-6.83
 22/10/2018 23:30:00,33.59,33.49,1,-6.61
 22/10/2018 23:45:00,33.64,33.49,1,-6.31
 23/10/2018 00:00:00,33.71,33.49,1,-6.1
 23/10/2018 00:15:00,33.77,33.49,1,-6.1
 23/10/2018 00:30:00,33.74,33.49,1,-6.0
 23/10/2018 00:45:00,33.5,33.49,1,-5.83
 23/10/2018 01:00:00,33.55,33.49,1,-6.06
 23/10/2018 01:15:00,33.42,33.49,1,-6.85
 23/10/2018 01:30:00,33.35,33.49,1,-6.9
 23/10/2018 01:45:00,33.34,33.49,1,-6.9
 23/10/2018 02:00:00,33.36,33.49,1,-6.9
 23/10/2018 02:15:00,33.39,33.49,1,-6.9
 23/10/2018 02:30:00,33.42,33.49,1,-6.9
 23/10/2018 02:45:00,33.44,33.49,1,-6.85
 23/10/2018 03:00:00,33.49,33.49,1,-6.6
 23/10/2018 03:15:00,33.5,33.49,1,-6.43
 23/10/2018 03:30:00,33.5,33.49,1,-6.43
 23/10/2018 03:45:00,33.5,33.49,1,-6.43
 23/10/2018 04:00:00,33.54,33.49,1,-6.35
 23/10/2018 04:15:00,33.55,33.49,1,-6.16
 23/10/2018 04:30:00,33.58,33.49,1,-6.16
 23/10/2018 04:45:00,33.54,33.49,1,-6.16
 23/10/2018 05:00:00,33.47,33.49,1,-6.16
 23/10/2018 05:15:00,33.5,33.49,1,-6.3
 23/10/2018 05:30:00,33.63,33.49,1,-6.37
 23/10/2018 05:45:00,33.7,33.49,1,-6.47
 23/10/2018 06:00:00,33.62,33.49,1,-6.63
 23/10/2018 06:15:00,33.42,33.49,1,-7.06
 23/10/2018 06:30:00,33.46,33.49,1,-7.47
 23/10/2018 06:45:00,33.33,33.49,1,-8.0
 23/10/2018 07:00:00,33.41,33.49,1,-8.44
 23/10/2018 07:15:00,33.24,33.49,1,-8.96
 23/10/2018 07:30:00,33.26,33.49,1,-9.42
 23/10/2018 07:45:00,33.22,33.49,1,-9.7
 23/10/2018 08:00:00,33.08,33.49,1,-9.93
 23/10/2018 08:15:00,33.17,33.49,1,-10.09
 23/10/2018 08:30:00,33.51,33.49,1,-10.04
 23/10/2018 08:45:00,33.5,33.49,1,-9.69
 23/10/2018 09:00:00,33.47,33.49,1,-9.65
 23/10/2018 09:15:00,33.52,33.49,1,-9.46
 23/10/2018 09:30:00,33.54,33.49,1,-8.6
 23/10/2018 09:45:00,33.63,33.49,1,-9.01
 23/10/2018 10:00:00,33.79,33.49,1,-9.03
 23/10/2018 10:15:00,33.65,33.49,1,-8.44
 23/10/2018 10:30:00,33.68,33.49,1,-7.42
 23/10/2018 10:45:00,33.65,33.49,1,-6.81
 23/10/2018 11:00:00,33.41,33.49,1,-5.94
 23/10/2018 11:15:00,33.39,33.49,1,-5.22
 23/10/2018 11:30:00,33.39,33.49,1,-3.66
 23/10/2018 11:45:00,33.33,33.49,1,-2.74
 23/10/2018 12:00:00,33.32,33.49,1,-2.72
 23/10/2018 12:15:00,33.35,33.49,1,-2.68
 23/10/2018 12:30:00,33.43,33.49,1,-2.97
 23/10/2018 12:45:00,33.56,33.49,1,-1.96
 23/10/2018 13:00:00,33.55,33.49,1,-1.08
 23/10/2018 13:15:00,33.55,33.49,1,-1.59
 23/10/2018 13:30:00,33.51,33.49,1,-0.41
 23/10/2018 13:45:00,33.5,33.49,1,-0.98
 23/10/2018 14:00:00,33.49,33.49,1,-1.42
 23/10/2018 14:15:00,33.46,33.49,1,-1.18
 23/10/2018 14:30:00,33.48,33.49,1,-0.99
 23/10/2018 14:45:00,33.48,33.49,1,-2.11
 23/10/2018 15:00:00,33.49,33.49,1,-3.62
 23/10/2018 15:15:00,33.53,33.49,1,-4.15
 23/10/2018 15:30:00,33.48,33.49,1,-4.18
 23/10/2018 15:45:00,33.45,33.49,1,-4.64
 23/10/2018 16:00:00,33.42,33.49,1,-5.14
 23/10/2018 16:15:00,33.3,33.49,1,-5.82
 23/10/2018 16:30:00,33.21,33.49,1,-6.74
 23/10/2018 16:45:00,33.12,33.49,1,-7.46
 23/10/2018 17:00:00,33.19,33.49,1,-8.32
 23/10/2018 17:15:00,33.21,33.49,1,-9.05
 23/10/2018 17:30:00,33.09,33.49,1,-9.79
 23/10/2018 17:45:00,33.09,33.49,1,-10.51
 23/10/2018 18:00:00,33.42,33.49,1,-11.42
 23/10/2018 18:15:00,33.36,33.49,1,-11.81
 23/10/2018 18:30:00,33.37,33.49,1,-12.06
 23/10/2018 18:45:00,33.41,33.49,1,-12.37
 23/10/2018 19:00:00,33.66,33.49,1,-12.13
 23/10/2018 19:15:00,33.32,33.49,1,-11.72
 23/10/2018 19:30:00,33.48,33.49,1,-11.44
 23/10/2018 19:45:00,33.45,33.49,1,-11.06
 23/10/2018 20:00:00,33.51,33.49,1,-10.79
 23/10/2018 20:15:00,33.41,33.49,1,-10.54
 23/10/2018 20:30:00,33.6,33.49,1,-10.17
 23/10/2018 20:45:00,33.53,33.49,1,-9.87
 23/10/2018 21:00:00,33.61,33.49,1,-9.65
 23/10/2018 21:15:00,33.69,33.49,1,-9.46
 23/10/2018 21:30:00,33.61,33.49,1,-9.13
 23/10/2018 21:45:00,33.68,33.49,1,-8.78
 23/10/2018 22:00:00,33.69,33.49,1,-8.43
 23/10/2018 22:15:00,33.75,33.49,1,-8.08
 23/10/2018 22:30:00,33.75,33.49,1,-7.65
 23/10/2018 22:45:00,33.6,33.49,1,-7.34
 23/10/2018 23:00:00,33.68,33.49,1,-6.9
 23/10/2018 23:15:00,33.76,33.49,1,-6.9
 23/10/2018 23:30:00,33.84,33.49,1,-6.64
 23/10/2018 23:45:00,33.66,33.49,1,-6.4
 24/10/2018 00:00:00,33.53,33.49,1,-6.26
 24/10/2018 00:15:00,33.46,33.49,1,-6.1
 24/10/2018 00:30:00,33.48,33.49,1,-6.1
 24/10/2018 00:45:00,33.48,33.49,1,-6.1
 24/10/2018 01:00:00,33.5,33.49,1,-6.14
 24/10/2018 01:15:00,33.41,33.49,1,-7.04
 24/10/2018 01:30:00,33.37,33.49,1,-7.1
 24/10/2018 01:45:00,33.4,33.49,1,-7.1
 24/10/2018 02:00:00,33.46,33.49,1,-7.1
 24/10/2018 02:15:00,33.41,33.49,1,-7.1
 24/10/2018 02:30:00,33.54,33.49,1,-6.94
 24/10/2018 02:45:00,33.62,33.49,1,-6.94
 24/10/2018 03:00:00,33.41,33.49,1,-6.63
 24/10/2018 03:15:00,33.47,33.49,1,-6.62
 24/10/2018 03:30:00,33.37,33.49,1,-6.37
 24/10/2018 03:45:00,33.37,33.49,1,-6.37
 24/10/2018 04:00:00,33.38,33.49,1,-6.13
 24/10/2018 04:15:00,33.36,33.49,1,-6.1
 24/10/2018 04:30:00,33.38,33.49,1,-6.1
 24/10/2018 04:45:00,33.35,33.49,1,-6.1
 24/10/2018 05:00:00,33.38,33.49,1,-6.1
 24/10/2018 05:15:00,33.35,33.49,1,-6.13
 24/10/2018 05:30:00,33.3,33.49,1,-6.37
 24/10/2018 05:45:00,33.26,33.49,1,-6.37
 24/10/2018 06:00:00,33.18,33.49,1,-6.48
 24/10/2018 06:15:00,33.16,33.49,1,-7.21
 24/10/2018 06:30:00,33.32,33.49,1,-7.87
 24/10/2018 06:45:00,33.27,33.49,1,-8.43
 24/10/2018 07:00:00,33.47,33.49,1,-8.73
 24/10/2018 07:15:00,33.35,33.49,1,-9.15
 24/10/2018 07:30:00,33.27,33.49,1,-9.45
 24/10/2018 07:45:00,33.41,33.49,1,-9.78
 24/10/2018 08:00:00,33.33,33.49,1,-10.14
 24/10/2018 08:15:00,33.26,33.49,1,-10.26
 24/10/2018 08:30:00,33.19,33.49,1,-10.38
 24/10/2018 08:45:00,33.16,33.49,1,-10.11
 24/10/2018 09:00:00,33.2,33.49,1,-9.56
 24/10/2018 09:15:00,33.19,33.49,1,-7.84
 24/10/2018 09:30:00,33.29,33.49,1,-6.39
 24/10/2018 09:45:00,33.38,33.49,1,-4.94
 24/10/2018 10:00:00,33.44,33.49,1,-3.98
 24/10/2018 10:15:00,33.51,33.49,1,-3.14
 24/10/2018 10:30:00,33.53,33.49,1,-1.86
 24/10/2018 10:45:00,33.56,33.49,1,-1.03
 24/10/2018 11:00:00,33.5,33.49,1,-0.14
 24/10/2018 11:15:00,33.53,33.49,1,0.56
 24/10/2018 11:30:00,33.57,33.49,1,1.07
 24/10/2018 11:45:00,33.54,33.49,1,1.39
 24/10/2018 12:00:00,33.51,33.49,1,2.18
 24/10/2018 12:15:00,33.52,33.49,1,1.95
 24/10/2018 12:30:00,33.55,33.49,1,1.92
 24/10/2018 12:45:00,33.56,33.49,1,0.67
 24/10/2018 13:00:00,33.53,33.49,1,1.93
 24/10/2018 13:15:00,33.55,33.49,1,2.42
 24/10/2018 13:30:00,33.55,33.49,1,2.94
 24/10/2018 13:45:00,33.56,33.49,1,2.78
 24/10/2018 14:00:00,33.55,33.49,1,2.26
 24/10/2018 14:15:00,33.54,33.49,1,2.11
 24/10/2018 14:30:00,33.51,33.49,1,1.82
 24/10/2018 14:45:00,33.52,33.49,1,1.24
 24/10/2018 15:00:00,33.57,33.49,1,0.87
 24/10/2018 15:15:00,33.68,33.49,1,0.5
 24/10/2018 15:30:00,33.68,33.49,1,0.07
 24/10/2018 15:45:00,33.66,33.49,1,-0.8
 24/10/2018 16:00:00,33.65,33.49,1,-1.85
 24/10/2018 16:15:00,33.61,33.49,1,-4.12
 24/10/2018 16:30:00,33.55,33.49,1,-4.92
 24/10/2018 16:45:00,33.55,33.49,1,-5.43
 24/10/2018 17:00:00,33.42,33.49,1,-6.93
 24/10/2018 17:15:00,33.38,33.49,1,-8.74
 24/10/2018 17:30:00,33.31,33.49,1,-9.54
 24/10/2018 17:45:00,33.31,33.49,1,-10.19
 24/10/2018 18:00:00,33.2,33.49,1,-10.64
 24/10/2018 18:15:00,33.11,33.49,1,-11.2
 24/10/2018 18:30:00,33.1,33.49,1,-11.66
 24/10/2018 18:45:00,33.29,33.49,1,-12.06
 24/10/2018 19:00:00,33.31,33.49,1,-12.06
 24/10/2018 19:15:00,33.35,33.49,1,-11.82
 24/10/2018 19:30:00,33.48,33.49,1,-11.52
 24/10/2018 19:45:00,33.5,33.49,1,-11.22
 24/10/2018 20:00:00,33.56,33.49,1,-10.89
 24/10/2018 20:15:00,33.57,33.49,1,-10.45
 24/10/2018 20:30:00,33.45,33.49,1,-9.94
 24/10/2018 20:45:00,33.51,33.49,1,-9.65
 24/10/2018 21:00:00,33.51,33.49,1,-9.43
 24/10/2018 21:15:00,33.48,33.49,1,-9.26
 24/10/2018 21:30:00,33.59,33.49,1,-8.96
 24/10/2018 21:45:00,33.62,33.49,1,-8.66
 24/10/2018 22:00:00,33.63,33.49,1,-8.39
 24/10/2018 22:15:00,33.74,33.49,1,-8.08
 24/10/2018 22:30:00,33.79,33.49,1,-7.62
 24/10/2018 22:45:00,33.76,33.49,1,-7.25
 24/10/2018 23:00:00,33.83,33.49,1,-6.95
 24/10/2018 23:15:00,33.82,33.49,1,-6.83
 24/10/2018 23:30:00,33.45,33.49,1,-6.53
 24/10/2018 23:45:00,33.41,33.49,1,-6.23
 25/10/2018 00:00:00,33.44,33.49,1,-6.03
 25/10/2018 00:15:00,33.49,33.49,1,-6.03
 25/10/2018 00:30:00,33.57,33.49,1,-6.03
 25/10/2018 00:45:00,33.58,33.49,1,-6.03
 25/10/2018 01:00:00,33.55,33.49,1,-6.04
 25/10/2018 01:15:00,33.44,33.49,1,-6.81
 25/10/2018 01:30:00,33.43,33.49,1,-7.04
 25/10/2018 01:45:00,33.42,33.49,1,-6.78
 25/10/2018 02:00:00,33.4,33.49,1,-6.77
 25/10/2018 02:15:00,33.42,33.49,1,-6.94
 25/10/2018 02:30:00,33.5,33.49,1,-6.97
 25/10/2018 02:45:00,33.53,33.49,1,-6.92
 25/10/2018 03:00:00,33.55,33.49,1,-6.57
 25/10/2018 03:15:00,33.56,33.49,1,-6.5
 25/10/2018 03:30:00,33.61,33.49,1,-6.5
 25/10/2018 03:45:00,33.62,33.49,1,-6.26
 25/10/2018 04:00:00,33.56,33.49,1,-6.23
 25/10/2018 04:15:00,33.35,33.49,1,-6.23
 25/10/2018 04:30:00,33.33,33.49,1,-6.22
 25/10/2018 04:45:00,33.29,33.49,1,-6.11
 25/10/2018 05:00:00,33.26,33.49,1,-5.96
 25/10/2018 05:15:00,33.16,33.49,1,-6.14
 25/10/2018 05:30:00,33.09,33.49,1,-6.16
 25/10/2018 05:45:00,33.08,33.49,1,-6.16
 25/10/2018 06:00:00,33.4,33.49,1,-6.53
 25/10/2018 06:15:00,33.43,33.49,1,-7.06
 25/10/2018 06:30:00,33.53,33.49,1,-7.59
 25/10/2018 06:45:00,33.42,33.49,1,-8.22
 25/10/2018 07:00:00,33.26,33.49,1,-8.64
 25/10/2018 07:15:00,33.17,33.49,1,-9.12
 25/10/2018 07:30:00,33.24,33.49,1,-9.57
 25/10/2018 07:45:00,33.16,33.49,1,-9.84
 25/10/2018 08:00:00,33.15,33.49,1,-9.99
 25/10/2018 08:15:00,33.21,33.49,1,-10.26
 25/10/2018 08:30:00,33.13,33.49,1,-10.08
 25/10/2018 08:45:00,33.15,33.49,1,-9.62
 25/10/2018 09:00:00,33.15,33.49,1,-9.18
 25/10/2018 09:15:00,33.18,33.49,1,-9.09
 25/10/2018 09:30:00,33.14,33.49,1,-8.13
 25/10/2018 09:45:00,33.13,33.49,1,-7.42
 25/10/2018 10:00:00,33.23,33.49,1,-6.06
 25/10/2018 10:15:00,33.28,33.49,1,-4.61
 25/10/2018 10:30:00,33.26,33.49,1,-3.49
 25/10/2018 10:45:00,33.29,33.49,1,-3.13
 25/10/2018 11:00:00,33.27,33.49,1,-2.67
 25/10/2018 11:15:00,33.24,33.49,1,-4.78
 25/10/2018 11:30:00,33.26,33.49,1,-6.35
 25/10/2018 11:45:00,33.26,33.49,1,-5.62
 25/10/2018 12:00:00,33.28,33.49,1,-4.61
 25/10/2018 12:15:00,33.33,33.49,1,-5.6
 25/10/2018 12:30:00,33.38,33.49,1,-4.84
 25/10/2018 12:45:00,33.39,33.49,1,-5.17
 25/10/2018 13:00:00,33.4,33.49,1,-4.97
 25/10/2018 13:15:00,33.38,33.49,1,-5.77
 25/10/2018 13:30:00,33.42,33.49,1,-5.81
 25/10/2018 13:45:00,33.4,33.49,1,-3.42
 25/10/2018 14:00:00,33.4,33.49,1,-2.02
 25/10/2018 14:15:00,33.37,33.49,1,-2.48
 25/10/2018 14:30:00,33.38,33.49,1,-3.86
 25/10/2018 14:45:00,33.36,33.49,1,-5.11
 25/10/2018 15:00:00,33.27,33.49,1,-6.21
 25/10/2018 15:15:00,33.3,33.49,1,-6.75
 25/10/2018 15:30:00,33.32,33.49,1,-6.84
 25/10/2018 15:45:00,33.31,33.49,1,-7.05
 25/10/2018 16:00:00,33.27,33.49,1,-7.15
 25/10/2018 16:15:00,33.36,33.49,1,-7.7
 25/10/2018 16:30:00,33.31,33.49,1,-7.85
 25/10/2018 16:45:00,33.23,33.49,1,-8.53
 25/10/2018 17:00:00,33.18,33.49,1,-9.48
 25/10/2018 17:15:00,33.2,33.49,1,-10.06
 25/10/2018 17:30:00,33.1,33.49,1,-10.64
 25/10/2018 17:45:00,33.13,33.49,1,-11.15
 25/10/2018 18:00:00,33.07,33.49,1,-11.62
 25/10/2018 18:15:00,33.06,33.49,1,-12.15
 25/10/2018 18:30:00,33.02,33.49,1,-12.41
 25/10/2018 18:45:00,33.0,33.49,1,-12.31
 25/10/2018 19:00:00,33.1,33.49,1,-12.09
 25/10/2018 19:15:00,33.15,33.49,1,-11.77
 25/10/2018 19:30:00,33.2,33.49,1,-11.53
 25/10/2018 19:45:00,33.18,33.49,1,-11.25
 25/10/2018 20:00:00,33.1,33.49,1,-10.92
 25/10/2018 20:15:00,33.12,33.49,1,-10.64
 25/10/2018 20:30:00,33.13,33.49,1,-10.21
 25/10/2018 20:45:00,33.11,33.49,1,-9.93
 25/10/2018 21:00:00,33.22,33.49,1,-9.71
 25/10/2018 21:15:00,33.38,33.49,1,-9.44
 25/10/2018 21:30:00,33.34,33.49,1,-9.09
 25/10/2018 21:45:00,33.52,33.49,1,-8.87
 25/10/2018 22:00:00,33.63,33.49,1,-8.57
 25/10/2018 22:15:00,33.49,33.49,1,-8.23
 25/10/2018 22:30:00,33.58,33.49,1,-7.86
 25/10/2018 22:45:00,33.64,33.49,1,-7.42
 25/10/2018 23:00:00,33.53,33.49,1,-7.09
 25/10/2018 23:15:00,33.64,33.49,1,-6.95
 25/10/2018 23:30:00,33.7,33.49,1,-6.74
 25/10/2018 23:45:00,33.73,33.49,1,-6.55
 26/10/2018 00:00:00,33.75,33.49,1,-6.3
 26/10/2018 00:15:00,33.82,33.49,1,-6.3
 26/10/2018 00:30:00,33.84,33.49,1,-6.3
 26/10/2018 00:45:00,33.62,33.49,1,-6.3
 26/10/2018 01:00:00,33.61,33.49,1,-6.31
 26/10/2018 01:15:00,33.57,33.49,1,-7.16
 26/10/2018 01:30:00,33.57,33.49,1,-7.3
 26/10/2018 01:45:00,33.55,33.49,1,-7.3
 26/10/2018 02:00:00,33.57,33.49,1,-7.3
 26/10/2018 02:15:00,33.63,33.49,1,-7.52
 26/10/2018 02:30:00,33.69,33.49,1,-7.43
 26/10/2018 02:45:00,33.46,33.49,1,-7.04
 26/10/2018 03:00:00,33.52,33.49,1,-6.97
 26/10/2018 03:15:00,33.45,33.49,1,-6.77
 26/10/2018 03:30:00,33.41,33.49,1,-6.77
 26/10/2018 03:45:00,33.45,33.49,1,-6.58
 26/10/2018 04:00:00,33.43,33.49,1,-6.55
 26/10/2018 04:15:00,33.32,33.49,1,-6.37
 26/10/2018 04:30:00,33.33,33.49,1,-6.37
 26/10/2018 04:45:00,33.34,33.49,1,-6.18
 26/10/2018 05:00:00,33.32,33.49,1,-6.16
 26/10/2018 05:15:00,33.27,33.49,1,-6.16
 26/10/2018 05:30:00,33.4,33.49,1,-6.16
 26/10/2018 05:45:00,33.41,33.49,1,-6.32
 26/10/2018 06:00:00,33.35,33.49,1,-6.46
 26/10/2018 06:15:00,33.16,33.49,1,-7.03
 26/10/2018 06:30:00,33.12,33.49,1,-7.43
 26/10/2018 06:45:00,33.27,33.49,1,-8.25
 26/10/2018 07:00:00,33.34,33.49,1,-8.5
 26/10/2018 07:15:00,33.31,33.49,1,-8.95
 26/10/2018 07:30:00,33.16,33.49,1,-9.25
 26/10/2018 07:45:00,33.28,33.49,1,-9.75
 26/10/2018 08:00:00,33.21,33.49,1,-9.99
 26/10/2018 08:15:00,33.15,33.49,1,-10.25
 26/10/2018 08:30:00,33.35,33.49,1,-10.58
 26/10/2018 08:45:00,33.51,33.49,1,-10.52
 26/10/2018 09:00:00,33.57,33.49,1,-9.34
 26/10/2018 09:15:00,33.59,33.49,1,-7.95
 26/10/2018 09:30:00,33.59,33.49,1,-6.66
 26/10/2018 09:45:00,33.47,33.49,1,-5.5
 26/10/2018 10:00:00,33.6,33.49,1,-4.42
 26/10/2018 10:15:00,33.58,33.49,1,-3.08
 26/10/2018 10:30:00,33.39,33.49,1,-3.91
 26/10/2018 10:45:00,33.25,33.49,1,-4.04
 26/10/2018 11:00:00,33.24,33.49,1,-1.38
 26/10/2018 11:15:00,33.13,33.49,1,-7.14
 26/10/2018 11:30:00,33.23,33.49,1,-1.84
 26/10/2018 11:45:00,33.21,33.49,1,-0.37
 26/10/2018 12:00:00,33.28,33.49,1,-2.94
 26/10/2018 12:15:00,33.29,33.49,1,-6.01
 26/10/2018 12:30:00,33.29,33.49,1,-2.42
 26/10/2018 12:45:00,33.31,33.49,1,0.69
 26/10/2018 13:00:00,33.32,33.49,1,1.73
 26/10/2018 13:15:00,33.38,33.49,1,-2.82
 26/10/2018 13:30:00,33.42,33.49,1,0.02
 26/10/2018 13:45:00,33.48,33.49,1,0.6
 26/10/2018 14:00:00,33.46,33.49,1,-0.26
 26/10/2018 14:15:00,33.45,33.49,1,-1.79
 26/10/2018 14:30:00,33.48,33.49,1,1.29
 26/10/2018 14:45:00,33.54,33.49,1,-5.32
 26/10/2018 15:00:00,33.38,33.49,1,-5.9
 26/10/2018 15:15:00,33.6,33.49,1,-0.61
 26/10/2018 15:30:00,33.81,33.49,1,-1.97
 26/10/2018 15:45:00,33.73,33.49,1,-7.44
 26/10/2018 16:00:00,33.73,33.49,1,-5.16
 26/10/2018 16:15:00,33.76,33.49,1,-5.43
 26/10/2018 16:30:00,33.72,33.49,1,-7.97
 26/10/2018 16:45:00,33.59,33.49,1,-8.49
 26/10/2018 17:00:00,33.5,33.49,1,-9.69
 26/10/2018 17:15:00,33.62,33.49,1,-9.18
 26/10/2018 17:30:00,33.59,33.49,1,-10.21
 26/10/2018 17:45:00,33.47,33.49,1,-10.64
 26/10/2018 18:00:00,33.35,33.49,1,-11.19
 26/10/2018 18:15:00,33.31,33.49,1,-11.83
 26/10/2018 18:30:00,33.27,33.49,1,-12.1
 26/10/2018 18:45:00,33.31,33.49,1,-12.19
 26/10/2018 19:00:00,33.42,33.49,1,-12.19
 26/10/2018 19:15:00,33.5,33.49,1,-11.95
 26/10/2018 19:30:00,33.68,33.49,1,-11.69
 26/10/2018 19:45:00,33.67,33.49,1,-11.36
 26/10/2018 20:00:00,33.79,33.49,1,-11.08
 26/10/2018 20:15:00,33.67,33.49,1,-10.95
 26/10/2018 20:30:00,33.6,33.49,1,-10.55
 26/10/2018 20:45:00,33.27,33.49,1,-10.12
 26/10/2018 21:00:00,33.3,33.49,1,-9.96
 26/10/2018 21:15:00,33.36,33.49,1,-9.78
 26/10/2018 21:30:00,33.12,33.49,1,-9.33
 26/10/2018 21:45:00,33.19,33.49,1,-9.05
 26/10/2018 22:00:00,33.51,33.49,1,-8.96
 26/10/2018 22:15:00,33.58,33.49,1,-8.63
 26/10/2018 22:30:00,33.71,33.49,1,-8.2
 26/10/2018 22:45:00,33.8,33.49,1,-7.81
 26/10/2018 23:00:00,33.79,33.49,1,-7.36
 26/10/2018 23:15:00,33.53,33.49,1,-7.26
 26/10/2018 23:30:00,33.57,33.49,1,-7.05
 26/10/2018 23:45:00,33.58,33.49,1,-6.69
 27/10/2018 00:00:00,33.64,33.49,1,-6.63
 27/10/2018 00:15:00,33.43,33.49,1,-6.63
 27/10/2018 00:30:00,33.54,33.49,1,-6.63
 27/10/2018 00:45:00,33.56,33.49,1,-6.63
 27/10/2018 01:00:00,33.58,33.49,1,-6.65
 27/10/2018 01:15:00,33.44,33.49,1,-7.44
 27/10/2018 01:30:00,33.45,33.49,1,-7.5
 27/10/2018 01:45:00,33.41,33.49,1,-7.5
 27/10/2018 02:00:00,33.41,33.49,1,-7.5
 27/10/2018 02:15:00,33.42,33.49,1,-7.76
 27/10/2018 02:30:00,33.49,33.49,1,-7.77
 27/10/2018 02:45:00,33.51,33.49,1,-7.75
 27/10/2018 03:00:00,33.54,33.49,1,-7.5
 27/10/2018 03:15:00,33.61,33.49,1,-7.5
 27/10/2018 03:30:00,33.63,33.49,1,-7.25
 27/10/2018 03:45:00,33.66,33.49,1,-7.24
 27/10/2018 04:00:00,33.76,33.49,1,-6.98
 27/10/2018 04:15:00,33.71,33.49,1,-6.97
 27/10/2018 04:30:00,33.74,33.49,1,-6.97
 27/10/2018 04:45:00,33.74,33.49,1,-6.97
 27/10/2018 05:00:00,33.74,33.49,1,-6.85
 27/10/2018 05:15:00,33.63,33.49,1,-6.7
 27/10/2018 05:30:00,33.6,33.49,1,-6.7
 27/10/2018 05:45:00,33.61,33.49,1,-6.7
 27/10/2018 06:00:00,33.52,33.49,1,-6.95
 27/10/2018 06:15:00,33.34,33.49,1,-7.29
 27/10/2018 06:30:00,33.52,33.49,1,-7.59
 27/10/2018 06:45:00,33.45,33.49,1,-7.92
 27/10/2018 07:00:00,33.36,33.49,1,-8.37
 27/10/2018 07:15:00,33.25,33.49,1,-8.64
 27/10/2018 07:30:00,33.06,33.49,1,-8.96
 27/10/2018 07:45:00,33.18,33.49,1,-9.34
 27/10/2018 08:00:00,33.27,33.49,1,-9.75
 27/10/2018 08:15:00,33.41,33.49,1,-9.92
 27/10/2018 08:30:00,33.63,33.49,1,-9.85
 27/10/2018 08:45:00,33.7,33.49,1,-9.48
 27/10/2018 09:00:00,33.67,33.49,1,-8.78
 27/10/2018 09:15:00,33.66,33.49,1,-7.89
 27/10/2018 09:30:00,33.7,33.49,1,-6.77
 27/10/2018 09:45:00,33.73,33.49,1,-5.73
 27/10/2018 10:00:00,33.8,33.49,1,-4.5
 27/10/2018 10:15:00,33.83,33.49,1,-3.29
 27/10/2018 10:30:00,33.77,33.49,1,-2.33
 27/10/2018 10:45:00,33.37,33.49,1,-2.44
 27/10/2018 11:00:00,33.44,33.49,1,-3.56
 27/10/2018 11:15:00,33.44,33.49,1,-1.87
 27/10/2018 11:30:00,33.42,33.49,1,0.04
 27/10/2018 11:45:00,33.52,33.49,1,1.06
 27/10/2018 12:00:00,33.53,33.49,1,1.67
 27/10/2018 12:15:00,33.54,33.49,1,1.66
 27/10/2018 12:30:00,33.51,33.49,1,1.77
 27/10/2018 12:45:00,33.55,33.49,1,1.83
 27/10/2018 13:00:00,33.56,33.49,1,2.3
 27/10/2018 13:15:00,33.48,33.49,1,1.79
 27/10/2018 13:30:00,33.53,33.49,1,1.58
 27/10/2018 13:45:00,33.5,33.49,1,1.27
 27/10/2018 14:00:00,33.55,33.49,1,-0.03
 27/10/2018 14:15:00,33.54,33.49,1,-1.34
 27/10/2018 14:30:00,33.52,33.49,1,0.06
 27/10/2018 14:45:00,33.52,33.49,1,-1.86
 27/10/2018 15:00:00,33.56,33.49,1,-2.96
 27/10/2018 15:15:00,33.58,33.49,1,-3.19
 27/10/2018 15:30:00,33.66,33.49,1,-2.85
 27/10/2018 15:45:00,33.59,33.49,1,-1.1
 27/10/2018 16:00:00,33.58,33.49,1,-3.29
 27/10/2018 16:15:00,33.43,33.49,1,-6.33
 27/10/2018 16:30:00,33.39,33.49,1,-7.58
 27/10/2018 16:45:00,33.22,33.49,1,-7.51
 27/10/2018 17:00:00,33.2,33.49,1,-9.22
 27/10/2018 17:15:00,33.41,33.49,1,-10.47
 27/10/2018 17:30:00,33.43,33.49,1,-11.32
 27/10/2018 17:45:00,33.37,33.49,1,-11.83
 27/10/2018 18:00:00,33.51,33.49,1,-12.1
 27/10/2018 18:15:00,33.68,33.49,1,-12.42
 27/10/2018 18:30:00,33.71,33.49,1,-12.65
 27/10/2018 18:45:00,33.54,33.49,1,-12.51
 27/10/2018 19:00:00,33.36,33.49,1,-12.34
 27/10/2018 19:15:00,33.58,33.49,1,-11.99
 27/10/2018 19:30:00,33.76,33.49,1,-11.52
 27/10/2018 19:45:00,33.52,33.49,1,-11.1
 27/10/2018 20:00:00,33.61,33.49,1,-10.82
 27/10/2018 20:15:00,33.78,33.49,1,-10.55
 27/10/2018 20:30:00,33.83,33.49,1,-10.33
 27/10/2018 20:45:00,33.79,33.49,1,-10.18
 27/10/2018 21:00:00,33.69,33.49,1,-10.18
 27/10/2018 21:15:00,33.44,33.49,1,-9.71
 27/10/2018 21:30:00,33.44,33.49,1,-9.39
 27/10/2018 21:45:00,33.46,33.49,1,-9.18
 27/10/2018 22:00:00,33.11,33.49,1,-8.86
 27/10/2018 22:15:00,33.17,33.49,1,-8.66
 27/10/2018 22:30:00,33.3,33.49,1,-8.33
 27/10/2018 22:45:00,33.34,33.49,1,-8.02
 27/10/2018 23:00:00,33.18,33.49,1,-7.62
 27/10/2018 23:15:00,33.29,33.49,1,-7.34
 27/10/2018 23:30:00,33.41,33.49,1,-7.01
 27/10/2018 23:45:00,33.51,33.49,1,-6.82
 28/10/2018 00:00:00,33.53,33.49,1,-6.59
 28/10/2018 00:15:00,33.51,33.49,1,-7.03
 28/10/2018 00:30:00,33.54,33.49,1,-7.04
 28/10/2018 00:45:00,33.43,33.49,1,-7.04
 28/10/2018 01:00:00,33.43,33.49,1,-7.06
 28/10/2018 01:00:00,33.2,33.49,1,-7.97
 28/10/2018 01:15:00,33.28,33.49,1,-7.69
 28/10/2018 01:15:00,33.26,33.49,1,-8.22
 28/10/2018 01:30:00,33.26,33.49,1,-7.94
 28/10/2018 01:30:00,33.3,33.49,1,-8.07
 28/10/2018 01:45:00,33.2,33.49,1,-7.97
 28/10/2018 01:45:00,33.36,33.49,1,-8.0
 28/10/2018 02:00:00,33.35,33.49,1,-7.77
 28/10/2018 02:15:00,33.31,33.49,1,-7.77
 28/10/2018 02:30:00,33.38,33.49,1,-7.77
 28/10/2018 02:45:00,33.37,33.49,1,-7.77
 28/10/2018 03:00:00,33.37,33.49,1,-7.77
 28/10/2018 03:15:00,33.41,33.49,1,-7.66
 28/10/2018 03:30:00,33.48,33.49,1,-7.48
 28/10/2018 03:45:00,33.47,33.49,1,-7.24
 28/10/2018 04:00:00,33.47,33.49,1,-7.24
 28/10/2018 04:15:00,33.47,33.49,1,-7.24
 28/10/2018 04:30:00,33.49,33.49,1,-7.24
 28/10/2018 04:45:00,33.45,33.49,1,-7.24
 28/10/2018 05:00:00,33.47,33.49,1,-7.24
 28/10/2018 05:15:00,33.45,33.49,1,-7.24
 28/10/2018 05:30:00,33.42,33.49,1,-7.24
 28/10/2018 05:45:00,33.37,33.49,1,-7.31
 28/10/2018 06:00:00,33.38,33.49,1,-7.56
 28/10/2018 06:15:00,33.25,33.49,1,-7.95
 28/10/2018 06:30:00,33.44,33.49,1,-8.21
 28/10/2018 06:45:00,33.38,33.49,1,-8.48
 28/10/2018 07:00:00,33.31,33.49,1,-8.66
 28/10/2018 07:15:00,33.32,33.49,1,-8.52
 28/10/2018 07:30:00,33.35,33.49,1,-8.63
 28/10/2018 07:45:00,33.34,33.49,1,-8.78
 28/10/2018 08:00:00,33.26,33.49,1,-8.84
 28/10/2018 08:15:00,33.31,33.49,1,-8.73
 28/10/2018 08:30:00,33.28,33.49,1,-8.53
 28/10/2018 08:45:00,33.36,33.49,1,-8.09
 28/10/2018 09:00:00,33.35,33.49,1,-7.97
 28/10/2018 09:15:00,33.34,33.49,1,-7.18
 28/10/2018 09:30:00,33.36,33.49,1,-3.12
 28/10/2018 09:45:00,33.38,33.49,1,-3.78
 28/10/2018 10:00:00,33.7,33.49,1,-4.72
 28/10/2018 10:15:00,33.71,33.49,1,-5.16
 28/10/2018 10:30:00,33.69,33.49,1,-2.13
 28/10/2018 10:45:00,33.71,33.49,1,-1.19
 28/10/2018 11:00:00,33.7,33.49,1,-0.56
 28/10/2018 11:15:00,33.69,33.49,1,-0.36
 28/10/2018 11:30:00,33.72,33.49,1,-2.67
 28/10/2018 11:45:00,33.66,33.49,1,-6.62
 28/10/2018 12:00:00,33.74,33.49,1,-3.65
 28/10/2018 12:15:00,33.66,33.49,1,1.2
 28/10/2018 12:30:00,33.68,33.49,1,0.56
 28/10/2018 12:45:00,33.68,33.49,1,0.13
 28/10/2018 13:00:00,33.78,33.49,1,0.4
 28/10/2018 13:15:00,33.77,33.49,1,0.23
 28/10/2018 13:30:00,33.75,33.49,1,-0.21
 28/10/2018 13:45:00,33.73,33.49,1,-0.47
 28/10/2018 14:00:00,33.45,33.49,1,-2.34
 28/10/2018 14:15:00,33.38,33.49,1,-6.2
 28/10/2018 14:30:00,33.36,33.49,1,-7.05
 28/10/2018 14:45:00,33.4,33.49,1,-7.32
 28/10/2018 15:00:00,33.41,33.49,1,-8.24
 28/10/2018 15:15:00,33.32,33.49,1,-8.31
 28/10/2018 15:30:00,33.32,33.49,1,-8.3
 28/10/2018 15:45:00,33.23,33.49,1,-7.59
 28/10/2018 16:00:00,33.12,33.49,1,-8.48
 28/10/2018 16:15:00,33.23,33.49,1,-9.56
 28/10/2018 16:30:00,33.37,33.49,1,-10.42
 28/10/2018 16:45:00,33.38,33.49,1,-10.99
 28/10/2018 17:00:00,33.33,33.49,1,-11.51
 28/10/2018 17:15:00,33.34,33.49,1,-12.15
 28/10/2018 17:30:00,33.24,33.49,1,-12.88
 28/10/2018 17:45:00,33.16,33.49,1,-13.18
 28/10/2018 18:00:00,33.19,33.49,1,-13.13
 28/10/2018 18:15:00,33.54,33.49,1,-13.13
 28/10/2018 18:30:00,33.69,33.49,1,-12.92
 28/10/2018 18:45:00,33.62,33.49,1,-12.47
 28/10/2018 19:00:00,33.66,33.49,1,-12.21
 28/10/2018 19:15:00,33.71,33.49,1,-11.86
 28/10/2018 19:30:00,33.79,33.49,1,-11.46
 28/10/2018 19:45:00,33.62,33.49,1,-11.21
 28/10/2018 20:00:00,33.45,33.49,1,-10.99
 28/10/2018 20:15:00,33.55,33.49,1,-10.67
 28/10/2018 20:30:00,33.61,33.49,1,-10.32
 28/10/2018 20:45:00,33.54,33.49,1,-10.23
 28/10/2018 21:00:00,33.42,33.49,1,-9.96
 28/10/2018 21:15:00,33.43,33.49,1,-9.65
 28/10/2018 21:30:00,33.54,33.49,1,-9.29
 28/10/2018 21:45:00,33.65,33.49,1,-8.99
 28/10/2018 22:00:00,33.48,33.49,1,-8.43
 28/10/2018 22:15:00,33.65,33.49,1,-8.07
 28/10/2018 22:30:00,33.77,33.49,1,-7.73
 28/10/2018 22:45:00,33.72,33.49,1,-7.36
 28/10/2018 23:00:00,33.59,33.49,1,-6.99
 28/10/2018 23:15:00,33.34,33.49,1,-7.02
 28/10/2018 23:30:00,33.29,33.49,1,-7.02
 28/10/2018 23:45:00,33.3,33.49,1,-6.83
 29/10/2018 00:00:00,33.32,33.49,1,-6.85
 29/10/2018 00:00:00,33.32,33.49,1,-6.85
 29/10/2018 00:15:00,33.1,33.49,1,-7.76
 29/10/2018 00:30:00,33.08,33.49,1,-8.04
 29/10/2018 00:45:00,33.09,33.49,1,-8.04
 29/10/2018 01:00:00,33.04,33.49,1,-8.04
 29/10/2018 01:15:00,33.06,33.49,1,-8.04
 29/10/2018 01:30:00,33.14,33.49,1,-8.04
 29/10/2018 01:45:00,33.15,33.49,1,-8.04
 29/10/2018 02:00:00,33.21,33.49,1,-7.89
 29/10/2018 02:15:00,33.22,33.49,1,-7.84
 29/10/2018 02:30:00,33.29,33.49,1,-7.84
 29/10/2018 02:45:00,33.23,33.49,1,-7.84
 29/10/2018 03:00:00,33.39,33.49,1,-7.84
 29/10/2018 03:15:00,33.36,33.49,1,-7.84
 29/10/2018 03:30:00,33.39,33.49,1,-7.72
 29/10/2018 03:45:00,33.41,33.49,1,-7.64
 29/10/2018 04:00:00,33.46,33.49,1,-7.47
 29/10/2018 04:15:00,33.47,33.49,1,-7.44
 29/10/2018 04:30:00,33.49,33.49,1,-7.38
 29/10/2018 04:45:00,33.48,33.49,1,-7.17
 29/10/2018 05:00:00,33.48,33.49,1,-7.17
 29/10/2018 05:15:00,33.38,33.49,1,-7.35
 29/10/2018 05:30:00,33.29,33.49,1,-7.53
 29/10/2018 05:45:00,33.55,33.49,1,-7.69
 29/10/2018 06:00:00,33.44,33.49,1,-7.81
 29/10/2018 06:15:00,33.14,33.49,1,-8.47
 29/10/2018 06:30:00,33.02,33.49,1,-8.99
 29/10/2018 06:45:00,33.27,33.49,1,-9.99
 29/10/2018 07:00:00,33.3,33.49,1,-10.57
 29/10/2018 07:15:00,33.3,33.49,1,-10.5
 29/10/2018 07:30:00,33.47,33.49,1,-10.72
 29/10/2018 07:45:00,33.61,33.49,1,-10.5
 29/10/2018 08:00:00,33.57,33.49,1,-9.91
 29/10/2018 08:15:00,33.52,33.49,1,-9.29
 29/10/2018 08:30:00,33.49,33.49,1,-8.21
 29/10/2018 08:45:00,33.44,33.49,1,-7.19
 29/10/2018 09:00:00,33.42,33.49,1,-6.32
 29/10/2018 09:15:00,33.43,33.49,1,-5.25
 29/10/2018 09:30:00,33.48,33.49,1,-4.1
 29/10/2018 09:45:00,33.56,33.49,1,-3.19
 29/10/2018 10:00:00,33.63,33.49,1,-2.39
 29/10/2018 10:15:00,33.7,33.49,1,-1.78
 29/10/2018 10:30:00,33.72,33.49,1,-1.2
 29/10/2018 10:45:00,33.77,33.49,1,-0.75
 29/10/2018 11:00:00,33.74,33.49,1,-0.6
 29/10/2018 11:15:00,33.74,33.49,1,-0.6
 29/10/2018 11:30:00,33.74,33.49,1,-0.6
 29/10/2018 11:45:00,33.74,33.49,1,-0.6
 29/10/2018 12:00:00,33.74,33.49,1,-0.6
 29/10/2018 12:15:00,33.74,33.49,1,-0.6
 29/10/2018 12:30:00,33.74,33.49,1,-0.6
 29/10/2018 12:45:00,33.74,33.49,1,-0.6
 29/10/2018 13:00:00,33.74,33.49,1,-0.6
 29/10/2018 13:15:00,33.74,33.49,1,-0.6
 29/10/2018 13:30:00,33.74,33.49,1,-0.6
 29/10/2018 13:45:00,33.74,33.49,1,-0.6
 29/10/2018 14:00:00,33.74,33.49,1,-0.6
 29/10/2018 14:15:00,33.74,33.49,1,-0.6
 29/10/2018 14:30:00,33.74,33.49,1,-0.6
 29/10/2018 14:45:00,33.74,33.49,1,-0.6
 29/10/2018 15:00:00,33.63,33.49,1,-3.37
 29/10/2018 15:15:00,33.6,33.49,1,-4.61
 29/10/2018 15:30:00,33.51,33.49,1,-5.79
 29/10/2018 15:45:00,33.49,33.49,1,-6.94
 29/10/2018 16:00:00,33.29,33.49,1,-8.23
 29/10/2018 16:15:00,33.26,33.49,1,-9.51
 29/10/2018 16:30:00,33.47,33.49,1,-10.33
 29/10/2018 16:45:00,33.34,33.49,1,-11.29
 29/10/2018 17:00:00,33.17,33.49,1,-12.39
 29/10/2018 17:15:00,33.41,33.49,1,-13.32
 29/10/2018 17:30:00,33.31,33.49,1,-13.97
 29/10/2018 17:45:00,33.24,33.49,1,-14.16
 29/10/2018 18:00:00,33.48,33.49,1,-14.27
 29/10/2018 18:15:00,33.51,33.49,1,-14.46
 29/10/2018 18:30:00,33.65,33.49,1,-14.28
 29/10/2018 18:45:00,33.66,33.49,1,-13.96
 29/10/2018 19:00:00,33.74,33.49,1,-13.62
 29/10/2018 19:15:00,33.6,33.49,1,-13.15
 29/10/2018 19:30:00,33.57,33.49,1,-12.51
 29/10/2018 19:45:00,33.65,33.49,1,-12.28
 29/10/2018 20:00:00,33.8,33.49,1,-12.14
 29/10/2018 20:15:00,33.84,33.49,1,-11.9
 29/10/2018 20:30:00,33.82,33.49,1,-11.57
 29/10/2018 20:45:00,33.65,33.49,1,-11.16
 29/10/2018 21:00:00,33.61,33.49,1,-10.85
 29/10/2018 21:15:00,33.64,33.49,1,-10.63
 29/10/2018 21:30:00,33.71,33.49,1,-10.2
 29/10/2018 21:45:00,33.86,33.49,1,-9.73
 29/10/2018 22:00:00,33.71,33.49,1,-9.43
 29/10/2018 22:15:00,33.76,33.49,1,-9.03
 29/10/2018 22:30:00,33.7,33.49,1,-8.56
 29/10/2018 22:45:00,33.6,33.49,1,-8.13
 29/10/2018 23:00:00,33.67,33.49,1,-7.66
 29/10/2018 23:15:00,33.59,33.49,1,-7.7
 29/10/2018 23:30:00,33.52,33.49,1,-7.41
 29/10/2018 23:45:00,33.55,33.49,1,-7.37
 30/10/2018 00:00:00,33.57,33.49,1,-7.39
 30/10/2018 00:15:00,33.36,33.49,1,-8.33
 30/10/2018 00:30:00,33.3,33.49,1,-8.64
 30/10/2018 00:45:00,33.33,33.49,1,-8.64
 30/10/2018 01:00:00,33.31,33.49,1,-8.64
 30/10/2018 01:15:00,33.31,33.49,1,-8.82
 30/10/2018 01:30:00,33.32,33.49,1,-8.8
 30/10/2018 01:45:00,33.44,33.49,1,-8.64
 30/10/2018 02:00:00,33.58,33.49,1,-8.46
 30/10/2018 02:15:00,33.57,33.49,1,-8.55
 30/10/2018 02:30:00,33.63,33.49,1,-8.58
 30/10/2018 02:45:00,33.67,33.49,1,-8.55
 30/10/2018 03:00:00,33.69,33.49,1,-8.37
 30/10/2018 03:15:00,33.72,33.49,1,-8.23
 30/10/2018 03:30:00,33.76,33.49,1,-8.11
 30/10/2018 03:45:00,33.63,33.49,1,-8.02
 30/10/2018 04:00:00,33.71,33.49,1,-7.88
 30/10/2018 04:15:00,33.6,33.49,1,-7.64
 30/10/2018 04:30:00,33.52,33.49,1,-7.64
 30/10/2018 04:45:00,33.47,33.49,1,-7.64
 30/10/2018 05:00:00,33.48,33.49,1,-7.64
 30/10/2018 05:15:00,33.41,33.49,1,-7.64
 30/10/2018 05:30:00,33.38,33.49,1,-7.82
 30/10/2018 05:45:00,33.31,33.49,1,-7.98
 30/10/2018 06:00:00,33.21,33.49,1,-8.19
 30/10/2018 06:15:00,33.28,33.49,1,-8.87
 30/10/2018 06:30:00,33.38,33.49,1,-9.59
 30/10/2018 06:45:00,33.23,33.49,1,-10.24
 30/10/2018 07:00:00,33.11,33.49,1,-10.75
 30/10/2018 07:15:00,33.1,33.49,1,-10.88
 30/10/2018 07:30:00,33.02,33.49,1,-11.12
 30/10/2018 07:45:00,33.13,33.49,1,-11.49
 30/10/2018 08:00:00,33.32,33.49,1,-11.35
 30/10/2018 08:15:00,33.37,33.49,1,-10.47
 30/10/2018 08:30:00,33.39,33.49,1,-9.36
 30/10/2018 08:45:00,33.43,33.49,1,-8.01
 30/10/2018 09:00:00,33.46,33.49,1,-6.94
 30/10/2018 09:15:00,33.46,33.49,1,-5.71
 30/10/2018 09:30:00,33.46,33.49,1,-4.65
 30/10/2018 09:45:00,33.47,33.49,1,-3.65
 30/10/2018 10:00:00,33.52,33.49,1,-2.8
 30/10/2018 10:15:00,33.57,33.49,1,-2.4
 30/10/2018 10:30:00,33.61,33.49,1,-1.52
 30/10/2018 10:45:00,33.61,33.49,1,-0.95
 30/10/2018 11:00:00,33.61,33.49,1,-0.57
 30/10/2018 11:15:00,33.64,33.49,1,-0.49
 30/10/2018 11:30:00,33.63,33.49,1,-0.19
 30/10/2018 11:45:00,33.62,33.49,1,0.19
 30/10/2018 12:00:00,33.62,33.49,1,0.38
 30/10/2018 12:15:00,33.66,33.49,1,0.35
 30/10/2018 12:30:00,33.66,33.49,1,0.26
 30/10/2018 12:45:00,33.42,33.49,1,0.3
 30/10/2018 13:00:00,33.5,33.49,1,0.02
 30/10/2018 13:15:00,33.51,33.49,1,-0.4
 30/10/2018 13:30:00,33.5,33.49,1,-0.42
 30/10/2018 13:45:00,33.55,33.49,1,-0.6
 30/10/2018 14:00:00,33.54,33.49,1,-1.0
 30/10/2018 14:15:00,33.55,33.49,1,-1.53
 30/10/2018 14:30:00,33.54,33.49,1,-2.09
 30/10/2018 14:45:00,33.51,33.49,1,-2.65
 30/10/2018 15:00:00,33.51,33.49,1,-3.85
 30/10/2018 15:15:00,33.52,33.49,1,-5.09
 30/10/2018 15:30:00,33.51,33.49,1,-5.58
 30/10/2018 15:45:00,33.44,33.49,1,-6.78
 30/10/2018 16:00:00,33.28,33.49,1,-8.08
 30/10/2018 16:15:00,33.2,33.49,1,-9.26
 30/10/2018 16:30:00,33.06,33.49,1,-10.35
 30/10/2018 16:45:00,33.4,33.49,1,-11.55
 30/10/2018 17:00:00,33.62,33.49,1,-12.2
 30/10/2018 17:15:00,33.76,33.49,1,-13.03
 30/10/2018 17:30:00,33.76,33.49,1,-13.77
 30/10/2018 17:45:00,33.81,33.49,1,-14.07
 30/10/2018 18:00:00,33.83,33.49,1,-14.07
 30/10/2018 18:15:00,33.76,33.49,1,-14.32
 30/10/2018 18:30:00,33.52,33.49,1,-14.23
 30/10/2018 18:45:00,33.22,33.49,1,-13.83
 30/10/2018 19:00:00,33.22,33.49,1,-13.54
 30/10/2018 19:15:00,33.35,33.49,1,-13.26
 30/10/2018 19:30:00,33.45,33.49,1,-12.93
 30/10/2018 19:45:00,33.44,33.49,1,-12.49
 30/10/2018 20:00:00,33.5,33.49,1,-12.28
 30/10/2018 20:15:00,33.5,33.49,1,-12.05
 30/10/2018 20:30:00,33.57,33.49,1,-11.72
 30/10/2018 20:45:00,33.7,33.49,1,-11.44
 30/10/2018 21:00:00,33.63,33.49,1,-11.07
 30/10/2018 21:15:00,33.72,33.49,1,-10.71
 30/10/2018 21:30:00,33.76,33.49,1,-10.28
 30/10/2018 21:45:00,33.68,33.49,1,-9.97
 30/10/2018 22:00:00,33.58,33.49,1,-9.71
 30/10/2018 22:15:00,33.55,33.49,1,-9.17
 30/10/2018 22:30:00,33.38,33.49,1,-8.54
 30/10/2018 22:45:00,33.42,33.49,1,-8.12
 30/10/2018 23:00:00,33.53,33.49,1,-7.74
 30/10/2018 23:15:00,33.58,33.49,1,-7.64
 30/10/2018 23:30:00,33.54,33.49,1,-7.61
 30/10/2018 23:45:00,33.55,33.49,1,-7.37
 31/10/2018 00:00:00,33.57,33.49,1,-7.42
 31/10/2018 00:15:00,33.39,33.49,1,-8.55
 31/10/2018 00:30:00,33.32,33.49,1,-8.87
 31/10/2018 00:45:00,33.31,33.49,1,-8.74
 31/10/2018 01:00:00,33.37,33.49,1,-8.84
 31/10/2018 01:15:00,33.27,33.49,1,-9.04
 31/10/2018 01:30:00,33.33,33.49,1,-9.02
 31/10/2018 01:45:00,33.34,33.49,1,-8.78
 31/10/2018 02:00:00,33.43,33.49,1,-8.78
 31/10/2018 02:15:00,33.4,33.49,1,-8.78
 31/10/2018 02:30:00,33.45,33.49,1,-8.78
 31/10/2018 02:45:00,33.47,33.49,1,-8.64
 31/10/2018 03:00:00,33.53,33.49,1,-8.49
 31/10/2018 03:15:00,33.59,33.49,1,-8.37
 31/10/2018 03:30:00,33.65,33.49,1,-8.19
 31/10/2018 03:45:00,33.68,33.49,1,-8.17
 31/10/2018 04:00:00,33.74,33.49,1,-7.98
 31/10/2018 04:15:00,33.73,33.49,1,-7.86
 31/10/2018 04:30:00,33.76,33.49,1,-7.64
 31/10/2018 04:45:00,33.74,33.49,1,-7.64
 31/10/2018 05:00:00,33.77,33.49,1,-7.64
 31/10/2018 05:15:00,33.66,33.49,1,-7.68
 31/10/2018 05:30:00,33.64,33.49,1,-7.91
 31/10/2018 05:45:00,33.57,33.49,1,-7.91
 31/10/2018 06:00:00,33.5,33.49,1,-8.17
 31/10/2018 06:15:00,33.42,33.49,1,-8.74
 31/10/2018 06:30:00,33.27,33.49,1,-9.26
 31/10/2018 06:45:00,33.08,33.49,1,-9.93
 31/10/2018 07:00:00,33.19,33.49,1,-10.61
 31/10/2018 07:15:00,33.35,33.49,1,-10.68
 31/10/2018 07:30:00,33.27,33.49,1,-10.79
 31/10/2018 07:45:00,33.24,33.49,1,-10.75
 31/10/2018 08:00:00,33.39,33.49,1,-10.68
 31/10/2018 08:15:00,33.4,33.49,1,-10.2
 31/10/2018 08:30:00,33.4,33.49,1,-9.8
 31/10/2018 08:45:00,33.4,33.49,1,-9.75
 31/10/2018 09:00:00,33.41,33.49,1,-8.91
 31/10/2018 09:15:00,33.46,33.48,2,-7.33
 31/10/2018 09:30:00,33.11,33.02,2,-9.49
 31/10/2018 09:45:00,32.96,32.8,2,-9.23
 31/10/2018 10:00:00,32.97,32.8,2,-6.68
 31/10/2018 10:15:00,33.0,32.8,2,-5.26
 31/10/2018 10:30:00,32.98,32.8,2,-7.91
 31/10/2018 10:45:00,32.9,32.74,2,-9.3
 31/10/2018 11:00:00,32.45,32.61,2,-9.78
 31/10/2018 11:15:00,32.66,32.83,2,-10.28
 31/10/2018 11:30:00,32.81,32.83,2,-10.17
 31/10/2018 11:45:00,32.79,32.83,2,-9.59
 31/10/2018 12:00:00,32.75,32.83,2,-9.56
 31/10/2018 12:15:00,32.75,32.83,2,-10.01
 31/10/2018 12:30:00,32.58,32.32,2,-10.58
 31/10/2018 12:45:00,32.44,32.31,2,-10.79
 31/10/2018 13:00:00,32.28,32.31,2,-10.0
 31/10/2018 13:15:00,32.29,32.31,2,-9.58
 31/10/2018 13:30:00,32.32,32.31,2,-9.98
 31/10/2018 13:45:00,32.32,32.31,2,-9.56
 31/10/2018 14:00:00,32.32,32.31,2,-9.7
 31/10/2018 14:15:00,32.64,32.72,2,-10.34
 31/10/2018 14:30:00,32.82,32.87,2,-9.97
 31/10/2018 14:45:00,32.76,32.87,2,-9.73
 31/10/2018 15:00:00,32.86,32.87,2,-9.13
 31/10/2018 15:15:00,32.91,32.87,2,-10.05
 31/10/2018 15:30:00,32.82,32.87,2,-10.08
 31/10/2018 15:45:00,33.17,33.34,1,-10.49
 31/10/2018 16:00:00,33.3,33.49,1,-10.9
 31/10/2018 16:15:00,33.3,33.49,1,-11.26
 31/10/2018 16:30:00,33.25,33.49,1,-11.8
 31/10/2018 16:45:00,33.16,33.49,1,-12.3
 31/10/2018 17:00:00,33.1,33.49,1,-12.9
 31/10/2018 17:15:00,33.54,33.49,1,-13.53
 31/10/2018 17:30:00,33.75,33.49,1,-13.53
 31/10/2018 17:45:00,33.61,33.49,1,-13.67
 31/10/2018 18:00:00,33.5,33.49,1,-13.35
 31/10/2018 18:15:00,33.46,33.49,1,-13.33
 31/10/2018 18:30:00,33.53,33.49,1,-13.14
 31/10/2018 18:45:00,33.51,33.49,1,-12.85
 31/10/2018 19:00:00,33.55,33.49,1,-12.66
 31/10/2018 19:15:00,33.55,33.49,1,-12.55
 31/10/2018 19:30:00,33.54,33.49,1,-12.22
 31/10/2018 19:45:00,33.6,33.49,1,-11.95
 31/10/2018 20:00:00,33.65,33.49,1,-11.62
 31/10/2018 20:15:00,33.68,33.49,1,-11.38
 31/10/2018 20:30:00,33.76,33.49,1,-11.08
 31/10/2018 20:45:00,33.8,33.49,1,-10.82
 31/10/2018 21:00:00,33.79,33.49,1,-10.48
 31/10/2018 21:15:00,33.54,33.49,1,-10.2
 31/10/2018 21:30:00,33.43,33.49,1,-9.72
 31/10/2018 21:45:00,33.41,33.49,1,-9.26
 31/10/2018 22:00:00,33.49,33.49,1,-8.95
 31/10/2018 22:15:00,33.51,33.49,1,-8.6
 31/10/2018 22:30:00,33.64,33.49,1,-8.12
 31/10/2018 22:45:00,33.6,33.49,1,-7.72
 31/10/2018 23:00:00,33.68,33.49,1,-7.4
 31/10/2018 23:15:00,33.72,33.49,1,-7.52
 31/10/2018 23:30:00,33.74,33.49,1,-7.3
 31/10/2018 23:45:00,33.73,33.49,1,-7.1
 01/11/2018 00:00:00,33.69,33.49,1,-7.13
 01/11/2018 00:15:00,33.44,33.49,1,-8.2
 01/11/2018 00:30:00,33.32,33.49,1,-8.44
 01/11/2018 00:45:00,33.29,33.49,1,-8.44
 01/11/2018 01:00:00,33.32,33.49,1,-8.44
 01/11/2018 01:15:00,33.33,33.49,1,-8.71
 01/11/2018 01:30:00,33.38,33.49,1,-8.56
 01/11/2018 01:45:00,33.4,33.49,1,-8.24
 01/11/2018 02:00:00,33.44,33.49,1,-8.04
 01/11/2018 02:15:00,33.45,33.49,1,-8.11
 01/11/2018 02:30:00,33.49,33.49,1,-8.17
 01/11/2018 02:45:00,33.52,33.49,1,-8.05
 01/11/2018 03:00:00,33.62,33.49,1,-7.92
 01/11/2018 03:15:00,33.41,33.49,1,-7.65
 01/11/2018 03:30:00,33.43,33.49,1,-7.44
 01/11/2018 03:45:00,33.47,33.49,1,-7.33
 01/11/2018 04:00:00,33.49,33.49,1,-7.17
 01/11/2018 04:15:00,33.46,33.49,1,-7.17
 01/11/2018 04:30:00,33.53,33.49,1,-6.99
 01/11/2018 04:45:00,33.51,33.49,1,-6.97
 01/11/2018 05:00:00,33.48,33.49,1,-6.97
 01/11/2018 05:15:00,33.41,33.49,1,-6.97
 01/11/2018 05:30:00,33.42,33.49,1,-7.1
 01/11/2018 05:45:00,33.44,33.49,1,-7.36
 01/11/2018 06:00:00,33.38,33.49,1,-7.67
 01/11/2018 06:15:00,33.16,33.49,1,-8.08
 01/11/2018 06:30:00,33.06,33.49,1,-8.62
 01/11/2018 06:45:00,33.23,33.49,1,-9.33
 01/11/2018 07:00:00,33.38,33.49,1,-9.84
 01/11/2018 07:15:00,33.28,33.49,1,-9.85
 01/11/2018 07:30:00,33.28,33.49,1,-10.04
 01/11/2018 07:45:00,33.29,33.49,1,-10.26
 01/11/2018 08:00:00,33.23,33.49,1,-10.05
 01/11/2018 08:15:00,33.24,33.49,1,-10.43
 01/11/2018 08:30:00,33.25,33.49,1,-10.4
 01/11/2018 08:45:00,33.22,33.49,1,-9.99
 01/11/2018 09:00:00,33.26,33.49,1,-9.51
 01/11/2018 09:15:00,33.24,33.49,1,-8.64
 01/11/2018 09:30:00,33.32,33.49,1,-6.74
 01/11/2018 09:45:00,33.34,33.49,1,-2.89
 01/11/2018 10:00:00,33.42,33.49,1,-2.15
 01/11/2018 10:15:00,33.49,33.49,1,-1.47
 01/11/2018 10:30:00,33.48,33.49,1,-0.49
 01/11/2018 10:45:00,33.46,33.49,1,-2.02
 01/11/2018 11:00:00,33.45,33.49,1,-1.65
 01/11/2018 11:15:00,33.45,33.49,1,-5.36
 01/11/2018 11:30:00,33.48,33.49,1,-2.26
 01/11/2018 11:45:00,33.46,33.49,1,-5.85
 01/11/2018 12:00:00,33.43,33.49,1,0.58
 01/11/2018 12:15:00,33.5,33.49,1,-0.57
 01/11/2018 12:30:00,33.53,33.49,1,0.45
 01/11/2018 12:45:00,33.59,33.49,1,-0.66
 01/11/2018 13:00:00,33.59,33.49,1,0.58
 01/11/2018 13:15:00,33.58,33.49,1,-0.44
 01/11/2018 13:30:00,33.64,33.49,1,0.05
 01/11/2018 13:45:00,33.61,33.49,1,0.2
 01/11/2018 14:00:00,33.61,33.49,1,-0.86
 01/11/2018 14:15:00,33.61,33.49,1,-1.51
 01/11/2018 14:30:00,33.62,33.49,1,-3.22
 01/11/2018 14:45:00,33.6,33.49,1,-6.88
 01/11/2018 15:00:00,33.6,33.49,1,-7.16
 01/11/2018 15:15:00,33.6,33.49,1,-7.34
 01/11/2018 15:30:00,33.71,33.49,1,-5.58
 01/11/2018 15:45:00,33.76,33.49,1,-6.85
 01/11/2018 16:00:00,33.64,33.49,1,-8.96
 01/11/2018 16:15:00,33.59,33.49,1,-10.17
 01/11/2018 16:30:00,33.48,33.49,1,-10.58
 01/11/2018 16:45:00,33.45,33.49,1,-11.27
 01/11/2018 17:00:00,33.34,33.49,1,-11.93
