DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 17:15:00,33.24,33.49,1,-12.63
 01/11/2018 17:30:00,33.15,33.49,1,-13.04
 01/11/2018 17:45:00,33.15,33.49,1,-13.2
 01/11/2018 18:00:00,33.21,33.49,1,-13.27
 01/11/2018 18:15:00,33.2,33.49,1,-13.2
 01/11/2018 18:30:00,33.24,33.49,1,-13.2
 01/11/2018 18:45:00,33.25,33.49,1,-13.05
 01/11/2018 19:00:00,33.31,33.49,1,-12.77
 01/11/2018 19:15:00,33.31,33.49,1,-12.6
 01/11/2018 19:30:00,33.35,33.49,1,-12.39
 01/11/2018 19:45:00,33.39,33.49,1,-11.97
 01/11/2018 20:00:00,33.54,33.49,1,-11.5
 01/11/2018 20:15:00,33.63,33.49,1,-11.27
 01/11/2018 20:30:00,33.72,33.49,1,-10.99
 01/11/2018 20:45:00,33.81,33.49,1,-10.79
 01/11/2018 21:00:00,33.75,33.49,1,-10.54
 01/11/2018 21:15:00,33.7,33.49,1,-10.28
 01/11/2018 21:30:00,33.8,33.49,1,-9.84
 01/11/2018 21:45:00,33.8,33.49,1,-9.4
 01/11/2018 22:00:00,33.64,33.49,1,-9.09
 01/11/2018 22:15:00,33.42,33.49,1,-8.58
 01/11/2018 22:30:00,33.56,33.49,1,-8.24
 01/11/2018 22:45:00,33.57,33.49,1,-7.87
 01/11/2018 23:00:00,33.6,33.49,1,-7.54
 01/11/2018 23:15:00,33.38,33.49,1,-7.7
 01/11/2018 23:30:00,33.4,33.49,1,-7.53
 01/11/2018 23:45:00,33.41,33.49,1,-7.3
 02/11/2018 00:00:00,33.47,33.49,1,-7.34
 02/11/2018 00:15:00,33.25,33.49,1,-8.29
 02/11/2018 00:30:00,33.27,33.49,1,-8.64
 02/11/2018 00:45:00,33.24,33.49,1,-8.64
 02/11/2018 01:00:00,33.22,33.49,1,-8.64
 02/11/2018 01:15:00,33.24,33.49,1,-8.82
 02/11/2018 01:30:00,33.31,33.49,1,-8.77
 02/11/2018 01:45:00,33.33,33.49,1,-8.58
 02/11/2018 02:00:00,33.37,33.49,1,-8.33
 02/11/2018 02:15:00,33.32,33.49,1,-8.46
 02/11/2018 02:30:00,33.42,33.49,1,-8.51
 02/11/2018 02:45:00,33.48,33.49,1,-8.41
 02/11/2018 03:00:00,33.46,33.49,1,-8.24
 02/11/2018 03:15:00,33.5,33.49,1,-8.12
 02/11/2018 03:30:00,33.56,33.49,1,-7.97
 02/11/2018 03:45:00,33.61,33.49,1,-7.86
 02/11/2018 04:00:00,33.64,33.49,1,-7.77
 02/11/2018 04:15:00,33.66,33.49,1,-7.69
 02/11/2018 04:30:00,33.63,33.49,1,-7.5
 02/11/2018 04:45:00,33.67,33.49,1,-7.5
 02/11/2018 05:00:00,33.67,33.49,1,-7.5
 02/11/2018 05:15:00,33.59,33.49,1,-7.5
 02/11/2018 05:30:00,33.59,33.49,1,-7.54
 02/11/2018 05:45:00,33.5,33.49,1,-7.83
 02/11/2018 06:00:00,33.44,33.49,1,-8.09
 02/11/2018 06:15:00,33.36,33.49,1,-8.72
 02/11/2018 06:30:00,33.25,33.49,1,-9.17
 02/11/2018 06:45:00,33.1,33.49,1,-9.91
 02/11/2018 07:00:00,33.16,33.49,1,-10.61
 02/11/2018 07:15:00,33.31,33.49,1,-10.67
 02/11/2018 07:30:00,33.28,33.49,1,-10.85
 02/11/2018 07:45:00,33.16,33.49,1,-10.87
 02/11/2018 08:00:00,33.09,33.49,1,-10.47
 02/11/2018 08:15:00,33.1,33.49,1,-9.56
 02/11/2018 08:30:00,33.13,33.49,1,-8.73
 02/11/2018 08:45:00,33.18,33.49,1,-7.88
 02/11/2018 09:00:00,33.17,33.49,1,-6.72
 02/11/2018 09:15:00,33.14,33.49,1,-5.64
 02/11/2018 09:30:00,33.19,33.49,1,-4.6
 02/11/2018 09:45:00,33.24,33.49,1,-3.46
 02/11/2018 10:00:00,33.23,33.49,1,-2.59
 02/11/2018 10:15:00,33.37,33.49,1,-2.02
 02/11/2018 10:30:00,33.38,33.49,1,-1.1
 02/11/2018 10:45:00,33.36,33.49,1,-0.75
 02/11/2018 11:00:00,33.35,33.49,1,-0.27
 02/11/2018 11:15:00,33.32,33.49,1,-0.19
 02/11/2018 11:30:00,33.36,33.49,1,0.03
 02/11/2018 11:45:00,33.34,33.49,1,0.33
 02/11/2018 12:00:00,33.38,33.49,1,0.2
 02/11/2018 12:15:00,33.42,33.49,1,0.27
 02/11/2018 12:30:00,33.43,33.49,1,0.13
 02/11/2018 12:45:00,33.46,33.49,1,0.21
 02/11/2018 13:00:00,33.48,33.49,1,-0.04
 02/11/2018 13:15:00,33.51,33.49,1,-0.24
 02/11/2018 13:30:00,33.51,33.49,1,-0.55
 02/11/2018 13:45:00,33.56,33.49,1,-1.03
 02/11/2018 14:00:00,33.57,33.49,1,-1.22
 02/11/2018 14:15:00,33.57,33.49,1,-3.03
 02/11/2018 14:30:00,33.6,33.49,1,-3.44
 02/11/2018 14:45:00,33.56,33.49,1,-5.51
 02/11/2018 15:00:00,33.58,33.49,1,-5.72
 02/11/2018 15:15:00,33.56,33.49,1,-6.76
 02/11/2018 15:30:00,33.51,33.49,1,-7.13
 02/11/2018 15:45:00,33.48,33.49,1,-8.13
 02/11/2018 16:00:00,33.38,33.49,1,-8.53
 02/11/2018 16:15:00,33.36,33.49,1,-9.44
 02/11/2018 16:30:00,33.24,33.49,1,-10.27
 02/11/2018 16:45:00,33.21,33.49,1,-11.08
 02/11/2018 17:00:00,33.1,33.49,1,-11.8
 02/11/2018 17:15:00,33.24,33.49,1,-12.64
 02/11/2018 17:30:00,33.33,33.49,1,-13.32
 02/11/2018 17:45:00,33.36,33.49,1,-13.55
 02/11/2018 18:00:00,33.4,33.49,1,-13.67
 02/11/2018 18:15:00,33.37,33.49,1,-13.57
 02/11/2018 18:30:00,33.47,33.49,1,-13.41
 02/11/2018 18:45:00,33.53,33.49,1,-13.28
 02/11/2018 19:00:00,33.63,33.49,1,-12.85
 02/11/2018 19:15:00,33.64,33.49,1,-12.57
 02/11/2018 19:30:00,33.52,33.49,1,-12.01
 02/11/2018 19:45:00,33.59,33.49,1,-11.73
 02/11/2018 20:00:00,33.64,33.49,1,-11.35
 02/11/2018 20:15:00,33.63,33.49,1,-11.12
 02/11/2018 20:30:00,33.66,33.49,1,-10.93
 02/11/2018 20:45:00,33.69,33.49,1,-10.55
 02/11/2018 21:00:00,33.81,33.49,1,-10.23
 02/11/2018 21:15:00,33.78,33.49,1,-9.83
 02/11/2018 21:30:00,33.79,33.49,1,-9.64
 02/11/2018 21:45:00,33.83,33.49,1,-9.3
 02/11/2018 22:00:00,33.77,33.49,1,-8.98
 02/11/2018 22:15:00,33.49,33.49,1,-8.62
 02/11/2018 22:30:00,33.64,33.49,1,-8.14
 02/11/2018 22:45:00,33.66,33.49,1,-7.8
 02/11/2018 23:00:00,33.69,33.49,1,-7.36
 02/11/2018 23:15:00,33.39,33.49,1,-7.37
 02/11/2018 23:30:00,33.44,33.49,1,-7.37
 02/11/2018 23:45:00,33.43,33.49,1,-7.37
 03/11/2018 00:00:00,33.4,33.49,1,-7.22
 03/11/2018 00:15:00,33.24,33.49,1,-8.3
 03/11/2018 00:30:00,33.18,33.49,1,-8.51
 03/11/2018 00:45:00,33.15,33.49,1,-8.51
 03/11/2018 01:00:00,33.16,33.49,1,-8.51
 03/11/2018 01:15:00,33.19,33.49,1,-8.51
 03/11/2018 01:30:00,33.33,33.49,1,-8.51
 03/11/2018 01:45:00,33.15,33.49,1,-8.28
 03/11/2018 02:00:00,33.15,33.49,1,-7.98
 03/11/2018 02:15:00,33.12,33.49,1,-7.97
 03/11/2018 02:30:00,33.15,33.49,1,-7.97
 03/11/2018 02:45:00,33.21,33.49,1,-7.97
 03/11/2018 03:00:00,33.23,33.49,1,-7.76
 03/11/2018 03:15:00,33.25,33.49,1,-7.58
 03/11/2018 03:30:00,33.27,33.49,1,-7.44
 03/11/2018 03:45:00,33.32,33.49,1,-7.38
 03/11/2018 04:00:00,33.37,33.49,1,-7.2
 03/11/2018 04:15:00,33.35,33.49,1,-6.97
 03/11/2018 04:30:00,33.39,33.49,1,-6.97
 03/11/2018 04:45:00,33.4,33.49,1,-6.79
 03/11/2018 05:00:00,33.4,33.49,1,-6.77
 03/11/2018 05:15:00,33.35,33.49,1,-6.88
 03/11/2018 05:30:00,33.35,33.49,1,-6.97
 03/11/2018 05:45:00,33.29,33.49,1,-6.97
 03/11/2018 06:00:00,33.2,33.49,1,-7.08
 03/11/2018 06:15:00,33.09,33.49,1,-7.61
 03/11/2018 06:30:00,33.22,33.49,1,-8.12
 03/11/2018 06:45:00,33.51,33.49,1,-8.43
 03/11/2018 07:00:00,33.52,33.49,1,-8.44
 03/11/2018 07:15:00,33.4,33.49,1,-8.55
 03/11/2018 07:30:00,33.34,33.49,1,-8.71
 03/11/2018 07:45:00,33.33,33.49,1,-9.01
 03/11/2018 08:00:00,33.28,33.49,1,-9.03
 03/11/2018 08:15:00,33.26,33.49,1,-9.48
 03/11/2018 08:30:00,33.36,33.49,1,-9.71
 03/11/2018 08:45:00,33.3,33.49,1,-9.45
 03/11/2018 09:00:00,33.3,33.49,1,-9.38
 03/11/2018 09:15:00,33.38,33.49,1,-8.51
 03/11/2018 09:30:00,33.4,33.49,1,-8.78
 03/11/2018 09:45:00,33.41,33.49,1,-8.93
 03/11/2018 10:00:00,33.39,33.49,1,-8.51
 03/11/2018 10:15:00,33.41,33.49,1,-7.74
 03/11/2018 10:30:00,33.41,33.49,1,-6.57
 03/11/2018 10:45:00,33.42,33.49,1,-7.38
 03/11/2018 11:00:00,33.49,33.49,1,-6.37
 03/11/2018 11:15:00,33.54,33.49,1,-6.36
 03/11/2018 11:30:00,33.63,33.49,1,-6.6
 03/11/2018 11:45:00,33.59,33.49,1,-7.03
 03/11/2018 12:00:00,33.6,33.49,1,-8.33
 03/11/2018 12:15:00,33.58,33.49,1,-8.51
 03/11/2018 12:30:00,33.62,33.49,1,-8.25
 03/11/2018 12:45:00,33.64,33.49,1,-8.22
 03/11/2018 13:00:00,33.65,33.49,1,-8.5
 03/11/2018 13:15:00,33.63,33.49,1,-8.96
 03/11/2018 13:30:00,33.66,33.49,1,-9.04
 03/11/2018 13:45:00,33.66,33.49,1,-9.13
 03/11/2018 14:00:00,33.65,33.49,1,-9.17
 03/11/2018 14:15:00,33.69,33.49,1,-9.3
 03/11/2018 14:30:00,33.63,33.49,1,-9.58
 03/11/2018 14:45:00,33.72,33.49,1,-9.51
 03/11/2018 15:00:00,33.71,33.49,1,-9.45
 03/11/2018 15:15:00,33.68,33.49,1,-9.59
 03/11/2018 15:30:00,33.66,33.49,1,-9.56
 03/11/2018 15:45:00,33.6,33.49,1,-9.85
 03/11/2018 16:00:00,33.47,33.49,1,-10.09
 03/11/2018 16:15:00,33.46,33.49,1,-10.46
 03/11/2018 16:30:00,33.33,33.49,1,-10.76
 03/11/2018 16:45:00,33.15,33.49,1,-11.09
 03/11/2018 17:00:00,33.11,33.49,1,-11.69
 03/11/2018 17:15:00,33.17,33.49,1,-12.33
 03/11/2018 17:30:00,33.62,33.49,1,-12.6
 03/11/2018 17:45:00,33.63,33.49,1,-12.61
 03/11/2018 18:00:00,33.62,33.49,1,-12.59
 03/11/2018 18:15:00,33.68,33.49,1,-12.51
 03/11/2018 18:30:00,33.67,33.49,1,-12.24
 03/11/2018 18:45:00,33.8,33.49,1,-11.98
 03/11/2018 19:00:00,33.63,33.49,1,-11.72
 03/11/2018 19:15:00,33.58,33.49,1,-11.28
 03/11/2018 19:30:00,33.69,33.49,1,-10.91
 03/11/2018 19:45:00,33.72,33.49,1,-10.66
 03/11/2018 20:00:00,33.62,33.49,1,-10.27
 03/11/2018 20:15:00,33.54,33.49,1,-10.06
 03/11/2018 20:30:00,33.62,33.49,1,-9.78
 03/11/2018 20:45:00,33.21,33.49,1,-9.45
 03/11/2018 21:00:00,33.35,33.49,1,-9.39
 03/11/2018 21:15:00,33.45,33.49,1,-9.18
 03/11/2018 21:30:00,33.51,33.49,1,-8.99
 03/11/2018 21:45:00,33.6,33.49,1,-8.57
 03/11/2018 22:00:00,33.68,33.49,1,-8.44
 03/11/2018 22:15:00,33.72,33.49,1,-8.11
 03/11/2018 22:30:00,33.8,33.49,1,-7.83
 03/11/2018 22:45:00,33.83,33.49,1,-7.66
 03/11/2018 23:00:00,33.8,33.49,1,-7.3
 03/11/2018 23:15:00,33.45,33.49,1,-7.3
 03/11/2018 23:30:00,33.36,33.49,1,-7.14
 03/11/2018 23:45:00,33.02,33.49,1,-7.04
 04/11/2018 00:00:00,33.04,33.49,1,-7.08
 04/11/2018 00:15:00,33.2,33.49,1,-8.42
 04/11/2018 00:30:00,33.42,33.49,1,-8.58
 04/11/2018 00:45:00,33.4,33.49,1,-8.58
 04/11/2018 01:00:00,33.46,33.49,1,-8.58
 04/11/2018 01:15:00,33.51,33.49,1,-8.58
 04/11/2018 01:30:00,33.56,33.49,1,-8.55
 04/11/2018 01:45:00,33.67,33.49,1,-8.31
 04/11/2018 02:00:00,33.76,33.49,1,-8.09
 04/11/2018 02:15:00,33.79,33.49,1,-8.04
 04/11/2018 02:30:00,33.84,33.49,1,-7.95
 04/11/2018 02:45:00,33.65,33.49,1,-7.77
 04/11/2018 03:00:00,33.68,33.49,1,-7.6
 04/11/2018 03:15:00,33.43,33.49,1,-7.24
 04/11/2018 03:30:00,33.26,33.49,1,-6.97
 04/11/2018 03:45:00,33.3,33.49,1,-6.95
 04/11/2018 04:00:00,33.37,33.49,1,-6.7
 04/11/2018 04:15:00,33.31,33.49,1,-6.7
 04/11/2018 04:30:00,33.31,33.49,1,-6.58
 04/11/2018 04:45:00,33.33,33.49,1,-6.5
 04/11/2018 05:00:00,33.38,33.49,1,-6.5
 04/11/2018 05:15:00,33.31,33.49,1,-6.5
 04/11/2018 05:30:00,33.33,33.49,1,-6.5
 04/11/2018 05:45:00,33.31,33.49,1,-6.5
 04/11/2018 06:00:00,33.22,33.49,1,-6.68
 04/11/2018 06:15:00,33.22,33.49,1,-7.0
 04/11/2018 06:30:00,33.11,33.49,1,-7.24
 04/11/2018 06:45:00,33.11,33.49,1,-7.34
 04/11/2018 07:00:00,33.1,33.49,1,-7.57
 04/11/2018 07:15:00,33.08,33.49,1,-7.5
 04/11/2018 07:30:00,33.22,33.49,1,-7.5
 04/11/2018 07:45:00,33.15,33.49,1,-7.76
 04/11/2018 08:00:00,33.11,33.49,1,-8.04
 04/11/2018 08:15:00,33.22,33.49,1,-8.19
 04/11/2018 08:30:00,33.21,33.49,1,-8.46
 04/11/2018 08:45:00,33.08,33.49,1,-8.68
 04/11/2018 09:00:00,33.09,33.49,1,-9.12
 04/11/2018 09:15:00,33.35,33.49,1,-9.45
 04/11/2018 09:30:00,33.39,33.49,1,-9.48
 04/11/2018 09:45:00,33.37,33.49,1,-9.38
 04/11/2018 10:00:00,33.34,33.49,1,-9.25
 04/11/2018 10:15:00,33.32,33.49,1,-9.37
 04/11/2018 10:30:00,33.32,33.49,1,-9.58
 04/11/2018 10:45:00,33.33,33.49,1,-9.75
 04/11/2018 11:00:00,33.37,33.49,1,-9.06
 04/11/2018 11:15:00,33.31,33.49,1,-9.23
 04/11/2018 11:30:00,33.28,33.49,1,-9.52
 04/11/2018 11:45:00,33.3,33.49,1,-9.6
 04/11/2018 12:00:00,33.33,33.49,1,-9.67
 04/11/2018 12:15:00,33.35,33.49,1,-9.61
 04/11/2018 12:30:00,33.31,33.49,1,-9.58
 04/11/2018 12:45:00,33.36,33.49,1,-9.96
 04/11/2018 13:00:00,33.38,33.49,1,-10.23
 04/11/2018 13:15:00,33.37,33.49,1,-9.6
 04/11/2018 13:30:00,33.42,33.49,1,-9.86
 04/11/2018 13:45:00,33.41,33.49,1,-9.56
 04/11/2018 14:00:00,33.42,33.49,1,-9.24
 04/11/2018 14:15:00,33.44,33.49,1,-9.15
 04/11/2018 14:30:00,33.48,33.49,1,-9.19
 04/11/2018 14:45:00,33.46,33.49,1,-9.25
 04/11/2018 15:00:00,33.41,33.49,1,-9.67
 04/11/2018 15:15:00,33.36,33.49,1,-9.97
 04/11/2018 15:30:00,33.34,33.49,1,-10.1
 04/11/2018 15:45:00,33.31,33.49,1,-10.27
 04/11/2018 16:00:00,33.19,33.49,1,-10.57
 04/11/2018 16:15:00,33.4,33.49,1,-10.95
 04/11/2018 16:30:00,33.36,33.49,1,-11.3
 04/11/2018 16:45:00,33.25,33.49,1,-11.81
 04/11/2018 17:00:00,33.25,33.49,1,-12.25
 04/11/2018 17:15:00,33.17,33.49,1,-12.57
 04/11/2018 17:30:00,33.16,33.49,1,-12.71
 04/11/2018 17:45:00,33.22,33.49,1,-12.73
 04/11/2018 18:00:00,33.31,33.49,1,-12.73
 04/11/2018 18:15:00,33.34,33.49,1,-12.61
 04/11/2018 18:30:00,33.41,33.49,1,-12.27
 04/11/2018 18:45:00,33.28,33.49,1,-11.9
 04/11/2018 19:00:00,33.35,33.49,1,-11.51
 04/11/2018 19:15:00,33.42,33.49,1,-11.25
 04/11/2018 19:30:00,33.5,33.49,1,-10.96
 04/11/2018 19:45:00,33.49,33.49,1,-10.51
 04/11/2018 20:00:00,33.56,33.49,1,-10.16
 04/11/2018 20:15:00,33.5,33.49,1,-10.0
 04/11/2018 20:30:00,33.59,33.49,1,-9.77
 04/11/2018 20:45:00,33.62,33.49,1,-9.5
 04/11/2018 21:00:00,33.68,33.49,1,-9.32
 04/11/2018 21:15:00,33.71,33.49,1,-9.22
 04/11/2018 21:30:00,33.81,33.49,1,-8.86
 04/11/2018 21:45:00,33.89,33.49,1,-8.49
 04/11/2018 22:00:00,33.83,33.49,1,-8.3
 04/11/2018 22:15:00,33.38,33.49,1,-7.8
 04/11/2018 22:30:00,33.45,33.49,1,-7.49
 04/11/2018 22:45:00,33.59,33.49,1,-7.22
 04/11/2018 23:00:00,33.46,33.49,1,-6.96
 04/11/2018 23:15:00,33.31,33.49,1,-6.95
 04/11/2018 23:30:00,33.35,33.49,1,-6.83
 04/11/2018 23:45:00,33.33,33.49,1,-6.58
 05/11/2018 00:00:00,33.38,33.49,1,-6.61
 05/11/2018 00:00:00,33.38,33.49,1,-6.61
 05/11/2018 00:15:00,33.22,33.49,1,-7.66
 05/11/2018 00:30:00,33.16,33.49,1,-8.06
 05/11/2018 00:45:00,33.14,33.49,1,-8.11
 05/11/2018 01:00:00,33.17,33.49,1,-8.11
 05/11/2018 01:15:00,33.18,33.49,1,-8.11
 05/11/2018 01:30:00,33.21,33.49,1,-7.93
 05/11/2018 01:45:00,33.23,33.49,1,-7.72
 05/11/2018 02:00:00,33.28,33.49,1,-7.55
 05/11/2018 02:15:00,33.28,33.49,1,-7.5
 05/11/2018 02:30:00,33.32,33.49,1,-7.5
 05/11/2018 02:45:00,33.34,33.49,1,-7.5
 05/11/2018 03:00:00,33.38,33.49,1,-7.35
 05/11/2018 03:15:00,33.33,33.49,1,-7.1
 05/11/2018 03:30:00,33.36,33.49,1,-6.86
 05/11/2018 03:45:00,33.43,33.49,1,-6.73
 05/11/2018 04:00:00,33.48,33.49,1,-6.57
 05/11/2018 04:15:00,33.45,33.49,1,-6.57
 05/11/2018 04:30:00,33.42,33.49,1,-6.57
 05/11/2018 04:45:00,33.38,33.49,1,-6.57
 05/11/2018 05:00:00,33.37,33.49,1,-6.45
 05/11/2018 05:15:00,33.32,33.49,1,-6.56
 05/11/2018 05:30:00,33.29,33.49,1,-6.57
 05/11/2018 05:45:00,33.18,33.49,1,-6.8
 05/11/2018 06:00:00,33.21,33.49,1,-7.06
 05/11/2018 06:15:00,33.14,33.49,1,-7.81
 05/11/2018 06:30:00,33.34,33.49,1,-8.43
 05/11/2018 06:45:00,33.44,33.49,1,-8.99
 05/11/2018 07:00:00,33.32,33.49,1,-9.46
 05/11/2018 07:15:00,33.4,33.49,1,-9.61
 05/11/2018 07:30:00,33.29,33.49,1,-9.82
 05/11/2018 07:45:00,33.34,33.49,1,-9.87
 05/11/2018 08:00:00,33.41,33.49,1,-9.77
 05/11/2018 08:15:00,33.37,33.49,1,-9.86
 05/11/2018 08:30:00,33.3,33.49,1,-9.8
 05/11/2018 08:45:00,33.29,33.49,1,-10.0
 05/11/2018 09:00:00,33.23,33.49,1,-9.98
 05/11/2018 09:15:00,33.2,33.49,1,-9.71
 05/11/2018 09:30:00,33.21,33.49,1,-9.61
 05/11/2018 09:45:00,33.24,33.49,1,-9.4
 05/11/2018 10:00:00,33.29,33.49,1,-9.09
 05/11/2018 10:15:00,33.34,33.49,1,-8.63
 05/11/2018 10:30:00,33.33,33.49,1,-8.33
 05/11/2018 10:45:00,33.36,33.49,1,-7.98
 05/11/2018 11:00:00,33.38,33.49,1,-7.91
 05/11/2018 11:15:00,33.38,33.49,1,-6.7
 05/11/2018 11:30:00,33.38,33.49,1,-6.94
 05/11/2018 11:45:00,33.4,33.49,1,-6.24
 05/11/2018 12:00:00,33.37,33.49,1,-6.95
 05/11/2018 12:15:00,33.44,33.49,1,-6.85
 05/11/2018 12:30:00,33.47,33.49,1,-6.07
 05/11/2018 12:45:00,33.45,33.49,1,-5.65
 05/11/2018 13:00:00,33.47,33.49,1,-7.23
 05/11/2018 13:15:00,33.48,33.49,1,-7.84
 05/11/2018 13:30:00,33.51,33.49,1,-8.35
 05/11/2018 13:45:00,33.5,33.49,1,-8.51
 05/11/2018 14:00:00,33.45,33.49,1,-8.53
 05/11/2018 14:15:00,33.45,33.49,1,-8.7
 05/11/2018 14:30:00,33.46,33.49,1,-8.45
 05/11/2018 14:45:00,33.47,33.49,1,-8.29
 05/11/2018 15:00:00,33.48,33.49,1,-8.56
 05/11/2018 15:15:00,33.46,33.49,1,-8.85
 05/11/2018 15:30:00,33.44,33.49,1,-9.04
 05/11/2018 15:45:00,33.38,33.49,1,-9.11
 05/11/2018 16:00:00,33.29,33.49,1,-9.35
 05/11/2018 16:15:00,33.26,33.49,1,-9.82
 05/11/2018 16:30:00,33.25,33.49,1,-10.15
 05/11/2018 16:45:00,33.3,33.49,1,-10.92
 05/11/2018 17:00:00,33.35,33.49,1,-11.64
 05/11/2018 17:15:00,33.34,33.49,1,-12.16
 05/11/2018 17:30:00,33.31,33.49,1,-12.48
 05/11/2018 17:45:00,33.31,33.49,1,-12.59
 05/11/2018 18:00:00,33.35,33.49,1,-12.59
 05/11/2018 18:15:00,33.36,33.49,1,-12.41
 05/11/2018 18:30:00,33.42,33.49,1,-12.27
 05/11/2018 18:45:00,33.47,33.49,1,-11.94
 05/11/2018 19:00:00,33.47,33.49,1,-11.7
 05/11/2018 19:15:00,33.36,33.49,1,-11.38
 05/11/2018 19:30:00,33.41,33.49,1,-11.15
 05/11/2018 19:45:00,33.47,33.49,1,-10.81
 05/11/2018 20:00:00,33.47,33.49,1,-10.53
 05/11/2018 20:15:00,33.49,33.49,1,-10.38
 05/11/2018 20:30:00,33.55,33.49,1,-10.06
 05/11/2018 20:45:00,33.59,33.49,1,-9.85
 05/11/2018 21:00:00,33.56,33.49,1,-9.65
 05/11/2018 21:15:00,33.62,33.49,1,-9.35
 05/11/2018 21:30:00,33.67,33.49,1,-9.07
 05/11/2018 21:45:00,33.68,33.49,1,-8.69
 05/11/2018 22:00:00,33.74,33.49,1,-8.36
 05/11/2018 22:15:00,33.77,33.49,1,-8.07
 05/11/2018 22:30:00,33.82,33.49,1,-7.73
 05/11/2018 22:45:00,33.55,33.49,1,-7.43
 05/11/2018 23:00:00,33.3,33.49,1,-6.99
 05/11/2018 23:15:00,33.3,33.49,1,-7.09
 05/11/2018 23:30:00,33.3,33.49,1,-6.9
 05/11/2018 23:45:00,33.31,33.49,1,-6.74
 06/11/2018 00:00:00,33.33,33.49,1,-6.73
 06/11/2018 00:15:00,33.17,33.49,1,-7.86
 06/11/2018 00:30:00,33.13,33.49,1,-7.97
 06/11/2018 00:45:00,33.13,33.49,1,-8.01
 06/11/2018 01:00:00,33.22,33.49,1,-8.12
 06/11/2018 01:15:00,33.22,33.49,1,-8.14
 06/11/2018 01:30:00,33.27,33.49,1,-7.91
 06/11/2018 01:45:00,33.38,33.49,1,-7.77
 06/11/2018 02:00:00,33.42,33.49,1,-7.51
 06/11/2018 02:15:00,33.37,33.49,1,-7.54
 06/11/2018 02:30:00,33.46,33.49,1,-7.57
 06/11/2018 02:45:00,33.46,33.49,1,-7.37
 06/11/2018 03:00:00,33.53,33.49,1,-7.21
 06/11/2018 03:15:00,33.55,33.49,1,-7.0
 06/11/2018 03:30:00,33.58,33.49,1,-6.83
 06/11/2018 03:45:00,33.58,33.49,1,-6.83
 06/11/2018 04:00:00,33.58,33.49,1,-6.62
 06/11/2018 04:15:00,33.59,33.49,1,-6.57
 06/11/2018 04:30:00,33.59,33.49,1,-6.57
 06/11/2018 04:45:00,33.59,33.49,1,-6.57
 06/11/2018 05:00:00,33.57,33.49,1,-6.39
 06/11/2018 05:15:00,33.39,33.49,1,-6.5
 06/11/2018 05:30:00,33.34,33.49,1,-6.63
 06/11/2018 05:45:00,33.31,33.49,1,-6.87
 06/11/2018 06:00:00,33.3,33.49,1,-7.08
 06/11/2018 06:15:00,33.22,33.49,1,-7.57
 06/11/2018 06:30:00,33.1,33.49,1,-8.02
 06/11/2018 06:45:00,33.05,33.49,1,-8.54
 06/11/2018 07:00:00,33.16,33.49,1,-9.33
 06/11/2018 07:15:00,33.31,33.49,1,-9.32
 06/11/2018 07:30:00,33.36,33.49,1,-9.43
 06/11/2018 07:45:00,33.3,33.49,1,-9.86
 06/11/2018 08:00:00,33.29,33.49,1,-10.11
 06/11/2018 08:15:00,33.26,33.49,1,-10.18
 06/11/2018 08:30:00,33.25,33.49,1,-10.5
 06/11/2018 08:45:00,33.23,33.49,1,-10.59
 06/11/2018 09:00:00,33.27,33.49,1,-9.87
 06/11/2018 09:15:00,33.26,33.49,1,-9.67
 06/11/2018 09:30:00,33.31,33.49,1,-8.98
 06/11/2018 09:45:00,33.34,33.49,1,-9.72
 06/11/2018 10:00:00,33.36,33.49,1,-9.14
 06/11/2018 10:15:00,33.43,33.49,1,-7.59
 06/11/2018 10:30:00,33.43,33.49,1,-8.72
 06/11/2018 10:45:00,33.37,33.49,1,-8.74
 06/11/2018 11:00:00,33.5,33.49,1,-8.42
 06/11/2018 11:15:00,33.49,33.49,1,-4.93
 06/11/2018 11:30:00,33.57,33.49,1,-7.53
 06/11/2018 11:45:00,33.65,33.49,1,-9.37
 06/11/2018 12:00:00,33.76,33.49,1,-8.53
 06/11/2018 12:15:00,33.78,33.49,1,-9.57
 06/11/2018 12:30:00,33.73,33.49,1,-9.91
 06/11/2018 12:45:00,33.74,33.49,1,-9.64
 06/11/2018 13:00:00,33.68,33.49,1,-5.73
 06/11/2018 13:15:00,33.6,33.49,1,-8.09
 06/11/2018 13:30:00,33.61,33.49,1,-9.27
 06/11/2018 13:45:00,33.64,33.49,1,-8.77
 06/11/2018 14:00:00,33.61,33.49,1,-8.35
 06/11/2018 14:15:00,33.55,33.49,1,-8.98
 06/11/2018 14:30:00,33.55,33.49,1,-9.47
 06/11/2018 14:45:00,33.63,33.49,1,-9.38
 06/11/2018 15:00:00,33.62,14.03,1,-9.06
 06/11/2018 15:15:00,33.57,33.49,1,-9.04
 06/11/2018 15:30:00,33.57,33.49,1,-9.19
 06/11/2018 15:45:00,33.48,33.49,1,-9.18
 06/11/2018 16:00:00,33.4,33.49,1,-9.56
 06/11/2018 16:15:00,33.37,33.49,1,-10.34
 06/11/2018 16:30:00,33.29,33.49,1,-10.89
 06/11/2018 16:45:00,33.28,33.49,1,-11.55
 06/11/2018 17:00:00,33.19,33.49,1,-12.19
 06/11/2018 17:15:00,33.22,33.49,1,-12.65
 06/11/2018 17:30:00,33.18,33.49,1,-12.93
 06/11/2018 17:45:00,33.21,33.49,1,-13.09
 06/11/2018 18:00:00,33.23,33.49,1,-13.03
 06/11/2018 18:15:00,33.28,33.49,1,-13.13
 06/11/2018 18:30:00,33.32,33.49,1,-12.96
 06/11/2018 18:45:00,33.31,33.49,1,-12.78
 06/11/2018 19:00:00,33.26,33.49,1,-12.51
 06/11/2018 19:15:00,33.33,33.49,1,-12.27
 06/11/2018 19:30:00,33.39,33.49,1,-12.0
 06/11/2018 19:45:00,33.45,33.49,1,-11.61
 06/11/2018 20:00:00,33.63,33.49,1,-11.2
 06/11/2018 20:15:00,33.67,33.49,1,-10.99
 06/11/2018 20:30:00,33.78,33.49,1,-10.73
 06/11/2018 20:45:00,33.78,33.49,1,-10.44
 06/11/2018 21:00:00,33.75,33.49,1,-10.09
 06/11/2018 21:15:00,33.85,33.49,1,-9.73
 06/11/2018 21:30:00,33.65,33.49,1,-9.49
 06/11/2018 21:45:00,33.5,33.49,1,-9.11
 06/11/2018 22:00:00,33.48,33.49,1,-8.76
 06/11/2018 22:15:00,33.56,33.49,1,-8.44
 06/11/2018 22:30:00,33.63,33.49,1,-7.98
 06/11/2018 22:45:00,33.65,33.49,1,-7.56
 06/11/2018 23:00:00,33.67,33.49,1,-7.31
 06/11/2018 23:15:00,33.47,33.49,1,-7.26
 06/11/2018 23:30:00,33.23,33.49,1,-7.16
 06/11/2018 23:45:00,33.34,33.49,1,-7.11
 07/11/2018 00:00:00,33.5,33.49,1,-7.01
 07/11/2018 00:15:00,33.44,33.49,1,-8.02
 07/11/2018 00:30:00,33.42,33.49,1,-8.11
 07/11/2018 00:45:00,33.45,33.49,1,-8.11
 07/11/2018 01:00:00,33.44,33.49,1,-8.36
 07/11/2018 01:15:00,33.53,33.49,1,-8.37
 07/11/2018 01:30:00,33.58,33.49,1,-8.24
 07/11/2018 01:45:00,33.63,33.49,1,-8.03
 07/11/2018 02:00:00,33.79,33.49,1,-7.84
 07/11/2018 02:15:00,33.83,33.49,1,-7.84
 07/11/2018 02:30:00,33.88,33.49,1,-7.84
 07/11/2018 02:45:00,33.82,33.49,1,-7.7
 07/11/2018 03:00:00,33.62,33.49,1,-7.43
 07/11/2018 03:15:00,33.48,33.49,1,-7.16
 07/11/2018 03:30:00,33.52,33.49,1,-6.97
 07/11/2018 03:45:00,33.56,33.49,1,-6.85
 07/11/2018 04:00:00,33.56,33.49,1,-6.57
 07/11/2018 04:15:00,33.54,33.49,1,-6.5
 07/11/2018 04:30:00,33.56,33.49,1,-6.5
 07/11/2018 04:45:00,33.51,33.49,1,-6.5
 07/11/2018 05:00:00,33.5,33.49,1,-6.5
 07/11/2018 05:15:00,33.47,33.49,1,-6.7
 07/11/2018 05:30:00,33.58,33.49,1,-6.77
 07/11/2018 05:45:00,33.5,33.49,1,-6.98
 07/11/2018 06:00:00,33.43,33.49,1,-7.21
 07/11/2018 06:15:00,33.19,33.49,1,-7.67
 07/11/2018 06:30:00,33.24,33.49,1,-8.16
 07/11/2018 06:45:00,33.13,33.49,1,-8.75
 07/11/2018 07:00:00,33.13,33.49,1,-9.27
 07/11/2018 07:15:00,33.26,33.49,1,-9.52
 07/11/2018 07:30:00,33.32,33.49,1,-9.69
 07/11/2018 07:45:00,33.33,33.49,1,-9.94
 07/11/2018 08:00:00,33.42,33.49,1,-10.24
 07/11/2018 08:15:00,33.36,33.49,1,-10.29
 07/11/2018 08:30:00,33.33,33.49,1,-9.87
 07/11/2018 08:45:00,33.35,33.49,1,-9.81
 07/11/2018 09:00:00,33.32,33.49,1,-9.74
 07/11/2018 09:15:00,33.3,33.49,1,-9.64
 07/11/2018 09:30:00,33.29,21.45,1,-8.98
 07/11/2018 09:45:00,33.32,0.0,1,-6.45
 07/11/2018 10:00:00,33.38,0.0,1,-5.54
 07/11/2018 10:15:00,33.46,0.0,1,-2.91
 07/11/2018 10:30:00,33.42,0.0,1,-3.84
 07/11/2018 10:45:00,33.42,0.0,1,-7.31
 07/11/2018 11:00:00,33.48,0.0,1,-8.44
 07/11/2018 11:15:00,33.53,0.0,1,-9.19
 07/11/2018 11:30:00,33.55,0.0,1,-9.3
 07/11/2018 11:45:00,33.61,0.0,1,-8.68
 07/11/2018 12:00:00,33.5,0.0,1,-9.45
 07/11/2018 12:15:00,33.41,0.0,1,-9.33
 07/11/2018 12:30:00,33.42,0.0,1,-8.24
 07/11/2018 12:45:00,33.54,0.0,1,-8.36
 07/11/2018 13:00:00,33.59,0.0,1,-7.66
 07/11/2018 13:15:00,33.66,0.0,1,-4.7
 07/11/2018 13:30:00,33.7,0.0,1,-5.19
 07/11/2018 13:45:00,33.74,0.0,1,-4.1
 07/11/2018 14:00:00,33.64,0.0,1,-7.24
 07/11/2018 14:15:00,33.61,0.0,1,-7.73
 07/11/2018 14:30:00,33.64,0.0,1,-5.88
 07/11/2018 14:45:00,33.66,0.0,1,-7.15
 07/11/2018 15:00:00,33.69,0.0,1,-6.32
 07/11/2018 15:15:00,33.68,0.0,1,-6.54
 07/11/2018 15:30:00,33.64,0.0,1,-7.45
 07/11/2018 15:45:00,33.59,0.0,1,-9.06
 07/11/2018 16:00:00,33.51,0.0,1,-9.54
 07/11/2018 16:15:00,33.33,0.0,1,-9.96
 07/11/2018 16:30:00,33.28,0.0,1,-10.41
 07/11/2018 16:45:00,33.19,0.0,1,-11.12
 07/11/2018 17:00:00,33.14,0.0,1,-11.87
 07/11/2018 17:15:00,33.02,0.0,1,-12.69
 07/11/2018 17:30:00,33.1,0.0,1,-13.19
 07/11/2018 17:45:00,33.3,0.0,1,-13.58
 07/11/2018 18:00:00,33.34,0.0,1,-13.61
 07/11/2018 18:15:00,33.44,0.0,1,-13.69
 07/11/2018 18:30:00,33.55,0.0,1,-13.57
 07/11/2018 18:45:00,33.54,0.0,1,-13.23
 07/11/2018 19:00:00,33.46,0.0,1,-12.58
 07/11/2018 19:15:00,33.28,0.0,1,-12.26
 07/11/2018 19:30:00,33.42,0.0,1,-12.12
 07/11/2018 19:45:00,33.48,0.0,1,-11.68
 07/11/2018 20:00:00,33.43,0.0,1,-11.25
 07/11/2018 20:15:00,33.53,0.0,1,-11.05
 07/11/2018 20:30:00,33.59,0.0,1,-10.78
 07/11/2018 20:45:00,33.46,0.0,1,-10.4
 07/11/2018 21:00:00,33.56,0.0,1,-10.05
 07/11/2018 21:15:00,33.71,0.0,1,-9.91
 07/11/2018 21:30:00,33.77,0.0,1,-9.6
 07/11/2018 21:45:00,33.58,0.0,1,-9.02
 07/11/2018 22:00:00,33.44,0.0,1,-8.61
 07/11/2018 22:15:00,33.55,0.0,1,-8.36
 07/11/2018 22:30:00,33.52,0.0,1,-8.05
 07/11/2018 22:45:00,33.51,0.0,1,-7.66
 07/11/2018 23:00:00,33.72,0.0,1,-7.34
 07/11/2018 23:15:00,33.7,0.0,1,-7.24
 07/11/2018 23:30:00,33.78,0.0,1,-7.19
 07/11/2018 23:45:00,33.78,0.0,1,-6.97
 08/11/2018 00:00:00,33.78,0.0,1,-7.01
 08/11/2018 00:15:00,33.66,0.0,1,-8.05
 08/11/2018 00:30:00,33.63,0.0,1,-8.24
 08/11/2018 00:45:00,33.62,0.0,1,-8.24
 08/11/2018 01:00:00,33.63,0.0,1,-8.24
 08/11/2018 01:15:00,33.71,0.0,1,-8.41
 08/11/2018 01:30:00,33.74,0.0,1,-8.31
 08/11/2018 01:45:00,33.78,0.0,1,-8.1
 08/11/2018 02:00:00,33.79,0.0,1,-7.78
 08/11/2018 02:15:00,33.87,0.0,1,-7.88
 08/11/2018 02:30:00,33.66,0.0,1,-7.91
 08/11/2018 02:45:00,33.62,0.0,1,-7.89
 08/11/2018 03:00:00,33.7,0.0,1,-7.7
 08/11/2018 03:15:00,33.51,0.0,1,-7.26
 08/11/2018 03:30:00,33.56,0.0,1,-7.04
 08/11/2018 03:45:00,33.58,0.0,1,-6.99
 08/11/2018 04:00:00,33.54,0.0,1,-6.83
 08/11/2018 04:15:00,33.52,0.0,1,-6.82
 08/11/2018 04:30:00,33.57,0.0,1,-6.57
 08/11/2018 04:45:00,33.55,0.0,1,-6.57
 08/11/2018 05:00:00,33.59,0.0,1,-6.57
 08/11/2018 05:15:00,33.44,0.0,1,-6.77
 08/11/2018 05:30:00,33.43,0.0,1,-6.83
 08/11/2018 05:45:00,33.36,0.0,1,-6.93
 08/11/2018 06:00:00,33.29,0.0,1,-7.22
 08/11/2018 06:15:00,33.22,0.0,1,-7.79
 08/11/2018 06:30:00,33.22,0.0,1,-8.33
 08/11/2018 06:45:00,33.13,0.0,1,-9.0
 08/11/2018 07:00:00,33.43,0.0,1,-9.66
 08/11/2018 07:15:00,33.3,0.0,1,-9.74
 08/11/2018 07:30:00,33.34,0.0,1,-9.82
 08/11/2018 07:45:00,33.23,0.0,1,-10.05
 08/11/2018 08:00:00,33.15,0.0,1,-10.45
 08/11/2018 08:15:00,33.19,0.0,1,-10.45
 08/11/2018 08:30:00,33.24,0.0,1,-10.14
 08/11/2018 08:45:00,33.25,0.0,1,-9.67
 08/11/2018 09:00:00,33.24,0.0,1,-9.46
 08/11/2018 09:15:00,33.16,0.0,1,-8.62
 08/11/2018 09:30:00,33.11,0.0,1,-7.89
 08/11/2018 09:45:00,33.2,0.0,1,-9.0
 08/11/2018 10:00:00,33.16,0.0,1,-9.09
 08/11/2018 10:15:00,33.16,0.0,1,-8.75
 08/11/2018 10:30:00,33.19,0.0,1,-7.61
 08/11/2018 10:45:00,33.17,0.0,1,-7.96
 08/11/2018 11:00:00,33.18,0.0,1,-7.48
 08/11/2018 11:15:00,33.18,0.0,1,-7.64
 08/11/2018 11:30:00,33.22,0.0,1,-7.32
 08/11/2018 11:45:00,33.26,0.0,1,-7.27
 08/11/2018 12:00:00,33.21,0.0,1,-7.4
 08/11/2018 12:15:00,33.21,0.0,1,-7.27
 08/11/2018 12:30:00,33.29,0.0,1,-5.55
 08/11/2018 12:45:00,33.26,0.0,1,-6.98
 08/11/2018 13:00:00,33.25,0.0,1,-6.14
 08/11/2018 13:15:00,33.32,0.0,1,-5.98
 08/11/2018 13:30:00,33.38,0.0,1,-5.41
 08/11/2018 13:45:00,33.36,0.0,1,-8.04
 08/11/2018 14:00:00,33.34,0.0,1,-7.76
 08/11/2018 14:15:00,33.3,0.0,1,-8.11
 08/11/2018 14:30:00,33.36,0.0,1,-7.86
 08/11/2018 14:45:00,33.38,0.0,1,-8.54
 08/11/2018 15:00:00,33.38,0.0,1,-8.64
 08/11/2018 15:15:00,33.34,0.0,1,-8.64
 08/11/2018 15:30:00,33.48,0.0,1,-8.83
 08/11/2018 15:45:00,33.61,0.0,1,-9.03
 08/11/2018 16:00:00,33.43,0.0,1,-9.52
 08/11/2018 16:15:00,33.44,0.0,1,-10.17
 08/11/2018 16:30:00,33.4,0.0,1,-10.81
 08/11/2018 16:45:00,33.32,0.0,1,-11.5
 08/11/2018 17:00:00,33.25,0.0,1,-12.19
 08/11/2018 17:15:00,33.24,0.0,1,-12.74
 08/11/2018 17:30:00,33.18,0.0,1,-12.98
 08/11/2018 17:45:00,33.23,0.0,1,-13.0
 08/11/2018 18:00:00,33.19,0.0,1,-13.13
 08/11/2018 18:15:00,33.21,0.0,1,-13.14
 08/11/2018 18:30:00,33.27,0.0,1,-13.02
 08/11/2018 18:45:00,33.28,0.0,1,-12.77
 08/11/2018 19:00:00,33.4,0.0,1,-12.56
 08/11/2018 19:15:00,33.39,0.0,1,-12.35
 08/11/2018 19:30:00,33.46,0.0,1,-11.94
 08/11/2018 19:45:00,33.55,0.0,1,-11.7
 08/11/2018 20:00:00,33.44,0.0,1,-11.29
 08/11/2018 20:15:00,33.35,0.0,1,-11.0
 08/11/2018 20:30:00,33.42,0.0,1,-10.79
 08/11/2018 20:45:00,33.46,0.0,1,-10.48
 08/11/2018 21:00:00,33.46,0.0,1,-10.13
 08/11/2018 21:15:00,33.63,0.0,1,-9.82
 08/11/2018 21:30:00,33.57,0.0,1,-9.37
 08/11/2018 21:45:00,33.43,0.0,1,-9.01
 08/11/2018 22:00:00,33.55,0.0,1,-8.7
 08/11/2018 22:15:00,33.59,0.0,1,-8.46
 08/11/2018 22:30:00,33.66,0.0,1,-8.0
 08/11/2018 22:45:00,33.77,0.0,1,-7.56
 08/11/2018 23:00:00,33.8,0.0,1,-7.17
 08/11/2018 23:15:00,33.66,0.0,1,-7.29
 08/11/2018 23:30:00,33.44,0.0,1,-7.03
 08/11/2018 23:45:00,33.13,0.0,1,-6.83
 09/11/2018 00:00:00,33.12,0.0,1,-6.87
 09/11/2018 00:15:00,33.21,0.0,1,-8.16
 09/11/2018 00:30:00,33.4,0.0,1,-8.31
 09/11/2018 00:45:00,33.41,0.0,1,-8.31
 09/11/2018 01:00:00,33.45,0.0,1,-8.31
 09/11/2018 01:15:00,33.57,0.0,1,-8.31
 09/11/2018 01:30:00,33.62,0.0,1,-8.24
 09/11/2018 01:45:00,33.64,0.0,1,-8.04
 09/11/2018 02:00:00,33.75,0.0,1,-7.89
 09/11/2018 02:15:00,33.81,0.0,1,-7.84
 09/11/2018 02:30:00,33.83,0.0,1,-7.84
 09/11/2018 02:45:00,33.62,0.0,1,-7.76
 09/11/2018 03:00:00,33.62,0.0,1,-7.57
 09/11/2018 03:15:00,33.66,0.0,1,-7.43
 09/11/2018 03:30:00,33.49,0.0,1,-7.0
 09/11/2018 03:45:00,33.55,0.0,1,-6.83
 09/11/2018 04:00:00,33.55,0.0,1,-6.59
 09/11/2018 04:15:00,33.56,0.0,1,-6.79
 09/11/2018 04:30:00,33.53,0.0,1,-6.63
 09/11/2018 04:45:00,33.51,0.0,1,-6.63
 09/11/2018 05:00:00,33.48,0.0,1,-6.63
 09/11/2018 05:15:00,33.37,0.0,1,-6.63
 09/11/2018 05:30:00,33.34,0.0,1,-6.63
 09/11/2018 05:45:00,33.36,0.0,1,-6.89
 09/11/2018 06:00:00,33.41,0.0,1,-7.08
 09/11/2018 06:15:00,33.44,0.0,1,-7.69
 09/11/2018 06:30:00,33.38,0.0,1,-8.15
 09/11/2018 06:45:00,33.29,0.0,1,-8.8
 09/11/2018 07:00:00,33.13,0.0,1,-9.4
 09/11/2018 07:15:00,33.18,0.0,1,-9.56
 09/11/2018 07:30:00,33.28,0.0,1,-9.85
 09/11/2018 07:45:00,33.35,0.0,1,-9.84
 09/11/2018 08:00:00,33.41,0.0,1,-9.65
 09/11/2018 08:15:00,33.4,0.0,1,-9.93
 09/11/2018 08:30:00,33.43,0.0,1,-9.7
 09/11/2018 08:45:00,33.39,0.0,1,-9.68
 09/11/2018 09:00:00,33.42,0.0,1,-9.54
 09/11/2018 09:15:00,33.41,0.0,1,-9.6
 09/11/2018 09:30:00,33.45,0.0,1,-9.46
 09/11/2018 09:45:00,33.45,0.0,1,-8.21
 09/11/2018 10:00:00,33.46,0.0,1,-8.12
 09/11/2018 10:15:00,33.52,0.0,1,-6.91
 09/11/2018 10:30:00,33.57,0.0,1,-6.41
 09/11/2018 10:45:00,33.56,0.0,1,-6.64
 09/11/2018 11:00:00,33.6,0.0,1,-6.9
 09/11/2018 11:15:00,33.6,0.0,1,-6.1
 09/11/2018 11:30:00,33.61,0.0,1,-5.72
 09/11/2018 11:45:00,33.63,0.0,1,-6.81
 09/11/2018 12:00:00,33.63,0.0,1,-8.09
 09/11/2018 12:15:00,33.65,0.0,1,-8.28
 09/11/2018 12:30:00,33.65,0.0,1,-8.61
 09/11/2018 12:45:00,33.68,0.0,1,-8.83
 09/11/2018 13:00:00,33.71,0.0,1,-8.95
 09/11/2018 13:15:00,33.64,0.0,1,-9.44
 09/11/2018 13:30:00,33.63,0.0,1,-9.51
 09/11/2018 13:45:00,33.62,0.0,1,-9.59
 09/11/2018 14:00:00,33.66,0.0,1,-9.65
 09/11/2018 14:15:00,33.66,0.0,1,-9.55
 09/11/2018 14:30:00,33.64,0.0,1,-9.66
 09/11/2018 14:45:00,33.64,0.0,1,-9.71
 09/11/2018 15:00:00,33.58,0.0,1,-9.71
 09/11/2018 15:15:00,33.47,0.0,1,-9.96
 09/11/2018 15:30:00,33.42,0.0,1,-10.1
 09/11/2018 15:45:00,33.33,0.0,1,-10.31
 09/11/2018 16:00:00,33.44,0.0,1,-10.69
 09/11/2018 16:15:00,33.54,0.0,1,-11.18
 09/11/2018 16:30:00,33.42,0.0,1,-11.59
 09/11/2018 16:45:00,33.39,0.0,1,-12.24
 09/11/2018 17:00:00,33.28,0.0,1,-12.61
 09/11/2018 17:15:00,33.3,0.0,1,-12.94
 09/11/2018 17:30:00,33.28,0.0,1,-13.2
 09/11/2018 17:45:00,33.32,0.0,1,-13.22
 09/11/2018 18:00:00,33.36,0.0,1,-13.27
 09/11/2018 18:15:00,33.39,0.0,1,-13.36
 09/11/2018 18:30:00,33.41,0.0,1,-13.16
 09/11/2018 18:45:00,33.32,0.0,1,-12.58
 09/11/2018 19:00:00,33.39,0.0,1,-12.32
 09/11/2018 19:15:00,33.43,0.0,1,-12.32
 09/11/2018 19:30:00,33.52,0.0,1,-11.72
 09/11/2018 19:45:00,33.56,0.0,1,-11.27
 09/11/2018 20:00:00,33.38,0.0,1,-10.89
 09/11/2018 20:15:00,33.25,0.0,1,-10.68
 09/11/2018 20:30:00,33.39,0.0,1,-10.37
 09/11/2018 20:45:00,33.44,0.0,1,-10.0
 09/11/2018 21:00:00,33.53,0.0,1,-9.71
 09/11/2018 21:15:00,33.55,0.0,1,-9.51
 09/11/2018 21:30:00,33.62,0.0,1,-9.3
 09/11/2018 21:45:00,33.51,0.0,1,-8.95
 09/11/2018 22:00:00,33.26,0.0,1,-8.7
 09/11/2018 22:15:00,33.47,0.0,1,-8.4
 09/11/2018 22:30:00,33.57,0.0,1,-8.07
 09/11/2018 22:45:00,33.62,0.0,1,-7.76
 09/11/2018 23:00:00,33.69,0.0,1,-7.42
 09/11/2018 23:15:00,33.76,0.0,1,-7.54
 09/11/2018 23:30:00,33.72,0.0,1,-7.33
 09/11/2018 23:45:00,33.55,0.0,1,-7.3
 10/11/2018 00:00:00,33.58,0.0,1,-7.3
 10/11/2018 00:15:00,33.59,0.0,1,-7.3
 10/11/2018 00:30:00,33.59,0.0,1,-7.3
 10/11/2018 00:45:00,33.59,0.0,1,-7.3
 10/11/2018 01:00:00,33.59,0.0,1,-7.3
 10/11/2018 01:15:00,33.59,0.0,1,-7.3
 10/11/2018 01:30:00,33.59,0.0,1,-7.3
 10/11/2018 01:45:00,33.59,0.0,1,-7.3
 10/11/2018 02:00:00,33.59,0.0,1,-7.3
 10/11/2018 02:15:00,33.59,0.0,1,-7.3
 10/11/2018 02:30:00,33.59,0.0,1,-7.3
 10/11/2018 02:45:00,33.59,0.0,1,-7.3
 10/11/2018 03:00:00,33.59,0.0,1,-7.3
 10/11/2018 03:15:00,33.59,0.0,1,-7.3
 10/11/2018 03:30:00,33.59,0.0,1,-7.3
 10/11/2018 03:45:00,33.59,0.0,1,-7.3
 10/11/2018 04:00:00,33.59,0.0,1,-7.3
 10/11/2018 04:15:00,33.59,0.0,1,-7.3
 10/11/2018 04:30:00,33.59,0.0,1,-7.3
 10/11/2018 04:45:00,33.59,0.0,1,-7.3
 10/11/2018 05:00:00,33.59,0.0,1,-7.3
 10/11/2018 05:15:00,33.59,0.0,1,-7.3
 10/11/2018 05:30:00,33.59,0.0,1,-7.3
 10/11/2018 05:45:00,33.59,0.0,1,-7.3
 10/11/2018 06:00:00,33.59,0.0,1,-7.3
 10/11/2018 06:15:00,33.59,0.0,1,-7.3
 10/11/2018 06:30:00,33.59,0.0,1,-7.3
 10/11/2018 06:45:00,33.59,0.0,1,-7.3
 10/11/2018 07:00:00,33.59,0.0,1,-7.3
 10/11/2018 07:15:00,33.59,0.0,1,-7.3
 10/11/2018 07:30:00,33.59,0.0,1,-7.3
 10/11/2018 07:45:00,33.59,0.0,1,-7.3
 10/11/2018 08:00:00,33.59,0.0,1,-7.3
 10/11/2018 08:15:00,33.59,0.0,1,-7.3
 10/11/2018 08:30:00,33.59,0.0,1,-7.3
 10/11/2018 08:45:00,33.59,0.0,1,-7.3
 10/11/2018 09:00:00,33.59,0.0,1,-7.3
 10/11/2018 09:15:00,33.59,0.0,1,-7.3
 10/11/2018 09:30:00,33.59,0.0,1,-7.3
 10/11/2018 09:45:00,33.59,0.0,1,-7.3
 10/11/2018 10:00:00,33.59,0.0,1,-7.3
 10/11/2018 10:15:00,33.59,0.0,1,-7.3
 10/11/2018 10:30:00,33.59,0.0,1,-7.3
 10/11/2018 10:45:00,33.59,0.0,1,-7.3
 10/11/2018 11:00:00,33.59,0.0,1,-7.3
 10/11/2018 11:15:00,33.59,0.0,1,-7.3
 10/11/2018 11:30:00,33.59,0.0,1,-7.3
 10/11/2018 11:45:00,33.59,0.0,1,-7.3
 10/11/2018 12:00:00,33.59,0.0,1,-7.3
 10/11/2018 12:15:00,33.59,0.0,1,-7.3
 10/11/2018 12:30:00,33.59,0.0,1,-7.3
 10/11/2018 12:45:00,33.59,0.0,1,-7.3
 10/11/2018 13:00:00,33.59,0.0,1,-7.3
 10/11/2018 13:15:00,33.59,0.0,1,-7.3
 10/11/2018 13:30:00,33.59,0.0,1,-7.3
 10/11/2018 13:45:00,33.59,0.0,1,-7.3
 10/11/2018 14:00:00,33.59,0.0,1,-7.3
 10/11/2018 14:15:00,33.59,0.0,1,-7.3
 10/11/2018 14:30:00,33.59,0.0,1,-7.3
 10/11/2018 14:45:00,33.59,0.0,1,-7.3
 10/11/2018 15:00:00,33.59,0.0,1,-7.3
 10/11/2018 15:15:00,33.59,0.0,1,-7.3
 10/11/2018 15:30:00,33.59,0.0,1,-7.3
 10/11/2018 15:45:00,33.59,0.0,1,-7.3
 10/11/2018 16:00:00,33.59,0.0,1,-7.3
 10/11/2018 16:15:00,33.59,0.0,1,-7.3
 10/11/2018 16:30:00,33.59,0.0,1,-7.3
 10/11/2018 16:45:00,33.59,0.0,1,-7.3
 10/11/2018 17:00:00,33.59,0.0,1,-7.3
 10/11/2018 17:15:00,33.59,0.0,1,-7.3
 10/11/2018 17:30:00,33.59,0.0,1,-7.3
 10/11/2018 17:45:00,33.59,0.0,1,-7.3
 10/11/2018 18:00:00,33.59,0.0,1,-7.3
 10/11/2018 18:15:00,33.59,0.0,1,-7.3
 10/11/2018 18:30:00,33.59,0.0,1,-7.3
 10/11/2018 18:45:00,33.59,0.0,1,-7.3
 10/11/2018 19:00:00,33.59,0.0,1,-7.3
 10/11/2018 19:15:00,33.59,0.0,1,-7.3
 10/11/2018 19:30:00,33.59,0.0,1,-7.3
 10/11/2018 19:45:00,33.59,0.0,1,-7.3
 10/11/2018 20:00:00,33.59,0.0,1,-7.3
 10/11/2018 20:15:00,33.59,0.0,1,-7.3
 10/11/2018 20:30:00,33.59,0.0,1,-7.3
 10/11/2018 20:45:00,33.59,0.0,1,-7.3
 10/11/2018 21:00:00,33.59,0.0,1,-7.3
 10/11/2018 21:15:00,33.59,0.0,1,-7.3
 10/11/2018 21:30:00,33.59,0.0,1,-7.3
 10/11/2018 21:45:00,33.59,0.0,1,-7.3
 10/11/2018 22:00:00,33.59,0.0,1,-7.3
 10/11/2018 22:15:00,33.59,0.0,1,-7.3
 10/11/2018 22:30:00,33.59,0.0,1,-7.3
 10/11/2018 22:45:00,33.59,0.0,1,-7.3
 10/11/2018 23:00:00,33.59,0.0,1,-7.3
 10/11/2018 23:15:00,33.59,0.0,1,-7.3
 10/11/2018 23:30:00,33.59,0.0,1,-7.3
 10/11/2018 23:45:00,33.59,0.0,1,-7.3
 11/11/2018 00:00:00,33.59,0.0,1,-7.3
 11/11/2018 00:15:00,33.59,0.0,1,-7.3
 11/11/2018 00:30:00,33.59,0.0,1,-7.3
 11/11/2018 00:45:00,33.59,0.0,1,-7.3
 11/11/2018 01:00:00,33.59,0.0,1,-7.3
 11/11/2018 01:15:00,33.59,0.0,1,-7.3
 11/11/2018 01:30:00,33.59,0.0,1,-7.3
 11/11/2018 01:45:00,33.59,0.0,1,-7.3
 11/11/2018 02:00:00,33.59,0.0,1,-7.3
 11/11/2018 02:15:00,33.59,0.0,1,-7.3
 11/11/2018 02:30:00,33.59,0.0,1,-7.3
 11/11/2018 02:45:00,33.59,0.0,1,-7.3
 11/11/2018 03:00:00,33.59,0.0,1,-7.3
 11/11/2018 03:15:00,33.59,0.0,1,-7.3
 11/11/2018 03:30:00,33.59,0.0,1,-7.3
 11/11/2018 03:45:00,33.59,0.0,1,-7.3
 11/11/2018 04:00:00,33.59,0.0,1,-7.3
 11/11/2018 04:15:00,33.59,0.0,1,-7.3
 11/11/2018 04:30:00,33.59,0.0,1,-7.3
 11/11/2018 04:45:00,33.59,0.0,1,-7.3
 11/11/2018 05:00:00,33.59,0.0,1,-7.3
 11/11/2018 05:15:00,33.59,0.0,1,-7.3
 11/11/2018 05:30:00,33.59,0.0,1,-7.3
 11/11/2018 05:45:00,33.59,0.0,1,-7.3
 11/11/2018 06:00:00,33.59,0.0,1,-7.3
 11/11/2018 06:15:00,33.29,0.0,1,-7.12
 11/11/2018 06:30:00,33.2,0.0,1,-7.3
 11/11/2018 06:45:00,33.04,0.0,1,-7.5
 11/11/2018 07:00:00,33.07,0.0,1,-7.82
 11/11/2018 07:15:00,33.28,0.0,1,-7.72
 11/11/2018 07:30:00,33.41,0.0,1,-7.79
 11/11/2018 07:45:00,33.35,0.0,1,-7.91
 11/11/2018 08:00:00,33.28,0.0,1,-7.83
 11/11/2018 08:15:00,33.35,0.0,1,-7.59
 11/11/2018 08:30:00,33.25,0.0,1,-7.19
 11/11/2018 08:45:00,33.3,0.0,1,-6.7
 11/11/2018 09:00:00,33.33,0.0,1,-6.02
 11/11/2018 09:15:00,33.31,0.0,1,-5.31
 11/11/2018 09:30:00,33.33,0.0,1,-4.52
 11/11/2018 09:45:00,33.33,0.0,1,-5.46
 11/11/2018 10:00:00,33.34,0.0,1,-7.94
 11/11/2018 10:15:00,33.43,0.0,1,-3.0
 11/11/2018 10:30:00,33.4,0.0,1,-7.28
 11/11/2018 10:45:00,33.4,0.0,1,-4.62
 11/11/2018 11:00:00,33.49,0.0,1,-0.58
 11/11/2018 11:15:00,33.6,0.0,1,0.22
 11/11/2018 11:30:00,33.54,0.0,1,0.13
 11/11/2018 11:45:00,33.51,0.0,1,-0.56
 11/11/2018 12:00:00,33.44,0.0,1,-0.8
 11/11/2018 12:15:00,33.49,0.0,1,-3.53
 11/11/2018 12:30:00,33.45,0.0,1,-0.59
 11/11/2018 12:45:00,33.44,0.0,1,-1.13
 11/11/2018 13:00:00,33.46,0.0,1,-0.52
 11/11/2018 13:15:00,33.49,0.0,1,-0.48
 11/11/2018 13:30:00,33.48,0.0,1,-0.81
 11/11/2018 13:45:00,33.54,0.0,1,-1.79
 11/11/2018 14:00:00,33.59,0.0,1,-2.33
 11/11/2018 14:15:00,33.54,0.0,1,-2.89
 11/11/2018 14:30:00,33.55,0.0,1,-3.41
 11/11/2018 14:45:00,33.52,0.0,1,-4.85
 11/11/2018 15:00:00,33.48,0.0,1,-5.76
 11/11/2018 15:15:00,33.43,0.0,1,-6.62
 11/11/2018 15:30:00,33.33,0.0,1,-7.9
 11/11/2018 15:45:00,33.3,0.0,1,-8.76
 11/11/2018 16:00:00,33.28,0.0,1,-9.55
 11/11/2018 16:15:00,33.42,0.0,1,-10.1
 11/11/2018 16:30:00,33.29,0.0,1,-10.47
 11/11/2018 16:45:00,33.19,0.0,1,-11.38
 11/11/2018 17:00:00,33.15,0.0,1,-12.0
 11/11/2018 17:15:00,33.14,0.0,1,-12.51
 11/11/2018 17:30:00,33.12,0.0,1,-12.9
 11/11/2018 17:45:00,33.16,0.0,1,-12.74
 11/11/2018 18:00:00,33.19,0.0,1,-12.58
 11/11/2018 18:15:00,33.2,0.0,1,-12.26
 11/11/2018 18:30:00,33.24,0.0,1,-12.12
 11/11/2018 18:45:00,33.26,0.0,1,-11.84
 11/11/2018 19:00:00,33.32,0.0,1,-11.48
 11/11/2018 19:15:00,33.39,0.0,1,-11.38
 11/11/2018 19:30:00,33.46,0.0,1,-10.97
 11/11/2018 19:45:00,33.57,0.0,1,-10.55
 11/11/2018 20:00:00,33.63,0.0,1,-10.39
 11/11/2018 20:15:00,33.58,0.0,1,-10.04
 11/11/2018 20:30:00,33.68,0.0,1,-9.91
 11/11/2018 20:45:00,33.71,0.0,1,-9.66
 11/11/2018 21:00:00,33.79,0.0,1,-9.38
 11/11/2018 21:15:00,33.71,0.0,1,-9.09
 11/11/2018 21:30:00,33.7,0.0,1,-8.83
 11/11/2018 21:45:00,33.76,0.0,1,-8.67
 11/11/2018 22:00:00,33.45,0.0,1,-8.31
 11/11/2018 22:15:00,33.51,0.0,1,-7.97
 11/11/2018 22:30:00,33.53,0.0,1,-7.7
 11/11/2018 22:45:00,33.57,0.0,1,-7.41
 11/11/2018 23:00:00,33.66,0.0,1,-7.0
 11/11/2018 23:15:00,33.73,0.0,1,-7.13
 11/11/2018 23:30:00,33.77,0.0,1,-6.89
 11/11/2018 23:45:00,33.74,0.0,1,-6.63
 12/11/2018 00:00:00,33.6,0.0,1,-6.71
 12/11/2018 00:00:00,33.6,0.0,1,-6.71
 12/11/2018 00:15:00,33.38,0.0,1,-7.8
 12/11/2018 00:30:00,33.39,0.0,1,-8.09
 12/11/2018 00:45:00,33.36,0.0,1,-8.11
 12/11/2018 01:00:00,33.37,0.0,1,-8.11
 12/11/2018 01:15:00,33.37,0.0,1,-8.11
 12/11/2018 01:30:00,33.44,0.0,1,-7.97
 12/11/2018 01:45:00,33.54,0.0,1,-7.84
 12/11/2018 02:00:00,33.58,0.0,1,-7.71
 12/11/2018 02:15:00,33.56,0.0,1,-7.79
 12/11/2018 02:30:00,33.64,0.0,1,-7.84
 12/11/2018 02:45:00,33.69,0.0,1,-7.69
 12/11/2018 03:00:00,33.79,0.0,1,-7.33
 12/11/2018 03:15:00,33.83,0.0,1,-7.24
 12/11/2018 03:30:00,33.83,0.0,1,-7.07
 12/11/2018 03:45:00,33.67,0.0,1,-7.0
 12/11/2018 04:00:00,33.62,0.0,1,-6.73
 12/11/2018 04:15:00,33.42,0.0,1,-6.5
 12/11/2018 04:30:00,33.42,0.0,1,-6.5
 12/11/2018 04:45:00,33.27,0.0,1,-6.5
 12/11/2018 05:00:00,33.28,0.0,1,-6.5
 12/11/2018 05:15:00,33.17,0.0,1,-6.5
 12/11/2018 05:30:00,33.16,0.0,1,-6.57
 12/11/2018 05:45:00,33.05,0.0,1,-6.88
 12/11/2018 06:00:00,33.14,0.0,1,-7.29
 12/11/2018 06:15:00,33.31,0.0,1,-7.97
 12/11/2018 06:30:00,33.55,0.0,1,-8.48
 12/11/2018 06:45:00,33.61,0.0,1,-9.09
 12/11/2018 07:00:00,33.45,0.0,1,-9.57
 12/11/2018 07:15:00,33.39,0.0,1,-9.65
 12/11/2018 07:30:00,33.28,0.0,1,-9.67
 12/11/2018 07:45:00,33.19,0.0,1,-9.92
 12/11/2018 08:00:00,33.13,0.0,1,-9.62
 12/11/2018 08:15:00,33.14,0.0,1,-8.97
 12/11/2018 08:30:00,33.37,0.0,1,-8.06
 12/11/2018 08:45:00,33.61,0.0,1,-7.38
 12/11/2018 09:00:00,33.65,33.17,1,-5.53
 12/11/2018 09:15:00,33.51,33.49,1,-5.19
 12/11/2018 09:30:00,33.56,33.49,1,-6.17
 12/11/2018 09:45:00,33.54,33.49,1,-7.5
 12/11/2018 10:00:00,33.74,33.49,1,-4.84
 12/11/2018 10:15:00,33.38,33.49,1,-6.3
 12/11/2018 10:30:00,33.35,33.49,1,-8.22
 12/11/2018 10:45:00,33.32,33.49,1,-9.29
 12/11/2018 11:00:00,33.3,33.49,1,-9.29
 12/11/2018 11:15:00,33.33,33.49,1,-4.47
 12/11/2018 11:30:00,33.32,33.49,1,-0.46
 12/11/2018 11:45:00,33.35,33.49,1,-0.65
 12/11/2018 12:00:00,33.31,33.49,1,-2.08
 12/11/2018 12:15:00,33.28,33.49,1,-4.25
 12/11/2018 12:30:00,33.33,33.49,1,-4.1
 12/11/2018 12:45:00,33.36,33.49,1,-7.61
 12/11/2018 13:00:00,33.39,33.49,1,-5.25
 12/11/2018 13:15:00,33.28,33.49,1,-7.31
 12/11/2018 13:30:00,33.32,33.49,1,-5.41
 12/11/2018 13:45:00,33.29,33.49,1,-7.89
 12/11/2018 14:00:00,33.26,33.49,1,-8.86
 12/11/2018 14:15:00,33.24,33.49,1,-7.69
 12/11/2018 14:30:00,33.25,33.49,1,-8.69
 12/11/2018 14:45:00,33.3,33.49,1,-9.16
 12/11/2018 15:00:00,33.3,33.49,1,-7.87
 12/11/2018 15:15:00,33.32,33.49,1,-9.26
 12/11/2018 15:30:00,33.31,33.49,1,-9.45
 12/11/2018 15:45:00,33.21,33.49,1,-8.88
 12/11/2018 16:00:00,33.09,33.49,1,-9.65
 12/11/2018 16:15:00,33.14,33.49,1,-10.19
 12/11/2018 16:30:00,33.26,33.49,1,-11.09
 12/11/2018 16:45:00,33.38,33.49,1,-11.67
 12/11/2018 17:00:00,33.46,33.49,1,-12.39
 12/11/2018 17:15:00,33.57,33.49,1,-12.81
 12/11/2018 17:30:00,33.54,33.49,1,-13.02
 12/11/2018 17:45:00,33.53,33.49,1,-13.27
 12/11/2018 18:00:00,33.58,33.49,1,-13.33
 12/11/2018 18:15:00,33.64,33.49,1,-13.33
 12/11/2018 18:30:00,33.69,33.49,1,-13.16
 12/11/2018 18:45:00,33.63,33.49,1,-12.76
 12/11/2018 19:00:00,33.68,33.49,1,-12.58
 12/11/2018 19:15:00,33.68,33.49,1,-12.44
 12/11/2018 19:30:00,33.43,33.49,1,-12.11
 12/11/2018 19:45:00,33.62,33.49,1,-11.65
 12/11/2018 20:00:00,33.86,33.49,1,-11.27
 12/11/2018 20:15:00,33.79,33.49,1,-11.12
 12/11/2018 20:30:00,33.47,33.49,1,-10.61
 12/11/2018 20:45:00,33.41,33.49,1,-10.21
 12/11/2018 21:00:00,33.54,33.49,1,-9.98
 12/11/2018 21:15:00,33.69,33.49,1,-9.82
 12/11/2018 21:30:00,33.62,33.49,1,-9.52
 12/11/2018 21:45:00,33.73,33.49,1,-9.15
 12/11/2018 22:00:00,33.67,33.49,1,-8.71
 12/11/2018 22:15:00,33.1,33.49,1,-8.18
 12/11/2018 22:30:00,33.12,33.49,1,-7.79
 12/11/2018 22:45:00,33.13,33.49,1,-7.47
 12/11/2018 23:00:00,33.32,33.49,1,-7.15
 12/11/2018 23:15:00,33.28,33.49,1,-7.24
 12/11/2018 23:30:00,33.42,33.49,1,-7.21
 12/11/2018 23:45:00,33.48,33.49,1,-6.97
 13/11/2018 00:00:00,33.53,33.49,1,-7.01
 13/11/2018 00:15:00,33.37,33.49,1,-7.99
 13/11/2018 00:30:00,33.39,33.49,1,-8.17
 13/11/2018 00:45:00,33.36,33.49,1,-8.17
 13/11/2018 01:00:00,33.39,33.49,1,-8.17
 13/11/2018 01:15:00,33.45,33.49,1,-8.37
 13/11/2018 01:30:00,33.55,33.49,1,-8.16
 13/11/2018 01:45:00,33.58,33.49,1,-7.96
 13/11/2018 02:00:00,33.69,33.49,1,-7.84
 13/11/2018 02:15:00,33.74,33.49,1,-7.84
 13/11/2018 02:30:00,33.81,33.49,1,-7.65
 13/11/2018 02:45:00,33.81,33.49,1,-7.64
 13/11/2018 03:00:00,33.77,33.49,1,-7.38
 13/11/2018 03:15:00,33.66,33.49,1,-7.37
 13/11/2018 03:30:00,33.51,33.49,1,-6.94
 13/11/2018 03:45:00,33.48,33.49,1,-6.83
 13/11/2018 04:00:00,33.51,33.49,1,-6.75
 13/11/2018 04:15:00,33.48,33.49,1,-6.57
 13/11/2018 04:30:00,33.49,33.49,1,-6.57
 13/11/2018 04:45:00,33.47,33.49,1,-6.57
 13/11/2018 05:00:00,33.42,33.49,1,-6.57
 13/11/2018 05:15:00,33.27,33.49,1,-6.73
 13/11/2018 05:30:00,33.18,33.49,1,-6.77
 13/11/2018 05:45:00,33.35,33.49,1,-7.04
 13/11/2018 06:00:00,33.5,33.49,1,-7.31
 13/11/2018 06:15:00,33.2,33.49,1,-8.0
 13/11/2018 06:30:00,33.54,33.49,1,-8.68
 13/11/2018 06:45:00,33.38,33.49,1,-9.26
 13/11/2018 07:00:00,33.32,33.49,1,-9.87
 13/11/2018 07:15:00,33.43,33.49,1,-9.96
 13/11/2018 07:30:00,33.44,33.49,1,-10.05
 13/11/2018 07:45:00,33.32,33.49,1,-10.1
 13/11/2018 08:00:00,33.26,33.49,1,-9.95
 13/11/2018 08:15:00,33.41,33.49,1,-9.73
 13/11/2018 08:30:00,33.56,33.49,1,-9.09
 13/11/2018 08:45:00,33.65,33.49,1,-8.21
 13/11/2018 09:00:00,33.62,33.49,1,-7.47
 13/11/2018 09:15:00,33.59,33.49,1,-6.53
 13/11/2018 09:30:00,33.67,33.49,1,-5.55
 13/11/2018 09:45:00,33.76,33.49,1,-4.45
 13/11/2018 10:00:00,33.76,33.49,1,-5.04
 13/11/2018 10:15:00,33.79,33.49,1,-4.14
 13/11/2018 10:30:00,33.77,33.49,1,-4.42
 13/11/2018 10:45:00,33.81,33.49,1,-1.87
 13/11/2018 11:00:00,33.81,33.49,1,-3.45
 13/11/2018 11:15:00,33.79,33.49,1,-5.12
 13/11/2018 11:30:00,33.86,33.49,1,-5.88
 13/11/2018 11:45:00,33.81,33.49,1,-3.37
 13/11/2018 12:00:00,33.83,33.49,1,-1.54
 13/11/2018 12:15:00,33.77,33.49,1,-2.36
 13/11/2018 12:30:00,33.81,33.49,1,-3.21
 13/11/2018 12:45:00,33.83,33.49,1,-3.74
 13/11/2018 13:00:00,33.87,33.49,1,-3.09
 13/11/2018 13:15:00,33.67,33.49,1,-4.95
 13/11/2018 13:30:00,33.58,33.49,1,-4.93
 13/11/2018 13:45:00,33.33,33.49,1,-5.04
 13/11/2018 14:00:00,33.5,33.49,1,-4.53
 13/11/2018 14:15:00,33.47,33.49,1,-5.76
 13/11/2018 14:30:00,33.53,33.49,1,-3.82
 13/11/2018 14:45:00,33.59,33.49,1,-6.86
 13/11/2018 15:00:00,33.6,33.49,1,-5.51
 13/11/2018 15:15:00,33.51,33.49,1,-6.01
 13/11/2018 15:30:00,33.49,33.49,1,-8.28
 13/11/2018 15:45:00,33.33,33.49,1,-8.86
 13/11/2018 16:00:00,33.3,33.49,1,-9.54
 13/11/2018 16:15:00,33.29,33.49,1,-10.14
 13/11/2018 16:30:00,33.18,33.49,1,-10.64
 13/11/2018 16:45:00,33.35,33.49,1,-11.61
 13/11/2018 17:00:00,33.67,33.49,1,-12.27
 13/11/2018 17:15:00,33.72,33.49,1,-12.75
 13/11/2018 17:30:00,33.67,33.49,1,-13.07
 13/11/2018 17:45:00,33.62,33.49,1,-13.16
 13/11/2018 18:00:00,33.67,33.49,1,-13.13
 13/11/2018 18:15:00,33.67,33.49,1,-13.17
 13/11/2018 18:30:00,33.79,33.49,1,-13.1
 13/11/2018 18:45:00,33.77,33.49,1,-12.86
 13/11/2018 19:00:00,33.82,33.49,1,-12.58
 13/11/2018 19:15:00,33.83,33.49,1,-12.32
 13/11/2018 19:30:00,33.7,33.49,1,-12.05
 13/11/2018 19:45:00,33.59,33.49,1,-11.67
 13/11/2018 20:00:00,33.55,33.49,1,-11.23
 13/11/2018 20:15:00,33.5,33.49,1,-10.83
 13/11/2018 20:30:00,33.54,33.49,1,-10.54
