DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 20:45:00,33.65,33.49,1,-10.34
 13/11/2018 21:00:00,33.79,33.49,1,-9.96
 13/11/2018 21:15:00,33.69,33.49,1,-9.67
 13/11/2018 21:30:00,33.36,33.49,1,-9.22
 13/11/2018 21:45:00,33.19,33.49,1,-8.94
 13/11/2018 22:00:00,33.27,33.49,1,-8.58
 13/11/2018 22:15:00,33.42,33.49,1,-8.35
 13/11/2018 22:30:00,33.27,33.49,1,-7.81
 13/11/2018 22:45:00,33.24,33.49,1,-7.49
 13/11/2018 23:00:00,33.21,33.49,1,-7.1
 13/11/2018 23:15:00,33.22,33.49,1,-7.2
 13/11/2018 23:30:00,33.32,33.49,1,-6.97
 13/11/2018 23:45:00,33.27,33.49,1,-6.82
 14/11/2018 00:00:00,33.29,33.49,1,-6.82
 14/11/2018 00:15:00,33.12,33.49,1,-7.91
 14/11/2018 00:30:00,33.15,33.49,1,-8.04
 14/11/2018 00:45:00,33.1,33.49,1,-8.04
 14/11/2018 01:00:00,33.22,33.49,1,-8.04
 14/11/2018 01:15:00,33.36,33.49,1,-8.51
 14/11/2018 01:30:00,33.56,33.49,1,-8.31
 14/11/2018 01:45:00,33.6,33.49,1,-8.1
 14/11/2018 02:00:00,33.49,33.49,1,-7.64
 14/11/2018 02:15:00,33.4,33.49,1,-7.64
 14/11/2018 02:30:00,33.48,33.49,1,-7.64
 14/11/2018 02:45:00,33.48,33.49,1,-7.64
 14/11/2018 03:00:00,33.62,33.49,1,-7.39
 14/11/2018 03:15:00,33.6,33.49,1,-7.29
 14/11/2018 03:30:00,33.61,33.49,1,-7.1
 14/11/2018 03:45:00,33.66,33.49,1,-6.86
 14/11/2018 04:00:00,33.73,33.49,1,-6.8
 14/11/2018 04:15:00,33.67,33.49,1,-6.57
 14/11/2018 04:30:00,33.68,33.49,1,-6.57
 14/11/2018 04:45:00,33.65,33.49,1,-6.57
 14/11/2018 05:00:00,33.62,33.49,1,-6.57
 14/11/2018 05:15:00,33.42,33.49,1,-6.57
 14/11/2018 05:30:00,33.39,33.49,1,-6.77
 14/11/2018 05:45:00,33.63,33.49,1,-7.04
 14/11/2018 06:00:00,33.52,33.49,1,-7.3
 14/11/2018 06:15:00,33.28,33.49,1,-7.75
 14/11/2018 06:30:00,33.35,33.49,1,-8.31
 14/11/2018 06:45:00,33.11,33.49,1,-8.91
 14/11/2018 07:00:00,33.24,33.49,1,-9.66
 14/11/2018 07:15:00,33.33,33.49,1,-9.92
 14/11/2018 07:30:00,33.44,33.49,1,-10.0
 14/11/2018 07:45:00,33.77,33.49,1,-10.3
 14/11/2018 08:00:00,33.69,33.49,1,-10.46
 14/11/2018 08:15:00,33.7,33.49,1,-10.45
 14/11/2018 08:30:00,33.61,33.49,1,-10.29
 14/11/2018 08:45:00,33.65,33.49,1,-9.98
 14/11/2018 09:00:00,33.6,33.49,1,-9.84
 14/11/2018 09:15:00,33.62,33.49,1,-9.77
 14/11/2018 09:30:00,33.67,33.49,1,-9.38
 14/11/2018 09:45:00,33.66,33.49,1,-8.52
 14/11/2018 10:00:00,33.73,33.49,1,-7.8
 14/11/2018 10:15:00,33.8,33.49,1,-8.55
 14/11/2018 10:30:00,33.84,33.49,1,-8.62
 14/11/2018 10:45:00,33.86,33.49,1,-8.58
 14/11/2018 11:00:00,33.73,33.49,1,-7.61
 14/11/2018 11:15:00,33.67,33.49,1,-4.33
 14/11/2018 11:30:00,33.57,33.49,1,-5.6
 14/11/2018 11:45:00,33.33,33.49,1,-6.21
 14/11/2018 12:00:00,33.32,33.49,1,-6.61
 14/11/2018 12:15:00,33.29,33.49,1,-6.58
 14/11/2018 12:30:00,33.32,33.49,1,-6.27
 14/11/2018 12:45:00,33.33,33.49,1,-5.7
 14/11/2018 13:00:00,33.32,33.49,1,-5.6
 14/11/2018 13:15:00,33.35,33.49,1,-6.71
 14/11/2018 13:30:00,33.36,33.49,1,-6.54
 14/11/2018 13:45:00,33.33,33.49,1,-6.86
 14/11/2018 14:00:00,33.33,33.49,1,-6.8
 14/11/2018 14:15:00,33.27,33.49,1,-6.86
 14/11/2018 14:30:00,33.26,33.49,1,-7.1
 14/11/2018 14:45:00,33.21,33.49,1,-7.36
 14/11/2018 15:00:00,33.21,33.49,1,-7.39
 14/11/2018 15:15:00,33.19,33.49,1,-7.72
 14/11/2018 15:30:00,33.13,33.49,1,-8.23
 14/11/2018 15:45:00,33.21,33.49,1,-9.02
 14/11/2018 16:00:00,33.34,33.49,1,-9.44
 14/11/2018 16:15:00,33.3,33.49,1,-10.04
 14/11/2018 16:30:00,33.34,33.49,1,-10.54
 14/11/2018 16:45:00,33.34,33.49,1,-11.3
 14/11/2018 17:00:00,33.19,33.49,1,-12.0
 14/11/2018 17:15:00,33.3,33.49,1,-12.49
 14/11/2018 17:30:00,33.33,33.49,1,-12.7
 14/11/2018 17:45:00,33.4,33.49,1,-13.06
 14/11/2018 18:00:00,33.49,33.49,1,-13.06
 14/11/2018 18:15:00,33.5,33.49,1,-13.0
 14/11/2018 18:30:00,33.44,33.49,1,-12.8
 14/11/2018 18:45:00,33.41,33.49,1,-12.6
 14/11/2018 19:00:00,33.51,33.49,1,-12.33
 14/11/2018 19:15:00,33.53,33.49,1,-12.24
 14/11/2018 19:30:00,33.62,33.49,1,-11.78
 14/11/2018 19:45:00,33.56,33.49,1,-11.45
 14/11/2018 20:00:00,33.61,33.49,1,-11.15
 14/11/2018 20:15:00,33.4,33.49,1,-11.0
 14/11/2018 20:30:00,33.41,33.49,1,-10.76
 14/11/2018 20:45:00,33.54,33.49,1,-10.42
 14/11/2018 21:00:00,33.68,33.49,1,-10.11
 14/11/2018 21:15:00,33.7,33.49,1,-9.83
 14/11/2018 21:30:00,33.76,33.49,1,-9.52
 14/11/2018 21:45:00,33.65,33.49,1,-8.93
 14/11/2018 22:00:00,33.26,33.49,1,-8.72
 14/11/2018 22:15:00,33.35,33.49,1,-8.52
 14/11/2018 22:30:00,33.49,33.49,1,-8.12
 14/11/2018 22:45:00,33.51,33.49,1,-7.69
 14/11/2018 23:00:00,33.53,33.49,1,-7.37
 14/11/2018 23:15:00,33.57,33.49,1,-7.46
 14/11/2018 23:30:00,33.59,33.49,1,-7.16
 14/11/2018 23:45:00,33.16,33.49,1,-6.83
 15/11/2018 00:00:00,33.11,33.49,1,-6.88
 15/11/2018 00:15:00,33.31,33.49,1,-8.05
 15/11/2018 00:30:00,33.38,33.49,1,-8.31
 15/11/2018 00:45:00,33.36,33.49,1,-8.31
 15/11/2018 01:00:00,33.44,33.49,1,-8.31
 15/11/2018 01:15:00,33.48,33.49,1,-8.31
 15/11/2018 01:30:00,33.57,33.49,1,-8.19
 15/11/2018 01:45:00,33.63,33.49,1,-7.93
 15/11/2018 02:00:00,33.75,33.49,1,-7.77
 15/11/2018 02:15:00,33.82,33.49,1,-7.77
 15/11/2018 02:30:00,33.87,33.49,1,-7.71
 15/11/2018 02:45:00,33.82,33.49,1,-7.5
 15/11/2018 03:00:00,33.57,33.49,1,-7.27
 15/11/2018 03:15:00,33.39,33.49,1,-6.96
 15/11/2018 03:30:00,33.42,33.49,1,-6.77
 15/11/2018 03:45:00,33.45,33.49,1,-6.64
 15/11/2018 04:00:00,33.44,33.49,1,-6.5
 15/11/2018 04:15:00,33.44,33.49,1,-6.37
 15/11/2018 04:30:00,33.46,33.49,1,-6.3
 15/11/2018 04:45:00,33.44,33.49,1,-6.3
 15/11/2018 05:00:00,33.41,33.49,1,-6.3
 15/11/2018 05:15:00,33.27,33.49,1,-6.45
 15/11/2018 05:30:00,33.25,33.49,1,-6.57
 15/11/2018 05:45:00,33.63,33.49,1,-6.92
 15/11/2018 06:00:00,33.57,33.49,1,-7.19
 15/11/2018 06:15:00,33.38,33.49,1,-7.81
 15/11/2018 06:30:00,33.25,33.49,1,-8.2
 15/11/2018 06:45:00,33.12,33.49,1,-9.16
 15/11/2018 07:00:00,33.46,33.49,1,-9.63
 15/11/2018 07:15:00,33.36,33.49,1,-9.79
 15/11/2018 07:30:00,33.38,33.49,1,-10.04
 15/11/2018 07:45:00,33.42,33.49,1,-10.12
 15/11/2018 08:00:00,33.75,33.49,1,-10.14
 15/11/2018 08:15:00,33.69,33.49,1,-9.99
 15/11/2018 08:30:00,33.75,33.49,1,-9.75
 15/11/2018 08:45:00,33.74,33.49,1,-9.32
 15/11/2018 09:00:00,33.69,33.49,1,-9.27
 15/11/2018 09:15:00,33.59,33.49,1,-9.18
 15/11/2018 09:30:00,33.6,33.49,1,-9.31
 15/11/2018 09:45:00,33.59,33.49,1,-9.45
 15/11/2018 10:00:00,33.62,33.49,1,-9.4
 15/11/2018 10:15:00,33.62,33.49,1,-9.31
 15/11/2018 10:30:00,33.64,33.49,1,-9.23
 15/11/2018 10:45:00,33.67,33.49,1,-9.25
 15/11/2018 11:00:00,33.67,33.49,1,-9.14
 15/11/2018 11:15:00,33.59,33.49,1,-9.11
 15/11/2018 11:30:00,33.59,33.49,1,-9.3
 15/11/2018 11:45:00,33.55,33.49,1,-9.38
 15/11/2018 12:00:00,33.45,33.49,1,-9.38
 15/11/2018 12:15:00,33.42,33.49,1,-9.53
 15/11/2018 12:30:00,33.36,33.49,1,-9.56
 15/11/2018 12:45:00,33.4,33.49,1,-9.87
 15/11/2018 13:00:00,33.44,33.49,1,-9.98
 15/11/2018 13:15:00,33.41,33.49,1,-10.08
 15/11/2018 13:30:00,33.44,33.49,1,-10.13
 15/11/2018 13:45:00,33.5,33.49,1,-9.92
 15/11/2018 14:00:00,33.5,33.49,1,-9.92
 15/11/2018 14:15:00,33.47,33.49,1,-9.92
 15/11/2018 14:30:00,33.49,33.49,1,-9.92
 15/11/2018 14:45:00,33.56,33.49,1,-9.92
 15/11/2018 15:00:00,33.51,33.49,1,-9.92
 15/11/2018 15:15:00,33.54,33.49,1,-9.92
 15/11/2018 15:30:00,33.77,33.49,1,-10.09
 15/11/2018 15:45:00,33.78,33.49,1,-10.23
 15/11/2018 16:00:00,33.72,33.49,1,-10.61
 15/11/2018 16:15:00,33.67,33.49,1,-11.11
 15/11/2018 16:30:00,33.58,33.49,1,-11.51
 15/11/2018 16:45:00,33.48,33.49,1,-12.19
 15/11/2018 17:00:00,33.37,33.49,1,-12.65
 15/11/2018 17:15:00,33.39,33.49,1,-12.86
 15/11/2018 17:30:00,33.39,33.49,1,-13.03
 15/11/2018 17:45:00,33.38,33.49,1,-13.13
 15/11/2018 18:00:00,33.38,33.49,1,-13.13
 15/11/2018 18:15:00,33.41,33.49,1,-13.04
 15/11/2018 18:30:00,33.48,33.49,1,-12.83
 15/11/2018 18:45:00,33.45,33.49,1,-12.53
 15/11/2018 19:00:00,33.54,33.49,1,-12.37
 15/11/2018 19:15:00,33.73,33.49,1,-12.16
 15/11/2018 19:30:00,33.78,33.49,1,-11.88
 15/11/2018 19:45:00,33.67,33.49,1,-11.49
 15/11/2018 20:00:00,33.51,33.49,1,-11.16
 15/11/2018 20:15:00,33.41,33.49,1,-10.93
 15/11/2018 20:30:00,33.49,33.49,1,-10.64
 15/11/2018 20:45:00,33.5,33.49,1,-10.45
 15/11/2018 21:00:00,33.59,33.49,1,-10.14
 15/11/2018 21:15:00,33.66,33.49,1,-9.89
 15/11/2018 21:30:00,33.78,33.49,1,-9.4
 15/11/2018 21:45:00,33.52,33.49,1,-8.87
 15/11/2018 22:00:00,33.25,33.49,1,-8.5
 15/11/2018 22:15:00,33.29,33.49,1,-8.2
 15/11/2018 22:30:00,33.3,33.49,1,-7.81
 15/11/2018 22:45:00,33.23,33.49,1,-7.47
 15/11/2018 23:00:00,33.27,33.49,1,-7.37
 15/11/2018 23:15:00,33.35,33.49,1,-7.48
 15/11/2018 23:30:00,33.44,33.49,1,-7.31
 15/11/2018 23:45:00,33.52,33.49,1,-7.14
 16/11/2018 00:00:00,33.5,33.49,1,-7.08
 16/11/2018 00:15:00,33.36,33.49,1,-8.15
 16/11/2018 00:30:00,33.36,33.49,1,-8.24
 16/11/2018 00:45:00,33.32,33.49,1,-8.24
 16/11/2018 01:00:00,33.37,33.49,1,-8.24
 16/11/2018 01:15:00,33.43,33.49,1,-8.24
 16/11/2018 01:30:00,33.51,33.49,1,-8.22
 16/11/2018 01:45:00,33.55,33.49,1,-7.97
 16/11/2018 02:00:00,33.59,33.49,1,-7.8
 16/11/2018 02:15:00,33.58,33.49,1,-7.7
 16/11/2018 02:30:00,33.56,33.49,1,-7.67
 16/11/2018 02:45:00,33.49,33.49,1,-7.5
 16/11/2018 03:00:00,33.55,33.49,1,-7.47
 16/11/2018 03:15:00,33.57,33.49,1,-7.27
 16/11/2018 03:30:00,33.59,33.49,1,-6.92
 16/11/2018 03:45:00,33.64,33.49,1,-6.83
 16/11/2018 04:00:00,33.67,33.49,1,-6.71
 16/11/2018 04:15:00,33.66,33.49,1,-6.57
 16/11/2018 04:30:00,33.67,33.49,1,-6.57
 16/11/2018 04:45:00,33.64,33.49,1,-6.57
 16/11/2018 05:00:00,33.65,33.49,1,-6.57
 16/11/2018 05:15:00,33.37,33.49,1,-6.42
 16/11/2018 05:30:00,33.36,33.49,1,-6.5
 16/11/2018 05:45:00,33.24,33.49,1,-6.75
 16/11/2018 06:00:00,33.21,33.49,1,-7.07
 16/11/2018 06:15:00,33.62,33.49,1,-7.7
 16/11/2018 06:30:00,33.46,33.49,1,-8.19
 16/11/2018 06:45:00,33.36,33.49,1,-8.7
 16/11/2018 07:00:00,33.19,33.49,1,-9.37
 16/11/2018 07:15:00,33.34,33.49,1,-9.51
 16/11/2018 07:30:00,33.3,33.49,1,-9.82
 16/11/2018 07:45:00,33.27,33.49,1,-9.95
 16/11/2018 08:00:00,33.18,33.49,1,-10.12
 16/11/2018 08:15:00,33.27,33.49,1,-10.45
 16/11/2018 08:30:00,33.42,33.49,1,-10.65
 16/11/2018 08:45:00,33.52,33.49,1,-10.46
 16/11/2018 09:00:00,33.65,33.49,1,-10.29
 16/11/2018 09:15:00,33.68,33.49,1,-10.42
 16/11/2018 09:30:00,33.56,33.49,1,-10.15
 16/11/2018 09:45:00,33.41,33.49,1,-9.91
 16/11/2018 10:00:00,33.39,33.49,1,-9.64
 16/11/2018 10:15:00,33.45,33.49,1,-9.36
 16/11/2018 10:30:00,33.49,33.49,1,-9.1
 16/11/2018 10:45:00,33.43,33.49,1,-9.18
 16/11/2018 11:00:00,33.46,33.49,1,-9.45
 16/11/2018 11:15:00,33.45,33.49,1,-9.27
 16/11/2018 11:30:00,33.47,33.49,1,-9.43
 16/11/2018 11:45:00,33.48,33.49,1,-9.71
 16/11/2018 12:00:00,33.49,33.49,1,-9.72
 16/11/2018 12:15:00,33.63,33.49,1,-9.98
 16/11/2018 12:30:00,33.59,33.49,1,-9.98
 16/11/2018 12:45:00,33.61,33.49,1,-9.98
 16/11/2018 13:00:00,33.63,33.49,1,-9.97
 16/11/2018 13:15:00,33.61,33.49,1,-9.94
 16/11/2018 13:30:00,33.64,33.49,1,-9.96
 16/11/2018 13:45:00,33.56,33.49,1,-10.05
 16/11/2018 14:00:00,33.64,33.49,1,-10.05
 16/11/2018 14:15:00,33.62,33.49,1,-9.82
 16/11/2018 14:30:00,33.57,33.49,1,-9.77
 16/11/2018 14:45:00,33.68,33.49,1,-9.58
 16/11/2018 15:00:00,33.64,33.49,1,-9.58
 16/11/2018 15:15:00,33.67,33.49,1,-9.82
 16/11/2018 15:30:00,33.64,33.49,1,-9.85
 16/11/2018 15:45:00,33.67,33.49,1,-10.0
 16/11/2018 16:00:00,33.61,33.49,1,-10.19
 16/11/2018 16:15:00,33.57,33.49,1,-10.59
 16/11/2018 16:30:00,33.49,33.49,1,-10.94
 16/11/2018 16:45:00,33.34,33.49,1,-11.58
 16/11/2018 17:00:00,33.16,33.49,1,-11.99
 16/11/2018 17:15:00,33.13,33.49,1,-12.34
 16/11/2018 17:30:00,33.11,33.49,1,-12.53
 16/11/2018 17:45:00,33.16,33.49,1,-12.53
 16/11/2018 18:00:00,33.19,33.49,1,-12.53
 16/11/2018 18:15:00,33.21,33.49,1,-12.53
 16/11/2018 18:30:00,33.28,33.49,1,-12.28
 16/11/2018 18:45:00,33.28,33.49,1,-12.13
 16/11/2018 19:00:00,33.39,33.49,1,-11.94
 16/11/2018 19:15:00,33.45,33.49,1,-11.77
 16/11/2018 19:30:00,33.59,33.49,1,-11.36
 16/11/2018 19:45:00,33.7,33.49,1,-10.98
 16/11/2018 20:00:00,33.71,33.49,1,-10.71
 16/11/2018 20:15:00,33.77,33.49,1,-10.51
 16/11/2018 20:30:00,33.85,33.49,1,-10.21
 16/11/2018 20:45:00,33.53,33.49,1,-9.86
 16/11/2018 21:00:00,33.4,33.49,1,-9.58
 16/11/2018 21:15:00,33.46,33.49,1,-9.5
 16/11/2018 21:30:00,33.52,33.49,1,-9.29
 16/11/2018 21:45:00,33.67,33.49,1,-9.1
 16/11/2018 22:00:00,33.49,33.49,1,-8.47
 16/11/2018 22:15:00,33.38,33.49,1,-8.14
 16/11/2018 22:30:00,33.35,33.49,1,-7.87
 16/11/2018 22:45:00,33.24,33.49,1,-7.49
 16/11/2018 23:00:00,33.37,33.49,1,-7.15
 16/11/2018 23:15:00,33.48,33.49,1,-7.3
 16/11/2018 23:30:00,33.55,33.49,1,-7.11
 16/11/2018 23:45:00,33.59,33.49,1,-7.04
 17/11/2018 00:00:00,33.59,33.49,1,-7.06
 17/11/2018 00:15:00,33.47,33.49,1,-8.02
 17/11/2018 00:30:00,33.5,33.49,1,-8.24
 17/11/2018 00:45:00,33.5,33.49,1,-8.24
 17/11/2018 01:00:00,33.57,33.49,1,-8.24
 17/11/2018 01:15:00,33.65,33.49,1,-8.22
 17/11/2018 01:30:00,33.68,33.49,1,-8.0
 17/11/2018 01:45:00,33.45,33.49,1,-7.82
 17/11/2018 02:00:00,33.52,33.49,1,-7.64
 17/11/2018 02:15:00,33.51,33.49,1,-7.64
 17/11/2018 02:30:00,33.59,33.49,1,-7.64
 17/11/2018 02:45:00,33.6,33.49,1,-7.49
 17/11/2018 03:00:00,33.65,33.49,1,-7.27
 17/11/2018 03:15:00,33.68,33.49,1,-7.11
 17/11/2018 03:30:00,33.34,33.49,1,-6.81
 17/11/2018 03:45:00,33.23,33.49,1,-6.63
 17/11/2018 04:00:00,33.29,33.49,1,-6.52
 17/11/2018 04:15:00,33.23,33.49,1,-6.37
 17/11/2018 04:30:00,33.25,33.49,1,-6.37
 17/11/2018 04:45:00,33.24,33.49,1,-6.37
 17/11/2018 05:00:00,33.28,33.49,1,-6.37
 17/11/2018 05:15:00,33.19,33.49,1,-6.37
 17/11/2018 05:30:00,33.35,33.49,1,-6.37
 17/11/2018 05:45:00,33.37,33.49,1,-6.57
 17/11/2018 06:00:00,33.34,33.49,1,-6.66
 17/11/2018 06:15:00,33.22,33.49,1,-7.1
 17/11/2018 06:30:00,33.21,33.49,1,-7.42
 17/11/2018 06:45:00,33.2,33.49,1,-7.76
 17/11/2018 07:00:00,33.16,33.49,1,-7.99
 17/11/2018 07:15:00,33.02,33.49,1,-7.91
 17/11/2018 07:30:00,33.17,33.49,1,-8.26
 17/11/2018 07:45:00,33.24,33.49,1,-8.68
 17/11/2018 08:00:00,33.32,33.49,1,-9.08
 17/11/2018 08:15:00,33.3,33.49,1,-9.32
 17/11/2018 08:30:00,33.29,33.49,1,-9.55
 17/11/2018 08:45:00,33.35,33.49,1,-9.79
 17/11/2018 09:00:00,33.37,33.49,1,-10.05
 17/11/2018 09:15:00,33.34,33.49,1,-10.05
 17/11/2018 09:30:00,33.32,33.49,1,-10.04
 17/11/2018 09:45:00,33.31,33.49,1,-9.85
 17/11/2018 10:00:00,33.37,33.49,1,-9.53
 17/11/2018 10:15:00,33.34,33.49,1,-8.97
 17/11/2018 10:30:00,33.4,33.49,1,-8.66
 17/11/2018 10:45:00,33.4,33.49,1,-8.6
 17/11/2018 11:00:00,33.46,33.49,1,-8.51
 17/11/2018 11:15:00,33.54,33.49,1,-8.03
 17/11/2018 11:30:00,33.58,33.49,1,-8.04
 17/11/2018 11:45:00,33.61,33.49,1,-7.42
 17/11/2018 12:00:00,33.65,33.49,1,-7.13
 17/11/2018 12:15:00,33.61,33.49,1,-3.98
 17/11/2018 12:30:00,33.47,33.49,1,-1.53
 17/11/2018 12:45:00,33.45,33.49,1,-1.6
 17/11/2018 13:00:00,33.52,33.49,1,-1.83
 17/11/2018 13:15:00,33.56,33.49,1,-4.07
 17/11/2018 13:30:00,33.58,33.49,1,-2.5
 17/11/2018 13:45:00,33.62,33.49,1,-2.62
 17/11/2018 14:00:00,33.66,33.49,1,-2.64
 17/11/2018 14:15:00,33.58,33.49,1,-2.99
 17/11/2018 14:30:00,33.63,33.49,1,-3.69
 17/11/2018 14:45:00,33.62,33.49,1,-4.4
 17/11/2018 15:00:00,33.56,33.49,1,-5.2
 17/11/2018 15:15:00,33.53,33.49,1,-6.02
 17/11/2018 15:30:00,33.49,33.49,1,-6.89
 17/11/2018 15:45:00,33.39,33.49,1,-7.64
 17/11/2018 16:00:00,33.19,33.49,1,-8.33
 17/11/2018 16:15:00,33.09,33.49,1,-9.08
 17/11/2018 16:30:00,33.09,33.49,1,-9.51
 17/11/2018 16:45:00,33.48,33.49,1,-10.51
 17/11/2018 17:00:00,33.26,33.49,1,-11.25
 17/11/2018 17:15:00,33.23,33.49,1,-11.79
 17/11/2018 17:30:00,33.31,33.49,1,-11.98
 17/11/2018 17:45:00,33.25,33.49,1,-12.16
 17/11/2018 18:00:00,33.34,33.49,1,-12.41
 17/11/2018 18:15:00,33.32,33.49,1,-12.46
 17/11/2018 18:30:00,33.43,33.49,1,-12.19
 17/11/2018 18:45:00,33.53,33.49,1,-12.12
 17/11/2018 19:00:00,33.44,33.49,1,-11.88
 17/11/2018 19:15:00,33.53,33.49,1,-11.38
 17/11/2018 19:30:00,33.74,33.49,1,-11.09
 17/11/2018 19:45:00,33.83,33.49,1,-10.83
 17/11/2018 20:00:00,33.68,33.49,1,-10.61
 17/11/2018 20:15:00,33.35,33.49,1,-10.12
 17/11/2018 20:30:00,33.28,33.49,1,-10.06
 17/11/2018 20:45:00,33.35,33.49,1,-9.74
 17/11/2018 21:00:00,33.33,33.49,1,-9.44
 17/11/2018 21:15:00,33.37,33.49,1,-9.29
 17/11/2018 21:30:00,33.34,33.49,1,-9.11
 17/11/2018 21:45:00,33.39,33.49,1,-8.83
 17/11/2018 22:00:00,33.43,33.49,1,-8.55
 17/11/2018 22:15:00,33.55,33.49,1,-8.18
 17/11/2018 22:30:00,33.51,33.49,1,-7.95
 17/11/2018 22:45:00,33.31,33.49,1,-7.64
 17/11/2018 23:00:00,33.37,33.49,1,-7.4
 17/11/2018 23:15:00,33.4,33.49,1,-7.5
 17/11/2018 23:30:00,33.45,33.49,1,-7.35
 17/11/2018 23:45:00,33.37,33.49,1,-7.09
 18/11/2018 00:00:00,33.39,33.49,1,-7.08
 18/11/2018 00:15:00,33.26,33.49,1,-8.21
 18/11/2018 00:30:00,33.2,33.49,1,-8.31
 18/11/2018 00:45:00,33.23,33.49,1,-8.31
 18/11/2018 01:00:00,33.29,33.49,1,-8.31
 18/11/2018 01:15:00,33.34,33.49,1,-8.31
 18/11/2018 01:30:00,33.44,33.49,1,-8.31
 18/11/2018 01:45:00,33.41,33.49,1,-8.2
 18/11/2018 02:00:00,33.5,33.49,1,-7.98
 18/11/2018 02:15:00,33.53,33.49,1,-8.06
 18/11/2018 02:30:00,33.58,33.49,1,-7.98
 18/11/2018 02:45:00,33.56,33.49,1,-7.84
 18/11/2018 03:00:00,33.65,33.49,1,-7.7
 18/11/2018 03:15:00,33.7,33.49,1,-7.57
 18/11/2018 03:30:00,33.75,33.49,1,-7.44
 18/11/2018 03:45:00,33.56,33.49,1,-7.3
 18/11/2018 04:00:00,33.49,33.49,1,-7.19
 18/11/2018 04:15:00,33.48,33.49,1,-7.1
 18/11/2018 04:30:00,33.51,33.49,1,-6.85
 18/11/2018 04:45:00,33.49,33.49,1,-6.83
 18/11/2018 05:00:00,33.52,33.49,1,-6.83
 18/11/2018 05:15:00,33.47,33.49,1,-6.83
 18/11/2018 05:30:00,33.44,33.49,1,-6.83
 18/11/2018 05:45:00,33.43,33.49,1,-6.9
 18/11/2018 06:00:00,33.52,33.49,1,-7.04
 18/11/2018 06:15:00,33.34,33.49,1,-7.43
 18/11/2018 06:30:00,33.48,33.49,1,-7.66
 18/11/2018 06:45:00,33.44,33.49,1,-7.89
 18/11/2018 07:00:00,33.44,33.49,1,-8.15
 18/11/2018 07:15:00,33.35,33.49,1,-7.98
 18/11/2018 07:30:00,33.28,33.49,1,-7.97
 18/11/2018 07:45:00,33.29,33.49,1,-8.08
 18/11/2018 08:00:00,33.19,33.49,1,-8.17
 18/11/2018 08:15:00,33.14,33.49,1,-8.11
 18/11/2018 08:30:00,33.29,33.49,1,-7.97
 18/11/2018 08:45:00,33.65,33.49,1,-7.47
 18/11/2018 09:00:00,33.58,33.49,1,-6.91
 18/11/2018 09:15:00,33.52,33.49,1,-6.19
 18/11/2018 09:30:00,33.5,33.49,1,-5.33
 18/11/2018 09:45:00,33.45,33.49,1,-4.53
 18/11/2018 10:00:00,33.49,33.49,1,-3.85
 18/11/2018 10:15:00,33.43,33.49,1,-3.3
 18/11/2018 10:30:00,33.44,33.49,1,-2.74
 18/11/2018 10:45:00,33.48,33.49,1,-2.04
 18/11/2018 11:00:00,33.48,33.49,1,-1.5
 18/11/2018 11:15:00,33.45,33.49,1,-0.97
 18/11/2018 11:30:00,33.48,33.49,1,-0.73
 18/11/2018 11:45:00,33.46,33.49,1,-0.4
 18/11/2018 12:00:00,33.47,33.49,1,-0.2
 18/11/2018 12:15:00,33.52,33.49,1,-0.14
 18/11/2018 12:30:00,33.56,33.49,1,-0.33
 18/11/2018 12:45:00,33.57,33.49,1,-0.51
 18/11/2018 13:00:00,33.57,33.49,1,-0.8
 18/11/2018 13:15:00,33.59,33.49,1,-1.01
 18/11/2018 13:30:00,33.6,33.49,1,-1.47
 18/11/2018 13:45:00,33.6,33.49,1,-1.8
 18/11/2018 14:00:00,33.68,33.49,1,-2.29
 18/11/2018 14:15:00,33.66,33.49,1,-2.94
 18/11/2018 14:30:00,33.59,33.49,1,-3.61
 18/11/2018 14:45:00,33.6,33.49,1,-4.53
 18/11/2018 15:00:00,33.56,33.49,1,-5.52
 18/11/2018 15:15:00,33.51,33.49,1,-6.51
 18/11/2018 15:30:00,33.38,33.49,1,-7.38
 18/11/2018 15:45:00,33.35,33.49,1,-8.25
 18/11/2018 16:00:00,33.2,33.49,1,-9.13
 18/11/2018 16:15:00,33.22,33.49,1,-9.91
 18/11/2018 16:30:00,33.2,33.49,1,-10.48
 18/11/2018 16:45:00,33.26,33.49,1,-11.55
 18/11/2018 17:00:00,33.37,33.49,1,-12.18
 18/11/2018 17:15:00,33.33,33.49,1,-12.71
 18/11/2018 17:30:00,33.39,33.49,1,-12.82
 18/11/2018 17:45:00,33.35,33.49,1,-12.95
 18/11/2018 18:00:00,33.41,33.49,1,-12.95
 18/11/2018 18:15:00,33.39,33.49,1,-12.74
 18/11/2018 18:30:00,33.53,33.49,1,-12.52
 18/11/2018 18:45:00,33.62,33.49,1,-12.37
 18/11/2018 19:00:00,33.76,33.49,1,-11.91
 18/11/2018 19:15:00,33.79,33.49,1,-11.69
 18/11/2018 19:30:00,33.5,33.49,1,-11.16
 18/11/2018 19:45:00,33.54,33.49,1,-10.8
 18/11/2018 20:00:00,33.3,33.49,1,-10.48
 18/11/2018 20:15:00,33.46,33.49,1,-10.59
 18/11/2018 20:30:00,33.52,33.49,1,-10.39
 18/11/2018 20:45:00,33.67,33.49,1,-10.02
 18/11/2018 21:00:00,33.76,33.49,1,-9.74
 18/11/2018 21:15:00,33.76,33.49,1,-9.53
 18/11/2018 21:30:00,33.5,33.49,1,-9.12
 18/11/2018 21:45:00,33.49,33.49,1,-8.78
 18/11/2018 22:00:00,33.45,33.49,1,-8.5
 18/11/2018 22:15:00,33.45,33.49,1,-8.13
 18/11/2018 22:30:00,33.51,33.49,1,-7.83
 18/11/2018 22:45:00,33.56,33.49,1,-7.53
 18/11/2018 23:00:00,33.52,33.49,1,-7.23
 18/11/2018 23:15:00,33.4,33.49,1,-7.23
 18/11/2018 23:30:00,33.49,33.49,1,-7.0
 18/11/2018 23:45:00,33.51,33.49,1,-6.97
 19/11/2018 00:00:00,33.54,33.49,1,-7.0
 19/11/2018 00:00:00,33.54,33.49,1,-7.0
 19/11/2018 00:15:00,33.34,33.49,1,-8.1
 19/11/2018 00:30:00,33.31,33.49,1,-8.31
 19/11/2018 00:45:00,33.27,33.49,1,-8.31
 19/11/2018 01:00:00,33.33,33.49,1,-8.31
 19/11/2018 01:15:00,33.35,33.49,1,-8.54
 19/11/2018 01:30:00,33.37,33.49,1,-8.32
 19/11/2018 01:45:00,33.39,33.49,1,-8.17
 19/11/2018 02:00:00,33.51,33.49,1,-8.08
 19/11/2018 02:15:00,33.48,33.49,1,-7.97
 19/11/2018 02:30:00,33.54,33.49,1,-7.97
 19/11/2018 02:45:00,33.54,33.49,1,-7.97
 19/11/2018 03:00:00,33.6,33.49,1,-7.85
 19/11/2018 03:15:00,33.57,33.49,1,-7.7
 19/11/2018 03:30:00,33.62,33.49,1,-7.53
 19/11/2018 03:45:00,33.59,33.49,1,-7.44
 19/11/2018 04:00:00,33.62,33.49,1,-7.31
 19/11/2018 04:15:00,33.61,33.49,1,-7.17
 19/11/2018 04:30:00,33.64,33.49,1,-7.17
 19/11/2018 04:45:00,33.6,33.49,1,-7.17
 19/11/2018 05:00:00,33.63,33.49,1,-7.17
 19/11/2018 05:15:00,33.54,33.49,1,-7.36
 19/11/2018 05:30:00,33.51,33.49,1,-7.44
 19/11/2018 05:45:00,33.42,33.49,1,-7.62
 19/11/2018 06:00:00,33.56,33.49,1,-7.93
 19/11/2018 06:15:00,33.27,33.49,1,-8.39
 19/11/2018 06:30:00,33.28,33.49,1,-8.88
 19/11/2018 06:45:00,33.13,33.49,1,-9.46
 19/11/2018 07:00:00,33.1,33.49,1,-9.99
 19/11/2018 07:15:00,33.38,33.49,1,-10.3
 19/11/2018 07:30:00,33.43,33.49,1,-10.68
 19/11/2018 07:45:00,33.41,33.49,1,-10.73
 19/11/2018 08:00:00,33.45,33.49,1,-10.85
 19/11/2018 08:15:00,33.38,33.49,1,-10.82
 19/11/2018 08:30:00,33.37,33.49,1,-10.69
 19/11/2018 08:45:00,33.36,33.49,1,-10.51
 19/11/2018 09:00:00,33.3,33.49,1,-10.7
 19/11/2018 09:15:00,33.17,33.49,1,-10.55
 19/11/2018 09:30:00,33.19,33.49,1,-10.38
 19/11/2018 09:45:00,33.26,33.49,1,-10.38
 19/11/2018 10:00:00,33.3,33.49,1,-10.05
 19/11/2018 10:15:00,33.29,33.49,1,-9.7
 19/11/2018 10:30:00,33.35,33.49,1,-9.51
 19/11/2018 10:45:00,33.42,33.49,1,-9.45
 19/11/2018 11:00:00,33.52,33.49,1,-9.57
 19/11/2018 11:15:00,33.46,33.49,1,-9.78
 19/11/2018 11:30:00,33.43,33.49,1,-9.91
 19/11/2018 11:45:00,33.45,33.49,1,-9.42
 19/11/2018 12:00:00,33.42,33.49,1,-9.13
 19/11/2018 12:15:00,33.47,33.49,1,-9.04
 19/11/2018 12:30:00,33.46,33.49,1,-9.6
 19/11/2018 12:45:00,33.48,33.49,1,-10.44
 19/11/2018 13:00:00,33.54,33.49,1,-10.55
 19/11/2018 13:15:00,33.58,33.49,1,-10.32
 19/11/2018 13:30:00,33.62,33.49,1,-10.33
 19/11/2018 13:45:00,33.65,33.49,1,-10.01
 19/11/2018 14:00:00,33.74,33.49,1,-9.9
 19/11/2018 14:15:00,33.68,33.49,1,-9.36
 19/11/2018 14:30:00,33.66,33.49,1,-9.21
 19/11/2018 14:45:00,33.66,33.49,1,-8.61
 19/11/2018 15:00:00,33.67,33.49,1,-7.81
 19/11/2018 15:15:00,33.64,33.49,1,-9.56
 19/11/2018 15:30:00,33.7,33.49,1,-9.93
 19/11/2018 15:45:00,33.57,33.49,1,-10.25
 19/11/2018 16:00:00,33.36,33.49,1,-10.43
 19/11/2018 16:15:00,33.21,33.49,1,-11.18
 19/11/2018 16:30:00,33.31,33.49,1,-11.86
 19/11/2018 16:45:00,33.55,33.49,1,-12.55
 19/11/2018 17:00:00,33.64,33.49,1,-13.37
 19/11/2018 17:15:00,33.35,33.49,1,-13.6
 19/11/2018 17:30:00,33.21,33.49,1,-13.87
 19/11/2018 17:45:00,33.23,33.49,1,-14.12
 19/11/2018 18:00:00,33.32,33.49,1,-14.14
 19/11/2018 18:15:00,33.3,33.49,1,-14.04
 19/11/2018 18:30:00,33.4,33.49,1,-13.75
 19/11/2018 18:45:00,33.44,33.49,1,-13.67
 19/11/2018 19:00:00,33.46,33.49,1,-13.26
 19/11/2018 19:15:00,33.5,33.49,1,-13.11
 19/11/2018 19:30:00,33.69,33.49,1,-12.72
 19/11/2018 19:45:00,33.67,33.49,1,-12.3
 19/11/2018 20:00:00,33.68,33.49,1,-11.96
 19/11/2018 20:15:00,33.53,33.49,1,-11.7
 19/11/2018 20:30:00,33.63,33.49,1,-11.36
 19/11/2018 20:45:00,33.75,33.49,1,-11.12
 19/11/2018 21:00:00,33.56,33.49,1,-10.64
 19/11/2018 21:15:00,33.5,33.49,1,-10.41
 19/11/2018 21:30:00,33.63,33.49,1,-10.04
 19/11/2018 21:45:00,33.48,33.49,1,-9.61
 19/11/2018 22:00:00,33.53,33.49,1,-9.36
 19/11/2018 22:15:00,33.59,33.49,1,-8.86
 19/11/2018 22:30:00,33.51,33.49,1,-8.46
 19/11/2018 22:45:00,33.29,33.49,1,-8.01
 19/11/2018 23:00:00,33.33,33.49,1,-7.67
 19/11/2018 23:15:00,33.48,33.49,1,-7.82
 19/11/2018 23:30:00,33.44,33.49,1,-7.49
 19/11/2018 23:45:00,33.42,33.49,1,-7.37
 20/11/2018 00:00:00,33.42,33.49,1,-7.42
 20/11/2018 00:15:00,33.31,33.49,1,-8.57
 20/11/2018 00:30:00,33.19,33.49,1,-8.91
 20/11/2018 00:45:00,33.16,33.49,1,-8.91
 20/11/2018 01:00:00,33.19,33.49,1,-8.91
 20/11/2018 01:15:00,33.22,33.49,1,-8.91
 20/11/2018 01:30:00,33.29,33.49,1,-8.87
 20/11/2018 01:45:00,33.37,33.49,1,-8.64
 20/11/2018 02:00:00,33.41,33.49,1,-8.64
 20/11/2018 02:15:00,33.36,33.49,1,-8.79
 20/11/2018 02:30:00,33.33,33.49,1,-8.82
 20/11/2018 02:45:00,33.29,33.49,1,-8.64
 20/11/2018 03:00:00,33.39,33.49,1,-8.58
 20/11/2018 03:15:00,33.39,33.49,1,-8.3
 20/11/2018 03:30:00,33.44,33.49,1,-8.11
 20/11/2018 03:45:00,33.48,33.49,1,-8.05
 20/11/2018 04:00:00,33.56,33.49,1,-7.91
 20/11/2018 04:15:00,33.6,33.49,1,-7.91
 20/11/2018 04:30:00,33.63,33.49,1,-7.75
 20/11/2018 04:45:00,33.6,33.49,1,-7.7
 20/11/2018 05:00:00,33.58,33.49,1,-7.7
 20/11/2018 05:15:00,33.58,33.49,1,-7.7
 20/11/2018 05:30:00,33.54,33.49,1,-7.7
 20/11/2018 05:45:00,33.37,33.49,1,-7.94
 20/11/2018 06:00:00,33.23,33.49,1,-8.05
 20/11/2018 06:15:00,33.24,33.49,1,-8.9
 20/11/2018 06:30:00,33.57,33.49,1,-9.17
 20/11/2018 06:45:00,33.4,33.49,1,-9.73
 20/11/2018 07:00:00,33.16,33.49,1,-10.37
 20/11/2018 07:15:00,33.32,33.49,1,-10.85
 20/11/2018 07:30:00,33.48,33.49,1,-11.09
 20/11/2018 07:45:00,33.44,33.49,1,-11.26
 20/11/2018 08:00:00,33.44,33.49,1,-11.46
 20/11/2018 08:15:00,33.34,33.49,1,-11.53
 20/11/2018 08:30:00,33.44,33.49,1,-11.3
 20/11/2018 08:45:00,33.36,33.49,1,-11.07
 20/11/2018 09:00:00,33.33,33.49,1,-10.75
 20/11/2018 09:15:00,33.23,33.49,1,-10.53
 20/11/2018 09:30:00,33.35,33.49,1,-10.31
 20/11/2018 09:45:00,33.43,33.49,1,-9.35
 20/11/2018 10:00:00,33.58,33.49,1,-8.6
 20/11/2018 10:15:00,33.58,33.49,1,-8.75
 20/11/2018 10:30:00,33.56,33.49,1,-8.78
 20/11/2018 10:45:00,33.51,33.49,1,-10.07
 20/11/2018 11:00:00,33.52,33.49,1,-9.56
 20/11/2018 11:15:00,33.59,33.49,1,-7.57
 20/11/2018 11:30:00,33.57,33.49,1,-6.07
 20/11/2018 11:45:00,33.62,33.49,1,-7.79
 20/11/2018 12:00:00,33.57,33.49,1,-7.86
 20/11/2018 12:15:00,33.55,33.49,1,-7.22
 20/11/2018 12:30:00,33.56,33.49,1,-8.44
 20/11/2018 12:45:00,33.55,33.49,1,-8.86
 20/11/2018 13:00:00,33.56,33.49,1,-8.64
 20/11/2018 13:15:00,33.59,33.49,1,-8.83
 20/11/2018 13:30:00,33.63,33.49,1,-9.46
 20/11/2018 13:45:00,33.6,33.49,1,-9.9
 20/11/2018 14:00:00,33.57,33.49,1,-10.14
 20/11/2018 14:15:00,33.53,33.49,1,-8.92
 20/11/2018 14:30:00,33.53,33.49,1,-9.26
 20/11/2018 14:45:00,33.53,33.49,1,-9.39
 20/11/2018 15:00:00,33.6,33.49,1,-10.14
 20/11/2018 15:15:00,33.63,33.49,1,-10.27
 20/11/2018 15:30:00,33.57,33.49,1,-10.41
 20/11/2018 15:45:00,33.46,33.49,1,-10.66
 20/11/2018 16:00:00,33.39,33.49,1,-11.31
 20/11/2018 16:15:00,33.34,33.49,1,-11.99
 20/11/2018 16:30:00,33.11,33.49,1,-12.51
 20/11/2018 16:45:00,33.12,33.49,1,-13.12
 20/11/2018 17:00:00,33.37,33.49,1,-13.77
 20/11/2018 17:15:00,33.46,33.49,1,-14.08
 20/11/2018 17:30:00,33.42,33.49,1,-14.27
 20/11/2018 17:45:00,33.44,33.49,1,-14.27
 20/11/2018 18:00:00,33.48,33.49,1,-14.27
 20/11/2018 18:15:00,33.42,33.49,1,-14.24
 20/11/2018 18:30:00,33.49,33.49,1,-14.17
 20/11/2018 18:45:00,33.63,33.49,1,-13.95
 20/11/2018 19:00:00,33.61,33.49,1,-13.6
 20/11/2018 19:15:00,33.6,33.49,1,-13.38
 20/11/2018 19:30:00,33.71,33.49,1,-12.99
 20/11/2018 19:45:00,33.77,33.49,1,-12.73
 20/11/2018 20:00:00,33.44,33.49,1,-12.14
 20/11/2018 20:15:00,33.2,33.49,1,-11.86
 20/11/2018 20:30:00,33.54,33.49,1,-11.77
 20/11/2018 20:45:00,33.54,33.49,1,-11.36
 20/11/2018 21:00:00,33.6,33.49,1,-11.15
 20/11/2018 21:15:00,33.66,33.49,1,-10.82
 20/11/2018 21:30:00,33.76,33.49,1,-10.42
 20/11/2018 21:45:00,33.66,33.49,1,-9.86
 20/11/2018 22:00:00,33.53,33.49,1,-9.46
 20/11/2018 22:15:00,33.37,33.49,1,-9.04
 20/11/2018 22:30:00,33.47,33.49,1,-8.54
 20/11/2018 22:45:00,33.42,33.49,1,-8.05
 20/11/2018 23:00:00,33.46,33.49,1,-7.73
 20/11/2018 23:15:00,33.27,33.49,1,-7.84
 20/11/2018 23:30:00,33.34,33.49,1,-7.64
 20/11/2018 23:45:00,33.26,33.49,1,-7.43
 21/11/2018 00:00:00,33.28,33.49,1,-7.43
 21/11/2018 00:15:00,33.17,33.49,1,-8.71
 21/11/2018 00:30:00,33.17,33.49,1,-8.91
 21/11/2018 00:45:00,33.09,33.49,1,-9.07
 21/11/2018 01:00:00,33.12,33.49,1,-9.11
 21/11/2018 01:15:00,33.21,33.49,1,-9.11
 21/11/2018 01:30:00,33.18,33.49,1,-9.11
 21/11/2018 01:45:00,33.27,33.49,1,-8.98
 21/11/2018 02:00:00,33.34,33.49,1,-8.84
 21/11/2018 02:15:00,33.33,33.49,1,-8.84
 21/11/2018 02:30:00,33.33,33.49,1,-8.84
 21/11/2018 02:45:00,33.38,33.49,1,-8.84
 21/11/2018 03:00:00,33.45,33.49,1,-8.59
 21/11/2018 03:15:00,33.42,33.49,1,-8.58
 21/11/2018 03:30:00,33.41,33.49,1,-8.34
 21/11/2018 03:45:00,33.48,33.49,1,-8.26
 21/11/2018 04:00:00,33.57,33.49,1,-8.02
 21/11/2018 04:15:00,33.59,33.49,1,-7.84
 21/11/2018 04:30:00,33.59,33.49,1,-7.84
 21/11/2018 04:45:00,33.59,33.49,1,-7.84
 21/11/2018 05:00:00,33.42,33.49,1,-7.61
 21/11/2018 05:15:00,33.28,33.49,1,-7.74
 21/11/2018 05:30:00,33.26,33.49,1,-7.84
 21/11/2018 05:45:00,33.27,33.49,1,-8.01
 21/11/2018 06:00:00,33.43,33.49,1,-8.33
 21/11/2018 06:15:00,33.3,33.49,1,-8.91
 21/11/2018 06:30:00,33.19,33.49,1,-9.29
 21/11/2018 06:45:00,33.02,33.49,1,-10.07
 21/11/2018 07:00:00,33.06,33.49,1,-10.62
 21/11/2018 07:15:00,33.22,33.49,1,-10.99
 21/11/2018 07:30:00,33.29,33.49,1,-11.11
 21/11/2018 07:45:00,33.08,33.49,1,-11.45
 21/11/2018 08:00:00,33.08,33.49,1,-11.64
 21/11/2018 08:15:00,33.32,33.49,1,-11.94
 21/11/2018 08:30:00,33.27,33.49,1,-11.97
 21/11/2018 08:45:00,33.33,33.49,1,-11.64
 21/11/2018 09:00:00,33.37,33.49,1,-11.26
 21/11/2018 09:15:00,33.41,33.49,1,-9.92
 21/11/2018 09:30:00,33.35,33.49,1,-9.61
 21/11/2018 09:45:00,33.44,33.49,1,-9.37
 21/11/2018 10:00:00,33.51,33.49,1,-10.43
 21/11/2018 10:15:00,33.59,33.49,1,-10.23
 21/11/2018 10:30:00,33.62,33.49,1,-9.58
 21/11/2018 10:45:00,33.56,33.49,1,-10.31
 21/11/2018 11:00:00,33.6,33.49,1,-10.13
 21/11/2018 11:15:00,33.59,33.49,1,-9.0
 21/11/2018 11:30:00,33.62,33.49,1,-9.34
 21/11/2018 11:45:00,33.64,33.49,1,-6.16
 21/11/2018 12:00:00,33.65,33.49,1,-4.55
 21/11/2018 12:15:00,33.67,33.49,1,-4.57
 21/11/2018 12:30:00,33.44,33.49,1,-4.98
 21/11/2018 12:45:00,33.36,33.49,1,-6.47
 21/11/2018 13:00:00,33.39,33.49,1,-5.44
 21/11/2018 13:15:00,33.38,33.49,1,-5.6
 21/11/2018 13:30:00,33.37,33.49,1,-8.49
 21/11/2018 13:45:00,33.34,33.49,1,-8.88
 21/11/2018 14:00:00,33.34,33.49,1,-9.7
 21/11/2018 14:15:00,33.29,33.49,1,-9.22
 21/11/2018 14:30:00,33.32,33.49,1,-7.53
 21/11/2018 14:45:00,33.3,33.49,1,-9.53
 21/11/2018 15:00:00,33.25,33.49,1,-7.72
 21/11/2018 15:15:00,33.32,33.49,1,-8.78
 21/11/2018 15:30:00,33.3,33.49,1,-9.23
 21/11/2018 15:45:00,33.18,33.49,1,-9.9
 21/11/2018 16:00:00,33.23,33.49,1,-11.04
 21/11/2018 16:15:00,33.58,33.49,1,-12.05
 21/11/2018 16:30:00,33.5,33.49,1,-12.65
 21/11/2018 16:45:00,33.47,33.49,1,-13.4
 21/11/2018 17:00:00,33.32,33.49,1,-14.04
 21/11/2018 17:15:00,33.29,33.49,1,-14.51
 21/11/2018 17:30:00,33.3,33.49,1,-14.6
 21/11/2018 17:45:00,33.31,33.49,1,-14.66
 21/11/2018 18:00:00,33.3,33.49,1,-14.65
 21/11/2018 18:15:00,33.3,33.49,1,-14.73
 21/11/2018 18:30:00,33.59,33.49,1,-14.37
 21/11/2018 18:45:00,33.61,33.49,1,-14.14
 21/11/2018 19:00:00,33.73,33.49,1,-14.05
 21/11/2018 19:15:00,33.7,33.49,1,-13.73
 21/11/2018 19:30:00,33.75,33.49,1,-13.38
 21/11/2018 19:45:00,33.71,33.49,1,-12.97
 21/11/2018 20:00:00,33.55,33.49,1,-12.43
 21/11/2018 20:15:00,33.42,33.49,1,-12.04
 21/11/2018 20:30:00,33.41,33.49,1,-11.78
 21/11/2018 20:45:00,33.51,33.49,1,-11.51
 21/11/2018 21:00:00,33.6,33.49,1,-11.18
 21/11/2018 21:15:00,33.64,33.49,1,-10.83
 21/11/2018 21:30:00,33.58,33.49,1,-10.47
 21/11/2018 21:45:00,33.52,33.49,1,-9.99
 21/11/2018 22:00:00,33.52,33.49,1,-9.63
 21/11/2018 22:15:00,33.62,33.49,1,-9.29
 21/11/2018 22:30:00,33.74,33.49,1,-8.67
 21/11/2018 22:45:00,33.34,33.49,1,-8.12
 21/11/2018 23:00:00,33.35,33.49,1,-7.83
 21/11/2018 23:15:00,33.26,33.49,1,-7.86
 21/11/2018 23:30:00,33.35,33.49,1,-7.62
 21/11/2018 23:45:00,33.28,33.49,1,-7.5
 22/11/2018 00:00:00,33.27,33.49,1,-7.52
 22/11/2018 00:15:00,33.19,33.49,1,-8.58
 22/11/2018 00:30:00,33.13,33.49,1,-8.78
 22/11/2018 00:45:00,33.07,33.49,1,-9.0
 22/11/2018 01:00:00,33.12,33.49,1,-9.04
 22/11/2018 01:15:00,33.33,33.49,1,-9.2
 22/11/2018 01:30:00,33.34,33.49,1,-8.99
 22/11/2018 01:45:00,33.35,33.49,1,-8.97
 22/11/2018 02:00:00,33.37,33.49,1,-8.78
 22/11/2018 02:15:00,33.35,33.49,1,-8.91
 22/11/2018 02:30:00,33.39,33.49,1,-8.78
 22/11/2018 02:45:00,33.42,33.49,1,-8.78
 22/11/2018 03:00:00,33.51,33.49,1,-8.64
 22/11/2018 03:15:00,33.5,33.49,1,-8.52
 22/11/2018 03:30:00,33.55,33.49,1,-8.31
 22/11/2018 03:45:00,33.58,33.49,1,-8.3
 22/11/2018 04:00:00,33.61,33.49,1,-8.04
 22/11/2018 04:15:00,33.46,33.49,1,-7.89
 22/11/2018 04:30:00,33.38,33.49,1,-7.7
 22/11/2018 04:45:00,33.33,33.49,1,-7.7
 22/11/2018 05:00:00,33.33,33.49,1,-7.49
 22/11/2018 05:15:00,33.27,33.49,1,-7.63
 22/11/2018 05:30:00,33.38,33.49,1,-7.64
 22/11/2018 05:45:00,33.38,33.49,1,-7.89
 22/11/2018 06:00:00,33.37,33.49,1,-8.13
 22/11/2018 06:15:00,33.3,33.49,1,-8.71
 22/11/2018 06:30:00,33.23,33.49,1,-9.22
 22/11/2018 06:45:00,33.18,33.49,1,-10.06
 22/11/2018 07:00:00,33.33,33.49,1,-10.85
 22/11/2018 07:15:00,33.25,33.49,1,-10.8
 22/11/2018 07:30:00,33.14,33.49,1,-11.08
 22/11/2018 07:45:00,33.12,33.49,1,-11.33
 22/11/2018 08:00:00,33.49,33.49,1,-11.59
 22/11/2018 08:15:00,33.78,33.49,1,-11.42
 22/11/2018 08:30:00,33.77,33.49,1,-10.92
 22/11/2018 08:45:00,33.82,33.49,1,-10.36
 22/11/2018 09:00:00,33.81,33.49,1,-10.15
 22/11/2018 09:15:00,33.86,33.49,1,-9.88
 22/11/2018 09:30:00,33.9,33.49,1,-8.46
 22/11/2018 09:45:00,33.82,33.49,1,-8.66
 22/11/2018 10:00:00,33.67,33.49,1,-8.42
 22/11/2018 10:15:00,33.56,33.49,1,-7.47
 22/11/2018 10:30:00,33.6,33.49,1,-5.32
 22/11/2018 10:45:00,33.6,33.49,1,-6.71
 22/11/2018 11:00:00,33.62,33.49,1,-6.34
 22/11/2018 11:15:00,33.67,33.49,1,-5.78
 22/11/2018 11:30:00,33.64,33.49,1,-6.72
 22/11/2018 11:45:00,33.68,33.49,1,-7.08
 22/11/2018 12:00:00,33.71,33.49,1,-7.22
 22/11/2018 12:15:00,33.66,33.49,1,-5.94
 22/11/2018 12:30:00,33.63,33.49,1,-5.16
 22/11/2018 12:45:00,33.62,33.49,1,-7.28
 22/11/2018 13:00:00,33.61,33.49,1,-6.95
 22/11/2018 13:15:00,33.69,33.49,1,-7.12
 22/11/2018 13:30:00,33.7,33.49,1,-8.72
 22/11/2018 13:45:00,33.7,33.49,1,-9.56
 22/11/2018 14:00:00,33.66,33.49,1,-9.52
 22/11/2018 14:15:00,33.58,33.49,1,-9.54
 22/11/2018 14:30:00,33.61,33.49,1,-9.23
 22/11/2018 14:45:00,33.57,33.49,1,-9.59
 22/11/2018 15:00:00,33.56,33.49,1,-10.27
 22/11/2018 15:15:00,33.62,33.49,1,-10.42
 22/11/2018 15:30:00,33.59,33.49,1,-10.47
 22/11/2018 15:45:00,33.49,33.49,1,-10.83
 22/11/2018 16:00:00,33.45,33.49,1,-11.2
 22/11/2018 16:15:00,33.46,33.49,1,-11.67
 22/11/2018 16:30:00,33.36,33.49,1,-12.14
 22/11/2018 16:45:00,33.22,33.49,1,-12.76
 22/11/2018 17:00:00,33.15,33.49,1,-13.32
 22/11/2018 17:15:00,33.14,33.49,1,-13.7
 22/11/2018 17:30:00,33.08,33.49,1,-14.05
 22/11/2018 17:45:00,33.18,33.49,1,-14.29
 22/11/2018 18:00:00,33.23,33.49,1,-14.24
 22/11/2018 18:15:00,33.3,33.49,1,-14.31
 22/11/2018 18:30:00,33.37,33.49,1,-14.08
 22/11/2018 18:45:00,33.34,33.49,1,-13.82
 22/11/2018 19:00:00,33.41,33.49,1,-13.69
 22/11/2018 19:15:00,33.43,33.49,1,-13.41
 22/11/2018 19:30:00,33.52,33.49,1,-13.04
 22/11/2018 19:45:00,33.49,33.49,1,-12.57
 22/11/2018 20:00:00,33.57,33.49,1,-12.33
 22/11/2018 20:15:00,33.65,33.49,1,-12.15
 22/11/2018 20:30:00,33.71,33.49,1,-11.85
 22/11/2018 20:45:00,33.73,33.49,1,-11.62
 22/11/2018 21:00:00,33.79,33.49,1,-11.13
 22/11/2018 21:15:00,33.81,33.49,1,-10.83
 22/11/2018 21:30:00,33.78,33.49,1,-10.56
 22/11/2018 21:45:00,33.42,33.49,1,-10.0
 22/11/2018 22:00:00,33.51,33.49,1,-9.7
 22/11/2018 22:15:00,33.61,33.49,1,-9.33
 22/11/2018 22:30:00,33.39,33.49,1,-8.61
 22/11/2018 22:45:00,33.34,33.49,1,-8.22
 22/11/2018 23:00:00,33.35,33.49,1,-7.91
 22/11/2018 23:15:00,33.27,33.49,1,-7.84
 22/11/2018 23:30:00,33.33,33.49,1,-7.64
 22/11/2018 23:45:00,33.37,33.49,1,-7.57
 23/11/2018 00:00:00,33.33,33.49,1,-7.61
 23/11/2018 00:15:00,33.25,33.49,1,-8.75
 23/11/2018 00:30:00,33.27,33.49,1,-8.91
 23/11/2018 00:45:00,33.21,33.49,1,-8.96
 23/11/2018 01:00:00,33.45,33.49,1,-9.45
 23/11/2018 01:15:00,33.54,33.49,1,-9.45
 23/11/2018 01:30:00,33.62,33.49,1,-9.35
 23/11/2018 01:45:00,33.6,33.49,1,-9.25
 23/11/2018 02:00:00,33.68,33.49,1,-8.98
 23/11/2018 02:15:00,33.77,33.49,1,-9.14
 23/11/2018 02:30:00,33.79,33.49,1,-9.12
 23/11/2018 02:45:00,33.87,33.49,1,-8.91
 23/11/2018 03:00:00,33.75,33.49,1,-8.78
 23/11/2018 03:15:00,33.69,33.49,1,-8.64
 23/11/2018 03:30:00,33.53,33.49,1,-8.17
 23/11/2018 03:45:00,33.5,33.49,1,-8.11
 23/11/2018 04:00:00,33.54,33.49,1,-8.0
 23/11/2018 04:15:00,33.39,33.49,1,-7.8
 23/11/2018 04:30:00,33.41,33.49,1,-7.64
 23/11/2018 04:45:00,33.36,33.49,1,-7.41
 23/11/2018 05:00:00,33.41,33.49,1,-7.37
 23/11/2018 05:15:00,33.24,33.49,1,-7.5
 23/11/2018 05:30:00,33.13,33.49,1,-7.57
 23/11/2018 05:45:00,33.08,33.49,1,-7.87
 23/11/2018 06:00:00,33.18,33.49,1,-8.24
 23/11/2018 06:15:00,33.4,33.49,1,-9.02
 23/11/2018 06:30:00,33.44,33.49,1,-9.37
 23/11/2018 06:45:00,33.34,33.49,1,-9.96
 23/11/2018 07:00:00,33.28,33.49,1,-10.46
 23/11/2018 07:15:00,33.26,33.49,1,-10.55
 23/11/2018 07:30:00,33.19,33.49,1,-10.81
 23/11/2018 07:45:00,33.14,33.49,1,-10.92
 23/11/2018 08:00:00,33.18,33.49,1,-11.12
 23/11/2018 08:15:00,33.25,33.49,1,-11.12
 23/11/2018 08:30:00,33.3,33.49,1,-11.18
 23/11/2018 08:45:00,33.23,33.49,1,-11.06
 23/11/2018 09:00:00,33.22,33.49,1,-10.99
 23/11/2018 09:15:00,33.18,33.49,1,-11.12
 23/11/2018 09:30:00,33.17,33.49,1,-11.01
 23/11/2018 09:45:00,33.23,33.49,1,-11.29
 23/11/2018 10:00:00,33.23,33.49,1,-10.98
 23/11/2018 10:15:00,33.32,33.49,1,-10.59
 23/11/2018 10:30:00,33.33,33.49,1,-10.8
 23/11/2018 10:45:00,33.38,33.49,1,-11.02
 23/11/2018 11:00:00,33.38,33.49,1,-10.25
 23/11/2018 11:15:00,33.46,33.49,1,-10.17
 23/11/2018 11:30:00,33.49,33.49,1,-9.89
 23/11/2018 11:45:00,33.48,33.49,1,-8.03
 23/11/2018 12:00:00,33.49,33.49,1,-8.28
 23/11/2018 12:15:00,33.49,33.49,1,-8.88
 23/11/2018 12:30:00,33.52,33.49,1,-8.04
 23/11/2018 12:45:00,33.54,33.49,1,-9.21
 23/11/2018 13:00:00,33.58,33.49,1,-9.89
 23/11/2018 13:15:00,33.58,33.49,1,-9.56
 23/11/2018 13:30:00,33.61,33.49,1,-7.78
 23/11/2018 13:45:00,33.67,33.49,1,-5.55
 23/11/2018 14:00:00,33.68,33.49,1,-5.65
 23/11/2018 14:15:00,33.49,33.49,1,-6.54
 23/11/2018 14:30:00,33.52,33.49,1,-9.17
 23/11/2018 14:45:00,33.69,33.49,1,-8.88
 23/11/2018 15:00:00,33.7,33.49,1,-9.16
 23/11/2018 15:15:00,33.69,33.49,1,-9.92
 23/11/2018 15:30:00,33.64,33.49,1,-10.34
 23/11/2018 15:45:00,33.6,33.49,1,-10.56
 23/11/2018 16:00:00,33.57,33.49,1,-10.97
 23/11/2018 16:15:00,33.59,33.49,1,-11.39
 23/11/2018 16:30:00,33.46,33.49,1,-11.83
 23/11/2018 16:45:00,33.38,33.49,1,-12.54
 23/11/2018 17:00:00,33.3,33.49,1,-13.01
 23/11/2018 17:15:00,33.33,33.49,1,-13.14
 23/11/2018 17:30:00,33.32,33.49,1,-13.45
 23/11/2018 17:45:00,33.32,33.49,1,-13.53
 23/11/2018 18:00:00,33.36,33.49,1,-13.53
 23/11/2018 18:15:00,33.35,33.49,1,-13.53
 23/11/2018 18:30:00,33.41,33.49,1,-13.3
 23/11/2018 18:45:00,33.32,33.49,1,-13.07
 23/11/2018 19:00:00,33.38,33.49,1,-12.86
 23/11/2018 19:15:00,33.44,33.49,1,-12.57
 23/11/2018 19:30:00,33.43,33.49,1,-12.3
 23/11/2018 19:45:00,33.5,33.49,1,-11.99
 23/11/2018 20:00:00,33.37,33.49,1,-11.65
 23/11/2018 20:15:00,33.42,33.49,1,-11.42
 23/11/2018 20:30:00,33.47,33.49,1,-11.1
 23/11/2018 20:45:00,33.55,33.49,1,-10.85
 23/11/2018 21:00:00,33.62,33.49,1,-10.52
 23/11/2018 21:15:00,33.69,33.49,1,-10.2
 23/11/2018 21:30:00,33.72,33.49,1,-9.94
 23/11/2018 21:45:00,33.86,33.49,1,-9.68
 23/11/2018 22:00:00,33.82,33.49,1,-9.24
 23/11/2018 22:15:00,33.8,33.49,1,-8.97
 23/11/2018 22:30:00,33.78,33.49,1,-8.62
 23/11/2018 22:45:00,33.49,33.49,1,-8.26
 23/11/2018 23:00:00,33.49,33.49,1,-8.01
 23/11/2018 23:15:00,33.55,33.49,1,-8.1
 23/11/2018 23:30:00,33.6,33.49,1,-7.92
 23/11/2018 23:45:00,33.63,33.49,1,-7.75
 24/11/2018 00:00:00,33.65,33.49,1,-7.71
 24/11/2018 00:15:00,33.2,33.49,1,-8.63
 24/11/2018 00:30:00,33.22,33.49,1,-8.98
 24/11/2018 00:45:00,33.16,33.49,1,-8.98
 24/11/2018 01:00:00,33.22,33.49,1,-8.98
 24/11/2018 01:15:00,33.21,33.49,1,-9.24
 24/11/2018 01:30:00,33.4,33.49,1,-9.25
 24/11/2018 01:45:00,33.45,33.49,1,-9.22
 24/11/2018 02:00:00,33.52,33.49,1,-8.94
 24/11/2018 02:15:00,33.51,33.49,1,-9.07
 24/11/2018 02:30:00,33.57,33.49,1,-8.96
 24/11/2018 02:45:00,33.57,33.49,1,-8.82
 24/11/2018 03:00:00,33.64,33.49,1,-8.64
 24/11/2018 03:15:00,33.67,33.49,1,-8.44
 24/11/2018 03:30:00,33.61,33.49,1,-8.06
 24/11/2018 03:45:00,33.54,33.49,1,-7.88
 24/11/2018 04:00:00,33.56,33.49,1,-7.64
 24/11/2018 04:15:00,33.6,33.49,1,-7.62
 24/11/2018 04:30:00,33.64,33.49,1,-7.44
 24/11/2018 04:45:00,33.61,33.49,1,-7.44
 24/11/2018 05:00:00,33.64,33.49,1,-7.2
 24/11/2018 05:15:00,33.62,33.49,1,-7.35
 24/11/2018 05:30:00,33.59,33.49,1,-7.44
 24/11/2018 05:45:00,33.55,33.49,1,-7.44
 24/11/2018 06:00:00,33.49,33.49,1,-7.47
 24/11/2018 06:15:00,33.41,33.49,1,-7.83
 24/11/2018 06:30:00,33.3,33.49,1,-8.22
 24/11/2018 06:45:00,33.23,33.49,1,-8.53
 24/11/2018 07:00:00,33.16,33.49,1,-8.79
 24/11/2018 07:15:00,33.19,33.49,1,-8.96
 24/11/2018 07:30:00,33.56,33.49,1,-9.11
 24/11/2018 07:45:00,33.75,33.49,1,-9.22
 24/11/2018 08:00:00,33.64,33.49,1,-9.58
 24/11/2018 08:15:00,33.56,33.49,1,-9.92
 24/11/2018 08:30:00,33.67,33.49,1,-10.15
 24/11/2018 08:45:00,33.56,33.49,1,-10.28
 24/11/2018 09:00:00,33.49,33.49,1,-10.52
 24/11/2018 09:15:00,33.48,33.49,1,-10.52
 24/11/2018 09:30:00,33.38,33.49,1,-10.52
 24/11/2018 09:45:00,33.36,33.49,1,-10.29
 24/11/2018 10:00:00,33.42,33.49,1,-10.33
 24/11/2018 10:15:00,33.41,33.49,1,-10.38
 24/11/2018 10:30:00,33.36,33.49,1,-10.12
 24/11/2018 10:45:00,33.31,33.49,1,-10.04
 24/11/2018 11:00:00,33.3,33.49,1,-10.02
 24/11/2018 11:15:00,33.29,33.49,1,-9.83
 24/11/2018 11:30:00,33.39,33.49,1,-9.65
 24/11/2018 11:45:00,33.35,33.49,1,-9.67
 24/11/2018 12:00:00,33.44,33.49,1,-9.85
 24/11/2018 12:15:00,33.5,33.49,1,-9.94
 24/11/2018 12:30:00,33.45,33.49,1,-9.9
 24/11/2018 12:45:00,33.44,33.49,1,-10.05
 24/11/2018 13:00:00,33.45,33.49,1,-10.05
 24/11/2018 13:15:00,33.52,33.49,1,-10.22
 24/11/2018 13:30:00,33.59,33.49,1,-10.23
 24/11/2018 13:45:00,33.74,33.49,1,-9.98
 24/11/2018 14:00:00,33.82,33.49,1,-9.98
 24/11/2018 14:15:00,33.77,33.49,1,-9.91
 24/11/2018 14:30:00,33.81,33.49,1,-9.89
 24/11/2018 14:45:00,33.82,33.49,1,-10.01
 24/11/2018 15:00:00,33.83,33.49,1,-10.12
 24/11/2018 15:15:00,33.85,33.49,1,-10.21
 24/11/2018 15:30:00,33.83,33.49,1,-10.32
 24/11/2018 15:45:00,33.79,33.49,1,-10.41
 24/11/2018 16:00:00,33.72,33.49,1,-10.52
 24/11/2018 16:15:00,33.66,33.49,1,-10.91
 24/11/2018 16:30:00,33.42,33.49,1,-11.38
 24/11/2018 16:45:00,33.3,33.49,1,-12.04
 24/11/2018 17:00:00,33.23,33.49,1,-12.37
 24/11/2018 17:15:00,33.21,33.49,1,-12.92
 24/11/2018 17:30:00,33.15,33.49,1,-13.02
 24/11/2018 17:45:00,33.17,33.49,1,-13.23
 24/11/2018 18:00:00,33.25,33.49,1,-13.13
 24/11/2018 18:15:00,33.27,33.49,1,-13.06
 24/11/2018 18:30:00,33.35,33.49,1,-12.86
 24/11/2018 18:45:00,33.35,33.49,1,-12.68
 24/11/2018 19:00:00,33.43,33.49,1,-12.35
 24/11/2018 19:15:00,33.52,33.49,1,-12.06
 24/11/2018 19:30:00,33.52,33.49,1,-11.68
 24/11/2018 19:45:00,33.55,33.49,1,-11.36
 24/11/2018 20:00:00,33.59,33.49,1,-11.06
 24/11/2018 20:15:00,33.64,33.49,1,-10.85
 24/11/2018 20:30:00,33.66,33.49,1,-10.72
 24/11/2018 20:45:00,33.79,33.49,1,-10.38
 24/11/2018 21:00:00,33.74,33.49,1,-10.05
 24/11/2018 21:15:00,33.53,33.49,1,-9.77
 24/11/2018 21:30:00,33.57,33.49,1,-9.6
 24/11/2018 21:45:00,33.65,33.49,1,-9.32
 24/11/2018 22:00:00,33.78,33.49,1,-9.04
 24/11/2018 22:15:00,33.59,33.49,1,-8.64
 24/11/2018 22:30:00,33.54,33.49,1,-8.28
 24/11/2018 22:45:00,33.38,33.49,1,-8.01
 24/11/2018 23:00:00,33.35,33.49,1,-7.65
 24/11/2018 23:15:00,33.22,33.49,1,-7.96
 24/11/2018 23:30:00,33.36,33.49,1,-7.97
 24/11/2018 23:45:00,33.39,33.49,1,-7.86
 25/11/2018 00:00:00,33.38,33.49,1,-7.8
 25/11/2018 00:15:00,33.41,33.49,1,-8.84
 25/11/2018 00:30:00,33.49,33.49,1,-9.16
 25/11/2018 00:45:00,33.55,33.49,1,-9.25
 25/11/2018 01:00:00,33.58,33.49,1,-9.25
 25/11/2018 01:15:00,33.61,33.49,1,-9.25
 25/11/2018 01:30:00,33.69,33.49,1,-9.22
 25/11/2018 01:45:00,33.75,33.49,1,-8.98
 25/11/2018 02:00:00,33.85,33.49,1,-8.82
 25/11/2018 02:15:00,33.86,33.49,1,-9.0
 25/11/2018 02:30:00,33.9,33.49,1,-8.79
 25/11/2018 02:45:00,33.84,33.49,1,-8.6
 25/11/2018 03:00:00,33.63,33.49,1,-8.35
 25/11/2018 03:15:00,33.29,33.49,1,-8.1
 25/11/2018 03:30:00,33.31,33.49,1,-7.88
 25/11/2018 03:45:00,33.33,33.49,1,-7.64
 25/11/2018 04:00:00,33.37,33.49,1,-7.64
 25/11/2018 04:15:00,33.39,33.49,1,-7.53
 25/11/2018 04:30:00,33.43,33.49,1,-7.44
 25/11/2018 04:45:00,33.44,33.49,1,-7.38
 25/11/2018 05:00:00,33.42,33.49,1,-7.17
 25/11/2018 05:15:00,33.36,33.49,1,-7.17
 25/11/2018 05:30:00,33.39,33.49,1,-7.17
 25/11/2018 05:45:00,33.36,33.49,1,-7.27
 25/11/2018 06:00:00,33.45,33.49,1,-7.44
 25/11/2018 06:15:00,33.54,33.49,1,-7.69
 25/11/2018 06:30:00,33.54,33.49,1,-7.96
 25/11/2018 06:45:00,33.5,33.49,1,-8.18
 25/11/2018 07:00:00,33.43,33.49,1,-8.24
 25/11/2018 07:15:00,33.4,33.49,1,-8.24
 25/11/2018 07:30:00,33.36,33.49,1,-8.29
 25/11/2018 07:45:00,33.32,33.49,1,-8.51
 25/11/2018 08:00:00,33.23,33.49,1,-8.7
 25/11/2018 08:15:00,33.07,33.49,1,-9.0
 25/11/2018 08:30:00,33.19,33.49,1,-9.33
 25/11/2018 08:45:00,33.37,33.49,1,-9.6
 25/11/2018 09:00:00,33.25,33.49,1,-9.71
 25/11/2018 09:15:00,33.15,33.49,1,-9.71
 25/11/2018 09:30:00,33.23,33.49,1,-9.71
 25/11/2018 09:45:00,33.24,33.49,1,-9.59
 25/11/2018 10:00:00,33.22,33.49,1,-9.66
 25/11/2018 10:15:00,33.18,33.49,1,-8.4
 25/11/2018 10:30:00,33.14,33.49,1,-8.16
 25/11/2018 10:45:00,33.06,33.49,1,-7.32
 25/11/2018 11:00:00,33.08,33.49,1,-7.89
 25/11/2018 11:15:00,33.07,33.49,1,-7.78
 25/11/2018 11:30:00,33.1,33.49,1,-7.72
 25/11/2018 11:45:00,33.11,33.49,1,-7.46
 25/11/2018 12:00:00,33.22,33.49,1,-7.5
 25/11/2018 12:15:00,33.25,33.49,1,-8.76
 25/11/2018 12:30:00,33.2,33.49,1,-9.49
 25/11/2018 12:45:00,33.14,33.49,1,-9.3
 25/11/2018 13:00:00,33.14,33.49,1,-8.91
 25/11/2018 13:15:00,33.17,33.49,1,-8.49
 25/11/2018 13:30:00,33.22,33.49,1,-6.43
 25/11/2018 13:45:00,33.21,33.49,1,-6.97
 25/11/2018 14:00:00,33.28,33.49,1,-8.25
 25/11/2018 14:15:00,33.27,33.49,1,-5.98
 25/11/2018 14:30:00,33.29,33.49,1,-6.87
 25/11/2018 14:45:00,33.25,33.49,1,-8.74
 25/11/2018 15:00:00,33.2,33.49,1,-8.91
 25/11/2018 15:15:00,33.13,33.49,1,-9.45
 25/11/2018 15:30:00,33.12,33.49,1,-9.65
 25/11/2018 15:45:00,33.05,33.49,1,-10.26
 25/11/2018 16:00:00,33.35,33.49,1,-11.01
 25/11/2018 16:15:00,33.46,33.49,1,-11.39
 25/11/2018 16:30:00,33.27,33.49,1,-11.76
 25/11/2018 16:45:00,33.19,33.49,1,-12.49
 25/11/2018 17:00:00,33.1,33.49,1,-12.98
