DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 17:15:00,33.14,33.49,1,-13.41
 25/11/2018 17:30:00,33.24,33.49,1,-13.84
 25/11/2018 17:45:00,33.27,33.49,1,-13.93
 25/11/2018 18:00:00,33.33,33.49,1,-13.87
 25/11/2018 18:15:00,33.3,33.49,1,-13.55
 25/11/2018 18:30:00,33.4,33.49,1,-13.36
 25/11/2018 18:45:00,33.44,33.49,1,-13.04
 25/11/2018 19:00:00,33.5,33.49,1,-12.67
 25/11/2018 19:15:00,33.57,33.49,1,-12.4
 25/11/2018 19:30:00,33.67,33.49,1,-12.1
 25/11/2018 19:45:00,33.57,33.49,1,-11.72
 25/11/2018 20:00:00,33.53,33.49,1,-11.32
 25/11/2018 20:15:00,33.62,33.49,1,-11.15
 25/11/2018 20:30:00,33.7,33.49,1,-10.85
 25/11/2018 20:45:00,33.74,33.49,1,-10.57
 25/11/2018 21:00:00,33.82,33.49,1,-10.45
 25/11/2018 21:15:00,33.62,33.49,1,-10.07
 25/11/2018 21:30:00,33.54,33.49,1,-9.59
 25/11/2018 21:45:00,33.32,33.49,1,-9.32
 25/11/2018 22:00:00,33.29,33.49,1,-9.37
 25/11/2018 22:15:00,33.39,33.49,1,-9.08
 25/11/2018 22:30:00,33.48,33.49,1,-8.63
 25/11/2018 22:45:00,33.45,33.49,1,-8.23
 25/11/2018 23:00:00,33.58,33.49,1,-7.82
 25/11/2018 23:15:00,33.63,33.49,1,-7.93
 25/11/2018 23:30:00,33.5,33.49,1,-7.57
 25/11/2018 23:45:00,33.32,33.49,1,-7.36
 26/11/2018 00:00:00,33.18,33.49,1,-7.34
 26/11/2018 00:00:00,33.18,33.49,1,-7.34
 26/11/2018 00:15:00,33.21,33.49,1,-8.78
 26/11/2018 00:30:00,33.42,33.49,1,-9.11
 26/11/2018 00:45:00,33.41,33.49,1,-9.11
 26/11/2018 01:00:00,33.38,33.49,1,-9.11
 26/11/2018 01:15:00,33.46,33.49,1,-9.44
 26/11/2018 01:30:00,33.45,33.49,1,-9.21
 26/11/2018 01:45:00,33.51,33.49,1,-8.95
 26/11/2018 02:00:00,33.54,33.49,1,-8.91
 26/11/2018 02:15:00,33.51,33.49,1,-9.05
 26/11/2018 02:30:00,33.56,33.49,1,-9.03
 26/11/2018 02:45:00,33.56,33.49,1,-8.91
 26/11/2018 03:00:00,33.61,33.49,1,-8.78
 26/11/2018 03:15:00,33.67,33.49,1,-8.56
 26/11/2018 03:30:00,33.75,33.49,1,-8.24
 26/11/2018 03:45:00,33.78,33.49,1,-8.17
 26/11/2018 04:00:00,33.8,33.49,1,-7.97
 26/11/2018 04:15:00,33.81,33.49,1,-7.97
 26/11/2018 04:30:00,33.86,33.49,1,-7.92
 26/11/2018 04:45:00,33.81,33.49,1,-7.7
 26/11/2018 05:00:00,33.81,33.49,1,-7.7
 26/11/2018 05:15:00,33.73,33.49,1,-7.7
 26/11/2018 05:30:00,33.73,33.49,1,-7.71
 26/11/2018 05:45:00,33.66,33.49,1,-8.01
 26/11/2018 06:00:00,33.76,33.49,1,-8.31
 26/11/2018 06:15:00,33.73,33.49,1,-8.96
 26/11/2018 06:30:00,33.77,33.49,1,-9.39
 26/11/2018 06:45:00,33.57,33.49,1,-10.11
 26/11/2018 07:00:00,33.48,33.49,1,-10.55
 26/11/2018 07:15:00,33.27,33.49,1,-10.62
 26/11/2018 07:30:00,33.06,33.49,1,-11.09
 26/11/2018 07:45:00,33.04,33.49,1,-11.25
 26/11/2018 08:00:00,33.02,33.49,1,-11.46
 26/11/2018 08:15:00,33.35,33.49,1,-12.01
 26/11/2018 08:30:00,33.39,33.49,1,-11.87
 26/11/2018 08:45:00,33.42,33.49,1,-11.8
 26/11/2018 09:00:00,33.45,33.49,1,-11.56
 26/11/2018 09:15:00,33.46,33.49,1,-11.24
 26/11/2018 09:30:00,33.49,33.49,1,-11.12
 26/11/2018 09:45:00,33.52,33.49,1,-11.06
 26/11/2018 10:00:00,33.49,33.49,1,-10.82
 26/11/2018 10:15:00,33.66,33.49,1,-10.9
 26/11/2018 10:30:00,33.67,33.49,1,-10.72
 26/11/2018 10:45:00,33.69,33.49,1,-10.58
 26/11/2018 11:00:00,33.65,33.49,1,-10.38
 26/11/2018 11:15:00,33.51,33.49,1,-9.88
 26/11/2018 11:30:00,33.44,33.49,1,-9.3
 26/11/2018 11:45:00,33.37,33.49,1,-8.55
 26/11/2018 12:00:00,33.41,33.49,1,-6.9
 26/11/2018 12:15:00,33.43,33.49,1,-4.71
 26/11/2018 12:30:00,33.44,33.49,1,-4.56
 26/11/2018 12:45:00,33.42,33.49,1,-6.08
 26/11/2018 13:00:00,33.46,33.49,1,-7.12
 26/11/2018 13:15:00,33.5,33.49,1,-7.27
 26/11/2018 13:30:00,33.47,33.49,1,-7.05
 26/11/2018 13:45:00,33.4,33.49,1,-8.15
 26/11/2018 14:00:00,33.5,33.49,1,-8.74
 26/11/2018 14:15:00,33.51,33.49,1,-8.93
 26/11/2018 14:30:00,33.49,33.49,1,-7.69
 26/11/2018 14:45:00,33.47,33.49,1,-8.37
 26/11/2018 15:00:00,33.44,33.49,1,-8.28
 26/11/2018 15:15:00,33.41,33.49,1,-9.1
 26/11/2018 15:30:00,33.24,33.49,1,-9.6
 26/11/2018 15:45:00,33.15,33.49,1,-9.95
 26/11/2018 16:00:00,33.18,33.49,1,-10.66
 26/11/2018 16:15:00,33.2,33.49,1,-11.42
 26/11/2018 16:30:00,33.1,33.49,1,-12.05
 26/11/2018 16:45:00,33.11,33.49,1,-12.95
 26/11/2018 17:00:00,33.25,33.49,1,-13.97
 26/11/2018 17:15:00,33.22,33.49,1,-14.25
 26/11/2018 17:30:00,33.38,33.49,1,-14.55
 26/11/2018 17:45:00,33.49,33.49,1,-14.6
 26/11/2018 18:00:00,33.49,33.49,1,-14.55
 26/11/2018 18:15:00,33.52,33.49,1,-14.6
 26/11/2018 18:30:00,33.56,33.49,1,-14.35
 26/11/2018 18:45:00,33.53,33.49,1,-14.03
 26/11/2018 19:00:00,33.6,33.49,1,-13.8
 26/11/2018 19:15:00,33.59,33.49,1,-13.7
 26/11/2018 19:30:00,33.68,33.49,1,-13.34
 26/11/2018 19:45:00,33.77,33.49,1,-13.01
 26/11/2018 20:00:00,33.66,33.49,1,-12.53
 26/11/2018 20:15:00,33.3,33.49,1,-12.06
 26/11/2018 20:30:00,33.3,33.49,1,-11.66
 26/11/2018 20:45:00,33.33,33.49,1,-11.5
 26/11/2018 21:00:00,33.4,33.49,1,-11.14
 26/11/2018 21:15:00,33.38,33.49,1,-10.86
 26/11/2018 21:30:00,33.56,33.49,1,-10.49
 26/11/2018 21:45:00,33.73,33.49,1,-10.12
 26/11/2018 22:00:00,33.73,33.49,1,-9.82
 26/11/2018 22:15:00,33.77,33.49,1,-9.46
 26/11/2018 22:30:00,33.81,33.49,1,-8.94
 26/11/2018 22:45:00,33.8,33.49,1,-8.45
 26/11/2018 23:00:00,33.85,33.49,1,-8.07
 26/11/2018 23:15:00,33.62,33.49,1,-8.24
 26/11/2018 23:30:00,33.65,33.49,1,-8.1
 26/11/2018 23:45:00,33.65,33.49,1,-7.97
 27/11/2018 00:00:00,33.66,33.49,1,-8.0
 27/11/2018 00:15:00,33.39,33.49,1,-9.15
 27/11/2018 00:30:00,33.3,33.49,1,-9.38
 27/11/2018 00:45:00,33.25,33.49,1,-9.49
 27/11/2018 01:00:00,33.35,33.49,1,-9.58
 27/11/2018 01:15:00,33.68,33.49,1,-9.58
 27/11/2018 01:30:00,33.84,33.49,1,-9.58
 27/11/2018 01:45:00,33.46,33.49,1,-9.14
 27/11/2018 02:00:00,33.51,33.49,1,-9.11
 27/11/2018 02:15:00,33.46,33.49,1,-9.28
 27/11/2018 02:30:00,33.4,33.49,1,-9.11
 27/11/2018 02:45:00,33.33,33.49,1,-9.04
 27/11/2018 03:00:00,33.29,33.49,1,-8.9
 27/11/2018 03:15:00,33.29,33.49,1,-8.68
 27/11/2018 03:30:00,33.27,33.49,1,-8.58
 27/11/2018 03:45:00,33.32,33.49,1,-8.32
 27/11/2018 04:00:00,33.4,33.49,1,-8.12
 27/11/2018 04:15:00,33.4,33.49,1,-8.11
 27/11/2018 04:30:00,33.38,33.49,1,-7.92
 27/11/2018 04:45:00,33.36,33.49,1,-7.84
 27/11/2018 05:00:00,33.34,33.49,1,-7.61
 27/11/2018 05:15:00,33.39,33.49,1,-7.94
 27/11/2018 05:30:00,33.55,33.49,1,-7.85
 27/11/2018 05:45:00,33.45,33.49,1,-8.05
 27/11/2018 06:00:00,33.39,33.49,1,-8.31
 27/11/2018 06:15:00,33.26,33.49,1,-8.77
 27/11/2018 06:30:00,33.18,33.49,1,-9.29
 27/11/2018 06:45:00,33.05,33.49,1,-10.11
 27/11/2018 07:00:00,33.19,33.49,1,-10.92
 27/11/2018 07:15:00,33.36,33.49,1,-10.99
 27/11/2018 07:30:00,33.31,33.49,1,-11.26
 27/11/2018 07:45:00,33.19,33.49,1,-11.52
 27/11/2018 08:00:00,33.12,33.49,1,-11.72
 27/11/2018 08:15:00,33.03,33.49,1,-11.72
 27/11/2018 08:30:00,33.01,33.49,1,-11.72
 27/11/2018 08:45:00,33.15,33.49,1,-12.15
 27/11/2018 09:00:00,33.27,33.49,1,-12.33
 27/11/2018 09:15:00,33.23,33.49,1,-12.35
 27/11/2018 09:30:00,33.42,33.49,1,-12.51
 27/11/2018 09:45:00,33.4,33.49,1,-12.41
 27/11/2018 10:00:00,33.48,33.49,1,-12.34
 27/11/2018 10:15:00,33.5,33.49,1,-12.2
 27/11/2018 10:30:00,33.52,33.49,1,-11.9
 27/11/2018 10:45:00,33.51,33.49,1,-11.59
 27/11/2018 11:00:00,33.51,33.49,1,-11.88
 27/11/2018 11:15:00,33.52,33.49,1,-11.96
 27/11/2018 11:30:00,33.54,33.49,1,-11.9
 27/11/2018 11:45:00,33.5,33.49,1,-11.3
 27/11/2018 12:00:00,33.51,33.49,1,-11.81
 27/11/2018 12:15:00,33.47,33.49,1,-12.12
 27/11/2018 12:30:00,33.46,33.49,1,-12.13
 27/11/2018 12:45:00,33.51,33.49,1,-12.09
 27/11/2018 13:00:00,33.53,33.49,1,-12.26
 27/11/2018 13:15:00,33.55,33.49,1,-12.26
 27/11/2018 13:30:00,33.57,33.49,1,-12.19
 27/11/2018 13:45:00,33.6,33.49,1,-12.06
 27/11/2018 14:00:00,33.65,33.49,1,-11.9
 27/11/2018 14:15:00,33.67,33.49,1,-11.37
 27/11/2018 14:30:00,33.72,33.49,1,-10.93
 27/11/2018 14:45:00,33.76,33.49,1,-10.82
 27/11/2018 15:00:00,33.86,33.49,1,-10.99
 27/11/2018 15:15:00,33.72,33.49,1,-11.01
 27/11/2018 15:30:00,33.53,33.49,1,-11.21
 27/11/2018 15:45:00,33.41,33.49,1,-11.48
 27/11/2018 16:00:00,33.38,33.49,1,-11.86
 27/11/2018 16:15:00,33.4,33.49,1,-12.44
 27/11/2018 16:30:00,33.32,33.49,1,-12.86
 27/11/2018 16:45:00,33.25,33.49,1,-13.49
 27/11/2018 17:00:00,33.32,33.49,1,-13.9
 27/11/2018 17:15:00,33.49,33.49,1,-14.08
 27/11/2018 17:30:00,33.48,33.49,1,-14.33
 27/11/2018 17:45:00,33.48,33.49,1,-14.58
 27/11/2018 18:00:00,33.49,33.49,1,-14.44
 27/11/2018 18:15:00,33.49,33.49,1,-14.27
 27/11/2018 18:30:00,33.55,33.49,1,-14.08
 27/11/2018 18:45:00,33.54,33.49,1,-13.79
 27/11/2018 19:00:00,33.65,33.49,1,-13.47
 27/11/2018 19:15:00,33.69,33.49,1,-13.22
 27/11/2018 19:30:00,33.55,33.49,1,-12.79
 27/11/2018 19:45:00,33.43,33.49,1,-12.36
 27/11/2018 20:00:00,33.59,33.49,1,-12.21
 27/11/2018 20:15:00,33.77,33.49,1,-11.94
 27/11/2018 20:30:00,33.67,33.49,1,-11.38
 27/11/2018 20:45:00,33.48,33.49,1,-10.99
 27/11/2018 21:00:00,33.51,33.49,1,-10.76
 27/11/2018 21:15:00,33.57,33.49,1,-10.47
 27/11/2018 21:30:00,33.69,33.49,1,-10.09
 27/11/2018 21:45:00,33.65,33.49,1,-9.71
 27/11/2018 22:00:00,33.66,33.49,1,-9.43
 27/11/2018 22:15:00,33.66,33.49,1,-9.08
 27/11/2018 22:30:00,33.74,33.49,1,-8.62
 27/11/2018 22:45:00,33.76,33.49,1,-8.14
 27/11/2018 23:00:00,33.82,33.49,1,-7.75
 27/11/2018 23:15:00,33.53,33.49,1,-7.91
 27/11/2018 23:30:00,33.55,33.49,1,-7.7
 27/11/2018 23:45:00,33.6,33.49,1,-7.55
 28/11/2018 00:00:00,33.52,33.49,1,-7.35
 28/11/2018 00:15:00,33.25,33.49,1,-8.57
 28/11/2018 00:30:00,33.19,33.49,1,-8.84
 28/11/2018 00:45:00,33.17,33.49,1,-9.07
 28/11/2018 01:00:00,33.23,33.49,1,-9.11
 28/11/2018 01:15:00,33.23,33.49,1,-9.11
 28/11/2018 01:30:00,33.01,33.49,1,-9.11
 28/11/2018 01:45:00,33.12,33.49,1,-8.91
 28/11/2018 02:00:00,33.18,33.49,1,-8.81
 28/11/2018 02:15:00,33.09,33.49,1,-8.71
 28/11/2018 02:30:00,33.2,33.49,1,-8.71
 28/11/2018 02:45:00,33.2,33.49,1,-8.67
 28/11/2018 03:00:00,33.25,33.49,1,-8.44
 28/11/2018 03:15:00,33.22,33.49,1,-8.22
 28/11/2018 03:30:00,33.26,33.49,1,-8.04
 28/11/2018 03:45:00,33.37,33.49,1,-7.92
 28/11/2018 04:00:00,33.41,33.49,1,-7.61
 28/11/2018 04:15:00,33.28,33.49,1,-7.5
 28/11/2018 04:30:00,33.32,33.49,1,-7.32
 28/11/2018 04:45:00,33.28,33.49,1,-7.24
 28/11/2018 05:00:00,33.27,33.49,1,-7.24
 28/11/2018 05:15:00,33.22,33.49,1,-7.24
 28/11/2018 05:30:00,33.58,33.49,1,-7.27
 28/11/2018 05:45:00,33.46,33.49,1,-7.58
 28/11/2018 06:00:00,33.35,33.49,1,-7.82
 28/11/2018 06:15:00,33.19,33.49,1,-8.53
 28/11/2018 06:30:00,33.38,33.49,1,-9.19
 28/11/2018 06:45:00,33.44,33.49,1,-9.75
 28/11/2018 07:00:00,33.3,33.49,1,-10.28
 28/11/2018 07:15:00,33.36,33.49,1,-10.37
 28/11/2018 07:30:00,33.4,33.49,1,-10.85
 28/11/2018 07:45:00,33.48,33.49,1,-11.05
 28/11/2018 08:00:00,33.37,33.49,1,-11.12
 28/11/2018 08:15:00,33.26,33.49,1,-11.13
 28/11/2018 08:30:00,33.3,33.49,1,-11.24
 28/11/2018 08:45:00,33.2,33.49,1,-11.24
 28/11/2018 09:00:00,33.26,33.49,1,-11.12
 28/11/2018 09:15:00,33.2,33.49,1,-11.12
 28/11/2018 09:30:00,33.18,33.49,1,-10.93
 28/11/2018 09:45:00,33.14,33.49,1,-10.77
 28/11/2018 10:00:00,33.19,33.49,1,-10.79
 28/11/2018 10:15:00,33.27,33.49,1,-10.82
 28/11/2018 10:30:00,33.27,33.49,1,-10.59
 28/11/2018 10:45:00,33.36,33.49,1,-10.58
 28/11/2018 11:00:00,33.44,33.49,1,-10.71
 28/11/2018 11:15:00,33.39,33.49,1,-10.63
 28/11/2018 11:30:00,33.42,33.49,1,-10.73
 28/11/2018 11:45:00,33.37,33.49,1,-10.75
 28/11/2018 12:00:00,33.32,33.49,1,-10.91
 28/11/2018 12:15:00,33.29,33.49,1,-10.96
 28/11/2018 12:30:00,33.3,33.49,1,-11.11
 28/11/2018 12:45:00,33.38,33.49,1,-11.12
 28/11/2018 13:00:00,33.46,33.49,1,-11.24
 28/11/2018 13:15:00,33.47,33.49,1,-11.32
 28/11/2018 13:30:00,33.5,33.49,1,-11.29
 28/11/2018 13:45:00,33.4,33.49,1,-10.99
 28/11/2018 14:00:00,33.35,33.49,1,-10.76
 28/11/2018 14:15:00,33.3,33.49,1,-10.64
 28/11/2018 14:30:00,33.35,33.49,1,-10.44
 28/11/2018 14:45:00,33.48,33.49,1,-10.44
 28/11/2018 15:00:00,33.62,33.49,1,-10.32
 28/11/2018 15:15:00,33.66,33.49,1,-10.29
 28/11/2018 15:30:00,33.63,33.49,1,-10.44
 28/11/2018 15:45:00,33.54,33.49,1,-10.57
 28/11/2018 16:00:00,33.48,33.49,1,-10.88
 28/11/2018 16:15:00,33.43,33.49,1,-11.41
 28/11/2018 16:30:00,33.2,33.49,1,-11.72
 28/11/2018 16:45:00,33.12,33.49,1,-12.68
 28/11/2018 17:00:00,33.28,33.49,1,-13.25
 28/11/2018 17:15:00,33.28,33.49,1,-13.47
 28/11/2018 17:30:00,33.23,33.49,1,-13.82
 28/11/2018 17:45:00,33.19,33.49,1,-13.86
 28/11/2018 18:00:00,33.23,33.49,1,-13.9
 28/11/2018 18:15:00,33.28,33.49,1,-13.93
 28/11/2018 18:30:00,33.37,33.49,1,-13.74
 28/11/2018 18:45:00,33.48,33.49,1,-13.59
 28/11/2018 19:00:00,33.48,33.49,1,-13.13
 28/11/2018 19:15:00,33.53,33.49,1,-12.79
 28/11/2018 19:30:00,33.54,33.49,1,-12.19
 28/11/2018 19:45:00,33.39,33.49,1,-11.6
 28/11/2018 20:00:00,33.35,33.49,1,-11.43
 28/11/2018 20:15:00,33.38,33.49,1,-11.31
 28/11/2018 20:30:00,33.48,33.49,1,-10.92
 28/11/2018 20:45:00,33.55,33.49,1,-10.59
 28/11/2018 21:00:00,33.67,33.49,1,-10.37
 28/11/2018 21:15:00,33.66,33.49,1,-10.16
 28/11/2018 21:30:00,33.61,33.49,1,-9.65
 28/11/2018 21:45:00,33.69,33.49,1,-9.29
 28/11/2018 22:00:00,33.65,33.49,1,-8.95
 28/11/2018 22:15:00,33.73,33.49,1,-8.65
 28/11/2018 22:30:00,33.69,33.49,1,-8.33
 28/11/2018 22:45:00,33.35,33.49,1,-7.97
 28/11/2018 23:00:00,33.38,33.49,1,-7.66
 28/11/2018 23:15:00,33.34,33.49,1,-7.7
 28/11/2018 23:30:00,33.38,33.49,1,-7.55
 28/11/2018 23:45:00,33.39,33.49,1,-7.37
 29/11/2018 00:00:00,33.43,33.49,1,-7.3
 29/11/2018 00:15:00,33.35,33.49,1,-8.48
 29/11/2018 00:30:00,33.55,33.49,1,-8.78
 29/11/2018 00:45:00,33.56,33.49,1,-8.78
 29/11/2018 01:00:00,33.64,33.49,1,-8.98
 29/11/2018 01:15:00,33.69,33.49,1,-9.04
 29/11/2018 01:30:00,33.75,33.49,1,-8.87
 29/11/2018 01:45:00,33.76,33.49,1,-8.61
 29/11/2018 02:00:00,33.63,33.49,1,-8.52
 29/11/2018 02:15:00,33.4,33.49,1,-8.42
 29/11/2018 02:30:00,33.26,33.49,1,-8.18
 29/11/2018 02:45:00,33.29,33.49,1,-8.17
 29/11/2018 03:00:00,33.29,33.49,1,-8.03
 29/11/2018 03:15:00,33.2,33.49,1,-7.75
 29/11/2018 03:30:00,33.31,33.49,1,-7.7
 29/11/2018 03:45:00,33.37,33.49,1,-7.54
 29/11/2018 04:00:00,33.38,33.49,1,-7.4
 29/11/2018 04:15:00,33.34,33.49,1,-7.24
 29/11/2018 04:30:00,33.41,33.49,1,-7.24
 29/11/2018 04:45:00,33.37,33.49,1,-7.1
 29/11/2018 05:00:00,33.4,33.49,1,-7.1
 29/11/2018 05:15:00,33.29,33.49,1,-7.1
 29/11/2018 05:30:00,33.2,33.49,1,-7.12
 29/11/2018 05:45:00,33.08,33.49,1,-7.38
 29/11/2018 06:00:00,33.29,33.49,1,-7.94
 29/11/2018 06:15:00,33.47,33.49,1,-8.37
 29/11/2018 06:30:00,33.75,33.49,1,-8.93
 29/11/2018 06:45:00,33.63,33.49,1,-9.62
 29/11/2018 07:00:00,33.47,33.49,1,-9.94
 29/11/2018 07:15:00,33.2,33.49,1,-10.07
 29/11/2018 07:30:00,33.5,33.49,1,-10.46
 29/11/2018 07:45:00,33.49,33.49,1,-10.79
 29/11/2018 08:00:00,33.43,33.49,1,-10.95
 29/11/2018 08:15:00,33.34,33.49,1,-11.12
 29/11/2018 08:30:00,33.38,33.49,1,-11.12
 29/11/2018 08:45:00,33.39,33.49,1,-11.12
 29/11/2018 09:00:00,33.38,33.49,1,-11.09
 29/11/2018 09:15:00,33.35,33.49,1,-10.45
 29/11/2018 09:30:00,33.46,33.49,1,-10.59
 29/11/2018 09:45:00,33.48,33.49,1,-9.62
 29/11/2018 10:00:00,33.53,33.49,1,-9.69
 29/11/2018 10:15:00,33.57,33.49,1,-9.63
 29/11/2018 10:30:00,33.65,33.49,1,-9.18
 29/11/2018 10:45:00,33.64,33.49,1,-8.73
 29/11/2018 11:00:00,33.63,33.49,1,-8.43
 29/11/2018 11:15:00,33.66,33.49,1,-6.97
 29/11/2018 11:30:00,33.64,33.49,1,-6.96
 29/11/2018 11:45:00,33.61,33.49,1,-8.77
 29/11/2018 12:00:00,33.69,33.49,1,-9.51
 29/11/2018 12:15:00,33.67,33.49,1,-9.98
 29/11/2018 12:30:00,33.74,33.49,1,-9.77
 29/11/2018 12:45:00,33.7,33.49,1,-9.83
 29/11/2018 13:00:00,33.69,33.49,1,-10.15
 29/11/2018 13:15:00,33.74,33.49,1,-10.35
 29/11/2018 13:30:00,33.78,33.49,1,-10.37
 29/11/2018 13:45:00,33.63,33.49,1,-9.84
 29/11/2018 14:00:00,33.64,33.49,1,-8.09
 29/11/2018 14:15:00,33.57,33.49,1,-9.2
 29/11/2018 14:30:00,33.55,33.49,1,-9.75
 29/11/2018 14:45:00,33.54,33.49,1,-9.81
 29/11/2018 15:00:00,33.57,33.49,1,-8.14
 29/11/2018 15:15:00,33.53,33.49,1,-8.56
 29/11/2018 15:30:00,33.55,33.49,1,-9.71
 29/11/2018 15:45:00,33.42,33.49,1,-10.11
 29/11/2018 16:00:00,33.2,33.49,1,-10.73
 29/11/2018 16:15:00,33.14,33.49,1,-11.13
 29/11/2018 16:30:00,33.03,33.49,1,-11.55
 29/11/2018 16:45:00,33.19,33.49,1,-12.58
 29/11/2018 17:00:00,33.32,33.49,1,-13.16
 29/11/2018 17:15:00,33.5,33.49,1,-13.43
 29/11/2018 17:30:00,33.47,33.49,1,-13.56
 29/11/2018 17:45:00,33.54,33.49,1,-13.67
 29/11/2018 18:00:00,33.57,33.49,1,-13.47
 29/11/2018 18:15:00,33.61,33.49,1,-13.53
 29/11/2018 18:30:00,33.69,33.49,1,-13.2
 29/11/2018 18:45:00,33.63,33.49,1,-12.95
 29/11/2018 19:00:00,33.71,33.49,1,-12.74
 29/11/2018 19:15:00,33.78,33.49,1,-12.56
 29/11/2018 19:30:00,33.68,33.49,1,-12.28
 29/11/2018 19:45:00,33.57,33.49,1,-12.02
 29/11/2018 20:00:00,33.5,33.49,1,-11.45
 29/11/2018 20:15:00,33.46,33.49,1,-11.2
 29/11/2018 20:30:00,33.49,33.49,1,-10.93
 29/11/2018 20:45:00,33.56,33.49,1,-10.56
 29/11/2018 21:00:00,33.66,33.49,1,-10.33
 29/11/2018 21:15:00,33.62,33.49,1,-9.91
 29/11/2018 21:30:00,33.23,33.49,1,-9.8
 29/11/2018 21:45:00,33.41,33.49,1,-9.54
 29/11/2018 22:00:00,33.58,33.49,1,-9.15
 29/11/2018 22:15:00,33.5,33.49,1,-8.82
 29/11/2018 22:30:00,33.56,33.49,1,-8.33
 29/11/2018 22:45:00,33.46,33.49,1,-7.87
 29/11/2018 23:00:00,33.51,33.49,1,-7.5
 29/11/2018 23:15:00,33.36,33.49,1,-7.53
 29/11/2018 23:30:00,33.42,33.49,1,-7.59
 29/11/2018 23:45:00,33.33,33.49,1,-7.44
 30/11/2018 00:00:00,33.38,33.49,1,-7.48
 30/11/2018 00:15:00,33.23,33.49,1,-8.66
 30/11/2018 00:30:00,33.22,33.49,1,-8.84
 30/11/2018 00:45:00,33.2,33.49,1,-8.84
 30/11/2018 01:00:00,33.25,33.49,1,-9.02
 30/11/2018 01:15:00,33.29,33.49,1,-8.91
 30/11/2018 01:30:00,33.24,33.49,1,-8.91
 30/11/2018 01:45:00,33.16,33.49,1,-8.8
 30/11/2018 02:00:00,33.22,33.49,1,-8.53
 30/11/2018 02:15:00,33.2,33.49,1,-8.51
 30/11/2018 02:30:00,33.26,33.49,1,-8.51
 30/11/2018 02:45:00,33.25,33.49,1,-8.51
 30/11/2018 03:00:00,33.37,33.49,1,-8.27
 30/11/2018 03:15:00,33.4,33.49,1,-8.13
 30/11/2018 03:30:00,33.45,33.49,1,-7.98
 30/11/2018 03:45:00,33.47,33.49,1,-7.74
 30/11/2018 04:00:00,33.5,33.49,1,-7.5
 30/11/2018 04:15:00,33.48,33.49,1,-7.3
 30/11/2018 04:30:00,33.51,33.49,1,-7.3
 30/11/2018 04:45:00,33.5,33.49,1,-7.08
 30/11/2018 05:00:00,33.48,33.49,1,-7.04
 30/11/2018 05:15:00,33.4,33.49,1,-7.26
 30/11/2018 05:30:00,33.29,33.49,1,-7.3
 30/11/2018 05:45:00,33.32,33.49,1,-7.48
 30/11/2018 06:00:00,33.34,33.49,1,-7.74
 30/11/2018 06:15:00,33.19,33.49,1,-8.29
 30/11/2018 06:30:00,33.3,33.49,1,-8.77
 30/11/2018 06:45:00,33.24,33.49,1,-9.51
 30/11/2018 07:00:00,33.16,33.49,1,-10.1
 30/11/2018 07:15:00,33.29,33.49,1,-10.18
 30/11/2018 07:30:00,33.16,33.49,1,-10.6
 30/11/2018 07:45:00,33.34,33.49,1,-10.75
 30/11/2018 08:00:00,33.28,33.49,1,-10.96
 30/11/2018 08:15:00,33.32,33.49,1,-11.14
 30/11/2018 08:30:00,33.34,33.49,1,-10.82
 30/11/2018 08:45:00,33.37,33.49,1,-10.16
 30/11/2018 09:00:00,33.35,33.49,1,-9.56
 30/11/2018 09:15:00,33.39,33.49,1,-9.3
 30/11/2018 09:30:00,33.46,33.49,1,-8.32
 30/11/2018 09:45:00,33.52,33.49,1,-8.18
 30/11/2018 10:00:00,33.53,33.49,1,-8.43
 30/11/2018 10:15:00,33.62,33.49,1,-6.94
 30/11/2018 10:30:00,33.76,33.49,1,-6.05
 30/11/2018 10:45:00,33.8,33.49,1,-5.57
 30/11/2018 11:00:00,33.63,33.49,1,-5.21
 30/11/2018 11:15:00,33.61,33.49,1,-4.83
 30/11/2018 11:30:00,33.56,33.49,1,-4.38
 30/11/2018 11:45:00,33.62,33.49,1,-3.97
 30/11/2018 12:00:00,33.64,33.49,1,-6.68
 30/11/2018 12:15:00,33.62,33.49,1,-3.93
 30/11/2018 12:30:00,33.63,33.49,1,-3.22
 30/11/2018 12:45:00,33.65,33.49,1,-4.33
 30/11/2018 13:00:00,33.62,33.49,1,-6.47
 30/11/2018 13:15:00,33.55,33.49,1,-4.65
 30/11/2018 13:30:00,33.44,33.49,1,-5.43
 30/11/2018 13:45:00,33.47,33.49,1,-5.58
 30/11/2018 14:00:00,33.36,33.49,1,-7.18
 30/11/2018 14:15:00,33.27,33.49,1,-5.36
 30/11/2018 14:30:00,33.25,33.49,1,-6.02
 30/11/2018 14:45:00,33.26,33.49,1,-6.99
 30/11/2018 15:00:00,33.25,33.49,1,-8.83
 30/11/2018 15:15:00,33.18,33.49,1,-9.25
 30/11/2018 15:30:00,33.16,33.49,1,-9.41
 30/11/2018 15:45:00,33.07,33.49,1,-9.65
 30/11/2018 16:00:00,33.28,33.49,1,-10.28
 30/11/2018 16:15:00,33.24,33.49,1,-10.92
 30/11/2018 16:30:00,33.24,33.49,1,-11.39
 30/11/2018 16:45:00,33.23,33.49,1,-11.9
 30/11/2018 17:00:00,33.14,33.49,1,-12.37
 30/11/2018 17:15:00,33.21,33.49,1,-12.81
 30/11/2018 17:30:00,33.22,33.49,1,-13.05
 30/11/2018 17:45:00,33.25,33.49,1,-13.08
 30/11/2018 18:00:00,33.3,33.49,1,-13.07
 30/11/2018 18:15:00,33.34,33.49,1,-13.05
 30/11/2018 18:30:00,33.42,33.49,1,-12.78
 30/11/2018 18:45:00,33.41,33.49,1,-12.66
 30/11/2018 19:00:00,33.49,33.49,1,-12.4
 30/11/2018 19:15:00,33.51,33.49,1,-12.18
 30/11/2018 19:30:00,33.59,33.49,1,-11.84
 30/11/2018 19:45:00,33.63,33.49,1,-11.59
 30/11/2018 20:00:00,33.7,33.49,1,-11.39
 30/11/2018 20:15:00,33.73,33.49,1,-11.13
 30/11/2018 20:30:00,33.5,33.49,1,-10.86
 30/11/2018 20:45:00,33.43,33.49,1,-10.61
 30/11/2018 21:00:00,33.42,33.49,1,-10.36
 30/11/2018 21:15:00,33.57,33.49,1,-10.1
 30/11/2018 21:30:00,33.59,33.49,1,-9.79
 30/11/2018 21:45:00,33.6,33.49,1,-9.43
 30/11/2018 22:00:00,33.6,33.49,1,-9.14
 30/11/2018 22:15:00,33.57,33.49,1,-8.82
 30/11/2018 22:30:00,33.58,33.49,1,-8.39
 30/11/2018 22:45:00,33.57,33.49,1,-8.17
 30/11/2018 23:00:00,33.58,33.49,1,-7.79
 30/11/2018 23:15:00,33.59,33.49,1,-7.95
 30/11/2018 23:30:00,33.56,33.49,1,-7.73
 30/11/2018 23:45:00,33.59,33.49,1,-7.64
 01/12/2018 00:00:00,33.61,33.49,1,-7.55
 01/12/2018 00:15:00,33.42,33.49,1,-8.79
 01/12/2018 00:30:00,33.38,33.49,1,-8.98
 01/12/2018 00:45:00,33.35,33.49,1,-8.98
 01/12/2018 01:00:00,33.37,33.49,1,-8.98
 01/12/2018 01:15:00,33.39,33.49,1,-9.24
 01/12/2018 01:30:00,33.47,33.49,1,-9.03
 01/12/2018 01:45:00,33.53,33.49,1,-8.88
 01/12/2018 02:00:00,33.61,33.49,1,-8.78
 01/12/2018 02:15:00,33.6,33.49,1,-8.76
 01/12/2018 02:30:00,33.39,33.49,1,-8.51
 01/12/2018 02:45:00,33.39,33.49,1,-8.49
 01/12/2018 03:00:00,33.47,33.49,1,-8.21
 01/12/2018 03:15:00,33.49,33.49,1,-8.04
 01/12/2018 03:30:00,33.53,33.49,1,-7.93
 01/12/2018 03:45:00,33.57,33.49,1,-7.71
 01/12/2018 04:00:00,33.64,33.49,1,-7.49
 01/12/2018 04:15:00,33.65,33.49,1,-7.42
 01/12/2018 04:30:00,33.68,33.49,1,-7.24
 01/12/2018 04:45:00,33.65,33.49,1,-7.24
 01/12/2018 05:00:00,33.64,33.49,1,-7.24
 01/12/2018 05:15:00,33.58,33.49,1,-7.24
 01/12/2018 05:30:00,33.58,33.49,1,-7.24
 01/12/2018 05:45:00,33.54,33.49,1,-7.42
 01/12/2018 06:00:00,33.48,33.49,1,-7.5
 01/12/2018 06:15:00,33.27,33.49,1,-7.9
 01/12/2018 06:30:00,33.29,33.49,1,-8.03
 01/12/2018 06:45:00,33.25,33.49,1,-8.49
 01/12/2018 07:00:00,33.24,33.49,1,-8.75
 01/12/2018 07:15:00,33.31,33.49,1,-8.71
 01/12/2018 07:30:00,33.44,33.49,1,-8.87
 01/12/2018 07:45:00,33.52,33.49,1,-9.06
 01/12/2018 08:00:00,33.7,33.49,1,-9.36
 01/12/2018 08:15:00,33.62,33.49,1,-9.7
 01/12/2018 08:30:00,33.49,33.49,1,-9.93
 01/12/2018 08:45:00,33.43,33.49,1,-9.71
 01/12/2018 09:00:00,33.37,33.49,1,-9.58
 01/12/2018 09:15:00,33.36,33.49,1,-9.61
 01/12/2018 09:30:00,33.37,33.49,1,-9.06
 01/12/2018 09:45:00,33.42,33.49,1,-8.84
 01/12/2018 10:00:00,33.45,33.49,1,-9.29
 01/12/2018 10:15:00,33.54,33.49,1,-9.64
 01/12/2018 10:30:00,33.5,33.49,1,-9.78
 01/12/2018 10:45:00,33.57,33.49,1,-9.32
 01/12/2018 11:00:00,33.6,33.49,1,-8.65
 01/12/2018 11:15:00,33.56,33.49,1,-9.22
 01/12/2018 11:30:00,33.56,33.49,1,-9.37
 01/12/2018 11:45:00,33.69,33.49,1,-8.79
 01/12/2018 12:00:00,33.76,33.49,1,-8.55
 01/12/2018 12:15:00,33.72,33.49,1,-8.23
 01/12/2018 12:30:00,33.82,33.49,1,-7.85
 01/12/2018 12:45:00,33.87,33.49,1,-8.28
 01/12/2018 13:00:00,33.85,33.49,1,-7.96
 01/12/2018 13:15:00,33.69,33.49,1,-7.04
 01/12/2018 13:30:00,33.65,33.49,1,-7.89
 01/12/2018 13:45:00,33.61,33.49,1,-7.98
 01/12/2018 14:00:00,33.47,33.49,1,-7.77
 01/12/2018 14:15:00,33.46,33.49,1,-8.03
 01/12/2018 14:30:00,33.47,33.49,1,-8.06
 01/12/2018 14:45:00,33.44,33.49,1,-8.37
 01/12/2018 15:00:00,33.42,33.49,1,-8.43
 01/12/2018 15:15:00,33.41,33.49,1,-8.81
 01/12/2018 15:30:00,33.36,33.49,1,-8.84
 01/12/2018 15:45:00,33.32,33.49,1,-9.1
 01/12/2018 16:00:00,33.19,33.49,1,-9.44
 01/12/2018 16:15:00,33.2,33.49,1,-9.98
 01/12/2018 16:30:00,33.43,33.49,1,-10.43
 01/12/2018 16:45:00,33.23,33.49,1,-11.1
 01/12/2018 17:00:00,33.18,33.49,1,-11.61
 01/12/2018 17:15:00,33.19,33.49,1,-11.99
 01/12/2018 17:30:00,33.15,33.49,1,-12.19
 01/12/2018 17:45:00,33.12,33.49,1,-12.38
 01/12/2018 18:00:00,33.16,33.49,1,-12.39
 01/12/2018 18:15:00,33.22,33.49,1,-12.38
 01/12/2018 18:30:00,33.26,33.49,1,-12.19
 01/12/2018 18:45:00,33.3,33.49,1,-12.06
 01/12/2018 19:00:00,33.35,33.49,1,-11.8
 01/12/2018 19:15:00,33.44,33.49,1,-11.44
 01/12/2018 19:30:00,33.58,33.49,1,-11.04
 01/12/2018 19:45:00,33.67,33.49,1,-10.77
 01/12/2018 20:00:00,33.74,33.49,1,-10.54
 01/12/2018 20:15:00,33.77,33.49,1,-10.38
 01/12/2018 20:30:00,33.65,33.49,1,-10.27
 01/12/2018 20:45:00,33.63,33.49,1,-9.8
 01/12/2018 21:00:00,33.54,33.49,1,-9.45
 01/12/2018 21:15:00,33.28,33.49,1,-9.11
 01/12/2018 21:30:00,33.08,33.49,1,-8.98
 01/12/2018 21:45:00,33.06,33.49,1,-8.81
 01/12/2018 22:00:00,33.15,33.49,1,-8.48
 01/12/2018 22:15:00,33.18,33.49,1,-8.24
 01/12/2018 22:30:00,33.26,33.49,1,-8.02
 01/12/2018 22:45:00,33.33,33.49,1,-7.68
 01/12/2018 23:00:00,33.39,33.49,1,-7.41
 01/12/2018 23:15:00,33.21,33.49,1,-7.55
 01/12/2018 23:30:00,33.2,33.49,1,-7.33
 01/12/2018 23:45:00,33.19,33.49,1,-7.17
 02/12/2018 00:00:00,33.23,33.49,1,-7.21
 02/12/2018 00:15:00,33.07,33.49,1,-8.32
 02/12/2018 00:30:00,33.07,33.49,1,-8.62
 02/12/2018 00:45:00,33.27,33.49,1,-9.0
 02/12/2018 01:00:00,33.31,33.49,1,-9.04
 02/12/2018 01:15:00,33.36,33.49,1,-9.04
 02/12/2018 01:30:00,33.43,33.49,1,-8.78
 02/12/2018 01:45:00,33.53,33.49,1,-8.57
 02/12/2018 02:00:00,33.59,33.49,1,-8.42
 02/12/2018 02:15:00,33.51,33.49,1,-8.31
 02/12/2018 02:30:00,33.37,33.49,1,-8.24
 02/12/2018 02:45:00,33.39,33.49,1,-8.11
 02/12/2018 03:00:00,33.43,33.49,1,-7.86
 02/12/2018 03:15:00,33.5,33.49,1,-7.7
 02/12/2018 03:30:00,33.52,33.49,1,-7.5
 02/12/2018 03:45:00,33.51,33.49,1,-7.38
 02/12/2018 04:00:00,33.61,33.49,1,-7.15
 02/12/2018 04:15:00,33.57,33.49,1,-7.04
 02/12/2018 04:30:00,33.63,33.49,1,-6.89
 02/12/2018 04:45:00,33.58,33.49,1,-6.77
 02/12/2018 05:00:00,33.61,33.49,1,-6.77
 02/12/2018 05:15:00,33.62,33.49,1,-6.77
 02/12/2018 05:30:00,33.61,33.49,1,-6.77
 02/12/2018 05:45:00,33.6,33.49,1,-6.84
 02/12/2018 06:00:00,33.59,33.49,1,-6.97
 02/12/2018 06:15:00,33.5,33.49,1,-7.31
 02/12/2018 06:30:00,33.48,33.49,1,-7.5
 02/12/2018 06:45:00,33.48,33.49,1,-7.67
 02/12/2018 07:00:00,33.62,33.49,1,-7.93
 02/12/2018 07:15:00,33.7,33.49,1,-7.8
 02/12/2018 07:30:00,33.64,33.49,1,-8.02
 02/12/2018 07:45:00,33.6,33.49,1,-8.2
 02/12/2018 08:00:00,33.53,33.49,1,-8.4
 02/12/2018 08:15:00,33.43,33.49,1,-8.55
 02/12/2018 08:30:00,33.37,33.49,1,-8.88
 02/12/2018 08:45:00,33.33,33.49,1,-8.98
 02/12/2018 09:00:00,33.25,33.49,1,-8.98
 02/12/2018 09:15:00,33.39,33.49,1,-8.98
 02/12/2018 09:30:00,33.52,33.49,1,-8.98
 02/12/2018 09:45:00,33.51,33.49,1,-8.71
 02/12/2018 10:00:00,33.48,33.49,1,-8.62
 02/12/2018 10:15:00,33.41,33.49,1,-8.59
 02/12/2018 10:30:00,33.42,33.49,1,-8.92
 02/12/2018 10:45:00,33.42,33.49,1,-8.88
 02/12/2018 11:00:00,33.49,33.49,1,-8.7
 02/12/2018 11:15:00,33.44,33.49,1,-8.81
 02/12/2018 11:30:00,33.44,33.49,1,-8.06
 02/12/2018 11:45:00,33.39,33.49,1,-8.53
 02/12/2018 12:00:00,33.41,33.49,1,-8.61
 02/12/2018 12:15:00,33.39,33.49,1,-8.54
 02/12/2018 12:30:00,33.38,33.49,1,-8.97
 02/12/2018 12:45:00,33.33,33.49,1,-9.04
 02/12/2018 13:00:00,33.5,33.49,1,-9.13
 02/12/2018 13:15:00,33.62,33.49,1,-8.43
 02/12/2018 13:30:00,33.67,33.49,1,-8.85
 02/12/2018 13:45:00,33.72,33.49,1,-9.32
 02/12/2018 14:00:00,33.69,33.49,1,-9.41
 02/12/2018 14:15:00,33.65,33.49,1,-9.3
 02/12/2018 14:30:00,33.66,33.49,1,-9.03
 02/12/2018 14:45:00,33.68,33.49,1,-8.99
 02/12/2018 15:00:00,33.69,33.49,1,-9.29
 02/12/2018 15:15:00,33.63,33.49,1,-9.48
 02/12/2018 15:30:00,33.58,33.49,1,-9.79
 02/12/2018 15:45:00,33.55,33.49,1,-10.06
 02/12/2018 16:00:00,33.47,33.49,1,-10.32
 02/12/2018 16:15:00,33.45,33.49,1,-10.79
 02/12/2018 16:30:00,33.33,33.49,1,-11.36
 02/12/2018 16:45:00,33.3,33.49,1,-11.99
 02/12/2018 17:00:00,33.09,33.49,1,-12.34
 02/12/2018 17:15:00,33.26,33.49,1,-13.03
 02/12/2018 17:30:00,33.37,33.49,1,-13.13
 02/12/2018 17:45:00,33.5,33.49,1,-13.11
 02/12/2018 18:00:00,33.62,33.49,1,-12.7
 02/12/2018 18:15:00,33.55,33.49,1,-12.42
 02/12/2018 18:30:00,33.42,33.49,1,-12.26
 02/12/2018 18:45:00,33.49,33.49,1,-11.95
 02/12/2018 19:00:00,33.56,33.49,1,-11.65
 02/12/2018 19:15:00,33.66,33.49,1,-11.32
 02/12/2018 19:30:00,33.75,33.49,1,-11.23
 02/12/2018 19:45:00,33.72,33.49,1,-10.94
 02/12/2018 20:00:00,33.51,33.49,1,-10.35
 02/12/2018 20:15:00,33.39,33.49,1,-10.07
 02/12/2018 20:30:00,33.25,33.49,1,-9.95
 02/12/2018 20:45:00,33.35,33.49,1,-9.63
 02/12/2018 21:00:00,33.36,33.49,1,-9.27
 02/12/2018 21:15:00,33.21,33.49,1,-9.08
 02/12/2018 21:30:00,33.24,33.49,1,-8.91
 02/12/2018 21:45:00,33.43,33.49,1,-8.83
 02/12/2018 22:00:00,33.52,33.49,1,-8.53
 02/12/2018 22:15:00,33.56,33.49,1,-8.27
 02/12/2018 22:30:00,33.51,33.49,1,-7.97
 02/12/2018 22:45:00,33.51,33.49,1,-7.65
 02/12/2018 23:00:00,33.39,33.49,1,-7.33
 02/12/2018 23:15:00,33.33,33.49,1,-7.37
 02/12/2018 23:30:00,33.41,33.49,1,-7.17
 02/12/2018 23:45:00,33.43,33.49,1,-7.1
 03/12/2018 00:00:00,33.41,33.49,1,-6.92
 03/12/2018 00:00:00,33.41,33.49,1,-6.92
 03/12/2018 00:15:00,33.44,33.49,1,-8.26
 03/12/2018 00:30:00,33.6,33.49,1,-8.44
 03/12/2018 00:45:00,33.58,33.49,1,-8.44
 03/12/2018 01:00:00,33.61,33.49,1,-8.44
 03/12/2018 01:15:00,33.58,33.49,1,-8.63
 03/12/2018 01:30:00,33.66,33.49,1,-8.37
 03/12/2018 01:45:00,33.72,33.49,1,-8.17
 03/12/2018 02:00:00,33.72,33.49,1,-7.92
 03/12/2018 02:15:00,33.76,33.49,1,-8.08
 03/12/2018 02:30:00,33.83,33.49,1,-7.9
 03/12/2018 02:45:00,33.72,33.49,1,-7.84
 03/12/2018 03:00:00,33.68,33.49,1,-7.58
 03/12/2018 03:15:00,33.42,33.49,1,-7.27
 03/12/2018 03:30:00,33.48,33.49,1,-7.1
 03/12/2018 03:45:00,33.53,33.49,1,-6.94
 03/12/2018 04:00:00,33.53,33.49,1,-6.73
 03/12/2018 04:15:00,33.53,33.49,1,-6.63
 03/12/2018 04:30:00,33.54,33.49,1,-6.63
 03/12/2018 04:45:00,33.53,33.49,1,-6.63
 03/12/2018 05:00:00,33.51,33.49,1,-6.63
 03/12/2018 05:15:00,33.49,33.49,1,-6.63
 03/12/2018 05:30:00,33.58,33.49,1,-6.66
 03/12/2018 05:45:00,33.5,33.49,1,-6.96
 03/12/2018 06:00:00,33.45,33.49,1,-7.21
 03/12/2018 06:15:00,33.42,33.49,1,-7.75
 03/12/2018 06:30:00,33.46,33.49,1,-8.23
 03/12/2018 06:45:00,33.31,33.49,1,-8.81
 03/12/2018 07:00:00,33.13,33.49,1,-9.45
 03/12/2018 07:15:00,33.26,33.49,1,-9.86
 03/12/2018 07:30:00,33.38,33.49,1,-10.19
 03/12/2018 07:45:00,33.54,33.49,1,-10.48
 03/12/2018 08:00:00,33.5,33.49,1,-10.65
 03/12/2018 08:15:00,33.45,33.49,1,-10.71
 03/12/2018 08:30:00,33.45,33.49,1,-10.52
 03/12/2018 08:45:00,33.44,33.49,1,-10.5
 03/12/2018 09:00:00,33.42,33.49,1,-10.06
 03/12/2018 09:15:00,33.38,33.49,1,-10.15
 03/12/2018 09:30:00,33.33,33.49,1,-9.77
 03/12/2018 09:45:00,33.44,33.49,1,-9.52
 03/12/2018 10:00:00,33.45,33.49,1,-9.51
 03/12/2018 10:15:00,33.54,33.49,1,-9.41
 03/12/2018 10:30:00,33.51,33.49,1,-8.99
 03/12/2018 10:45:00,33.54,33.49,1,-8.41
 03/12/2018 11:00:00,33.53,33.49,1,-6.98
 03/12/2018 11:15:00,33.54,33.49,1,-7.84
 03/12/2018 11:30:00,33.53,33.49,1,-7.99
 03/12/2018 11:45:00,33.53,33.49,1,-7.29
 03/12/2018 12:00:00,33.51,33.49,1,-7.52
 03/12/2018 12:15:00,33.55,33.49,1,-7.66
 03/12/2018 12:30:00,33.67,33.49,1,-8.73
 03/12/2018 12:45:00,33.68,33.49,1,-8.04
 03/12/2018 13:00:00,33.71,33.49,1,-5.35
 03/12/2018 13:15:00,33.74,33.49,1,-7.94
 03/12/2018 13:30:00,33.76,33.49,1,-5.48
 03/12/2018 13:45:00,33.75,33.49,1,-8.6
 03/12/2018 14:00:00,33.78,33.49,1,-7.77
 03/12/2018 14:15:00,33.71,33.49,1,-7.58
 03/12/2018 14:30:00,33.74,33.49,1,-7.63
 03/12/2018 14:45:00,33.68,33.49,1,-9.1
 03/12/2018 15:00:00,33.67,33.49,1,-9.11
 03/12/2018 15:15:00,33.66,33.49,1,-9.19
 03/12/2018 15:30:00,33.66,33.49,1,-9.7
 03/12/2018 15:45:00,33.52,33.49,1,-10.17
 03/12/2018 16:00:00,33.29,33.49,1,-10.59
 03/12/2018 16:15:00,33.2,33.49,1,-11.13
 03/12/2018 16:30:00,33.12,33.49,1,-11.55
 03/12/2018 16:45:00,33.13,33.49,1,-12.21
 03/12/2018 17:00:00,33.08,33.49,1,-12.62
 03/12/2018 17:15:00,33.07,33.49,1,-12.86
 03/12/2018 17:30:00,33.04,33.49,1,-13.06
 03/12/2018 17:45:00,33.06,33.49,1,-13.16
 03/12/2018 18:00:00,33.11,33.49,1,-13.13
 03/12/2018 18:15:00,33.11,33.49,1,-13.13
 03/12/2018 18:30:00,33.19,33.49,1,-13.02
 03/12/2018 18:45:00,33.26,33.49,1,-12.84
 03/12/2018 19:00:00,33.32,33.49,1,-12.61
 03/12/2018 19:15:00,33.34,33.49,1,-12.3
 03/12/2018 19:30:00,33.45,33.49,1,-11.97
 03/12/2018 19:45:00,33.56,33.49,1,-11.62
 03/12/2018 20:00:00,33.68,33.49,1,-11.29
 03/12/2018 20:15:00,33.57,33.49,1,-11.17
 03/12/2018 20:30:00,33.36,33.49,1,-10.86
 03/12/2018 20:45:00,33.35,33.49,1,-10.56
 03/12/2018 21:00:00,33.42,33.49,1,-10.21
 03/12/2018 21:15:00,33.53,33.49,1,-9.93
 03/12/2018 21:30:00,33.67,33.49,1,-9.51
 03/12/2018 21:45:00,33.52,33.49,1,-9.13
 03/12/2018 22:00:00,33.64,33.49,1,-8.89
 03/12/2018 22:15:00,33.73,33.49,1,-8.57
 03/12/2018 22:30:00,33.56,33.49,1,-8.08
 03/12/2018 22:45:00,33.63,33.49,1,-7.75
 03/12/2018 23:00:00,33.69,33.49,1,-7.43
 03/12/2018 23:15:00,33.79,33.49,1,-7.5
 03/12/2018 23:30:00,33.82,33.49,1,-7.24
 03/12/2018 23:45:00,33.69,33.49,1,-7.24
 04/12/2018 00:00:00,33.43,33.49,1,-7.12
 04/12/2018 00:15:00,33.33,33.49,1,-8.24
 04/12/2018 00:30:00,33.39,33.49,1,-8.37
 04/12/2018 00:45:00,33.39,33.49,1,-8.53
 04/12/2018 01:00:00,33.42,33.49,1,-8.64
 04/12/2018 01:15:00,33.42,33.49,1,-8.64
 04/12/2018 01:30:00,33.51,33.49,1,-8.51
 04/12/2018 01:45:00,33.58,33.49,1,-8.4
 04/12/2018 02:00:00,33.58,33.49,1,-8.24
 04/12/2018 02:15:00,33.58,33.49,1,-8.24
 04/12/2018 02:30:00,33.62,33.49,1,-8.24
 04/12/2018 02:45:00,33.67,33.49,1,-8.24
 04/12/2018 03:00:00,33.7,33.49,1,-8.04
 04/12/2018 03:15:00,33.7,33.49,1,-7.7
 04/12/2018 03:30:00,33.76,33.49,1,-7.53
 04/12/2018 03:45:00,33.85,33.49,1,-7.44
 04/12/2018 04:00:00,33.85,33.49,1,-7.42
 04/12/2018 04:15:00,33.73,33.49,1,-7.24
 04/12/2018 04:30:00,33.67,33.49,1,-7.24
 04/12/2018 04:45:00,33.56,33.49,1,-6.96
 04/12/2018 05:00:00,33.57,33.49,1,-7.1
 04/12/2018 05:15:00,33.5,33.49,1,-7.22
 04/12/2018 05:30:00,33.48,33.49,1,-7.3
 04/12/2018 05:45:00,33.49,33.49,1,-7.5
 04/12/2018 06:00:00,33.55,33.49,1,-7.72
 04/12/2018 06:15:00,33.48,33.49,1,-8.41
 04/12/2018 06:30:00,33.43,33.49,1,-9.03
 04/12/2018 06:45:00,33.14,33.49,1,-9.75
 04/12/2018 07:00:00,33.17,33.49,1,-10.48
 04/12/2018 07:15:00,33.26,33.49,1,-10.66
 04/12/2018 07:30:00,33.33,33.49,1,-11.05
 04/12/2018 07:45:00,33.27,33.49,1,-11.16
 04/12/2018 08:00:00,33.28,33.49,1,-11.32
 04/12/2018 08:15:00,33.26,33.49,1,-11.29
 04/12/2018 08:30:00,33.26,33.49,1,-10.96
 04/12/2018 08:45:00,33.4,33.49,1,-10.64
 04/12/2018 09:00:00,33.38,33.49,1,-10.13
 04/12/2018 09:15:00,33.39,33.49,1,-9.54
 04/12/2018 09:30:00,33.42,33.49,1,-8.33
 04/12/2018 09:45:00,33.47,33.49,1,-8.02
 04/12/2018 10:00:00,33.51,33.49,1,-7.12
 04/12/2018 10:15:00,33.55,33.49,1,-6.81
 04/12/2018 10:30:00,33.51,33.49,1,-6.74
 04/12/2018 10:45:00,33.51,33.49,1,-8.31
 04/12/2018 11:00:00,33.55,33.49,1,-7.73
 04/12/2018 11:15:00,33.48,33.49,1,-7.65
 04/12/2018 11:30:00,33.48,33.49,1,-8.08
 04/12/2018 11:45:00,33.52,33.49,1,-7.53
 04/12/2018 12:00:00,33.52,33.49,1,-5.89
 04/12/2018 12:15:00,33.49,33.49,1,-8.9
 04/12/2018 12:30:00,33.47,33.49,1,-9.42
 04/12/2018 12:45:00,33.44,33.49,1,-9.95
 04/12/2018 13:00:00,33.46,33.49,1,-10.16
 04/12/2018 13:15:00,33.46,33.49,1,-9.79
 04/12/2018 13:30:00,33.46,33.49,1,-9.82
 04/12/2018 13:45:00,33.43,33.49,1,-10.06
 04/12/2018 14:00:00,33.43,33.49,1,-10.24
 04/12/2018 14:15:00,33.41,33.49,1,-10.02
 04/12/2018 14:30:00,33.41,33.49,1,-10.05
 04/12/2018 14:45:00,33.41,33.49,1,-10.14
 04/12/2018 15:00:00,33.41,33.49,1,-10.33
 04/12/2018 15:15:00,33.4,33.49,1,-10.59
 04/12/2018 15:30:00,33.39,33.49,1,-10.59
 04/12/2018 15:45:00,33.26,33.49,1,-10.92
 04/12/2018 16:00:00,33.13,33.49,1,-11.36
 04/12/2018 16:15:00,33.2,33.49,1,-11.94
 04/12/2018 16:30:00,33.17,33.49,1,-12.44
 04/12/2018 16:45:00,33.16,33.49,1,-13.0
 04/12/2018 17:00:00,33.08,33.49,1,-13.36
 04/12/2018 17:15:00,33.13,33.49,1,-13.7
 04/12/2018 17:30:00,33.11,33.49,1,-13.8
 04/12/2018 17:45:00,33.12,33.49,1,-13.8
 04/12/2018 18:00:00,33.18,33.49,1,-13.88
 04/12/2018 18:15:00,33.14,33.49,1,-13.8
 04/12/2018 18:30:00,33.2,33.49,1,-13.72
 04/12/2018 18:45:00,33.16,33.49,1,-13.53
 04/12/2018 19:00:00,33.18,33.49,1,-13.27
 04/12/2018 19:15:00,33.2,33.49,1,-12.99
 04/12/2018 19:30:00,33.35,33.49,1,-12.66
 04/12/2018 19:45:00,33.36,33.49,1,-12.31
 04/12/2018 20:00:00,33.54,33.49,1,-11.93
 04/12/2018 20:15:00,33.62,33.49,1,-11.75
 04/12/2018 20:30:00,33.58,33.49,1,-11.48
 04/12/2018 20:45:00,33.63,33.49,1,-11.07
 04/12/2018 21:00:00,33.7,33.49,1,-10.81
 04/12/2018 21:15:00,33.78,33.49,1,-10.5
 04/12/2018 21:30:00,33.85,33.49,1,-10.08
 04/12/2018 21:45:00,33.64,33.49,1,-9.65
 04/12/2018 22:00:00,33.43,33.49,1,-9.23
 04/12/2018 22:15:00,33.31,33.49,1,-8.87
 04/12/2018 22:30:00,33.31,33.49,1,-8.52
 04/12/2018 22:45:00,33.46,33.49,1,-8.15
 04/12/2018 23:00:00,33.4,33.49,1,-7.67
 04/12/2018 23:15:00,33.36,33.49,1,-7.77
 04/12/2018 23:30:00,33.45,33.49,1,-7.54
 04/12/2018 23:45:00,33.36,33.49,1,-7.5
 05/12/2018 00:00:00,33.25,33.49,1,-7.36
 05/12/2018 00:15:00,33.28,33.49,1,-8.41
 05/12/2018 00:30:00,33.28,33.49,1,-8.64
 05/12/2018 00:45:00,33.35,33.49,1,-8.91
 05/12/2018 01:00:00,33.36,33.49,1,-8.91
 05/12/2018 01:15:00,33.39,33.49,1,-8.91
 05/12/2018 01:30:00,33.46,33.49,1,-8.91
 05/12/2018 01:45:00,33.47,33.49,1,-8.72
 05/12/2018 02:00:00,33.53,33.49,1,-8.58
 05/12/2018 02:15:00,33.54,33.49,1,-8.6
 05/12/2018 02:30:00,33.58,33.49,1,-8.51
 05/12/2018 02:45:00,33.61,33.49,1,-8.41
 05/12/2018 03:00:00,33.69,33.49,1,-8.17
 05/12/2018 03:15:00,33.74,33.49,1,-7.97
 05/12/2018 03:30:00,33.81,33.49,1,-7.77
 05/12/2018 03:45:00,33.84,33.49,1,-7.52
 05/12/2018 04:00:00,33.87,33.49,1,-7.3
 05/12/2018 04:15:00,33.76,33.49,1,-7.3
 05/12/2018 04:30:00,33.64,33.49,1,-7.1
 05/12/2018 04:45:00,33.63,33.49,1,-7.19
 05/12/2018 05:00:00,33.66,33.49,1,-7.3
 05/12/2018 05:15:00,33.48,33.49,1,-7.3
 05/12/2018 05:30:00,33.5,33.49,1,-7.31
 05/12/2018 05:45:00,33.44,33.49,1,-7.58
 05/12/2018 06:00:00,33.4,33.49,1,-7.84
 05/12/2018 06:15:00,33.31,33.49,1,-8.3
 05/12/2018 06:30:00,33.42,33.49,1,-8.78
 05/12/2018 06:45:00,33.51,33.49,1,-9.38
 05/12/2018 07:00:00,33.48,33.49,1,-9.78
 05/12/2018 07:15:00,33.45,33.49,1,-9.94
 05/12/2018 07:30:00,33.55,33.49,1,-10.34
 05/12/2018 07:45:00,33.53,33.49,1,-10.73
 05/12/2018 08:00:00,33.46,33.49,1,-10.89
 05/12/2018 08:15:00,33.41,33.49,1,-11.12
 05/12/2018 08:30:00,33.41,33.49,1,-11.12
 05/12/2018 08:45:00,33.43,33.49,1,-11.09
 05/12/2018 09:00:00,33.35,33.49,1,-10.94
 05/12/2018 09:15:00,33.26,33.49,1,-10.92
 05/12/2018 09:30:00,33.25,33.49,1,-10.71
 05/12/2018 09:45:00,33.29,33.49,1,-10.62
 05/12/2018 10:00:00,33.31,33.49,1,-10.65
 05/12/2018 10:15:00,33.29,33.49,1,-10.59
 05/12/2018 10:30:00,33.27,33.49,1,-10.53
 05/12/2018 10:45:00,33.22,33.49,1,-10.51
 05/12/2018 11:00:00,33.22,33.49,1,-10.59
 05/12/2018 11:15:00,33.19,33.49,1,-10.67
 05/12/2018 11:30:00,33.26,33.49,1,-10.51
 05/12/2018 11:45:00,33.25,33.49,1,-10.32
 05/12/2018 12:00:00,33.2,33.49,1,-10.49
 05/12/2018 12:15:00,33.14,33.49,1,-10.72
 05/12/2018 12:30:00,33.22,33.49,1,-10.99
 05/12/2018 12:45:00,33.22,33.49,1,-11.07
 05/12/2018 13:00:00,33.32,33.49,1,-11.25
 05/12/2018 13:15:00,33.29,33.49,1,-10.99
 05/12/2018 13:30:00,33.46,33.49,1,-11.16
 05/12/2018 13:45:00,33.43,33.49,1,-11.02
 05/12/2018 14:00:00,33.42,33.49,1,-10.8
 05/12/2018 14:15:00,33.46,33.49,1,-9.89
 05/12/2018 14:30:00,33.5,33.49,1,-9.33
 05/12/2018 14:45:00,33.57,33.49,1,-9.58
 05/12/2018 15:00:00,33.58,33.49,1,-10.03
 05/12/2018 15:15:00,33.54,33.49,1,-10.12
 05/12/2018 15:30:00,33.5,33.49,1,-10.18
 05/12/2018 15:45:00,33.42,33.49,1,-10.04
 05/12/2018 16:00:00,33.36,33.49,1,-10.51
 05/12/2018 16:15:00,33.43,33.49,1,-11.0
 05/12/2018 16:30:00,33.35,33.49,1,-11.54
 05/12/2018 16:45:00,33.18,33.49,1,-12.2
 05/12/2018 17:00:00,33.11,33.49,1,-12.71
 05/12/2018 17:15:00,33.1,33.49,1,-13.1
 05/12/2018 17:30:00,33.1,33.49,1,-13.22
 05/12/2018 17:45:00,33.14,33.49,1,-13.32
 05/12/2018 18:00:00,33.2,33.49,1,-13.41
 05/12/2018 18:15:00,33.21,33.49,1,-13.33
 05/12/2018 18:30:00,33.3,33.49,1,-13.19
 05/12/2018 18:45:00,33.28,33.49,1,-12.93
 05/12/2018 19:00:00,33.3,33.49,1,-12.8
 05/12/2018 19:15:00,33.36,33.49,1,-12.7
 05/12/2018 19:30:00,33.51,33.49,1,-12.32
 05/12/2018 19:45:00,33.6,33.49,1,-11.83
 05/12/2018 20:00:00,33.7,33.49,1,-11.55
 05/12/2018 20:15:00,33.74,33.49,1,-11.27
 05/12/2018 20:30:00,33.73,33.49,1,-11.0
 05/12/2018 20:45:00,33.74,33.49,1,-10.79
 05/12/2018 21:00:00,33.78,33.49,1,-10.39
 05/12/2018 21:15:00,33.82,33.49,1,-10.12
 05/12/2018 21:30:00,33.82,33.49,1,-9.69
 05/12/2018 21:45:00,33.81,33.49,1,-9.36
 05/12/2018 22:00:00,33.68,33.49,1,-9.12
 05/12/2018 22:15:00,33.63,33.49,1,-8.73
 05/12/2018 22:30:00,33.43,33.49,1,-8.12
 05/12/2018 22:45:00,33.38,33.49,1,-7.72
 05/12/2018 23:00:00,33.46,33.49,1,-7.43
 05/12/2018 23:15:00,33.23,33.49,1,-7.57
 05/12/2018 23:30:00,33.25,33.49,1,-7.42
 05/12/2018 23:45:00,33.27,33.49,1,-7.18
 06/12/2018 00:00:00,33.21,33.49,1,-7.09
 06/12/2018 00:15:00,33.3,33.49,1,-8.49
 06/12/2018 00:30:00,33.36,33.49,1,-8.71
 06/12/2018 00:45:00,33.32,33.49,1,-8.71
 06/12/2018 01:00:00,33.34,33.49,1,-8.71
 06/12/2018 01:15:00,33.35,33.49,1,-8.89
 06/12/2018 01:30:00,33.48,33.49,1,-8.68
 06/12/2018 01:45:00,33.47,33.49,1,-8.44
 06/12/2018 02:00:00,33.54,33.49,1,-8.31
 06/12/2018 02:15:00,33.55,33.49,1,-8.42
 06/12/2018 02:30:00,33.6,33.49,1,-8.21
 06/12/2018 02:45:00,33.63,33.49,1,-8.17
 06/12/2018 03:00:00,33.71,33.49,1,-7.98
 06/12/2018 03:15:00,33.74,33.49,1,-7.71
 06/12/2018 03:30:00,33.8,33.49,1,-7.52
 06/12/2018 03:45:00,33.82,33.49,1,-7.37
 06/12/2018 04:00:00,33.5,33.49,1,-7.07
 06/12/2018 04:15:00,33.41,33.49,1,-6.97
 06/12/2018 04:30:00,33.5,33.49,1,-6.88
 06/12/2018 04:45:00,33.47,33.49,1,-6.77
 06/12/2018 05:00:00,33.44,33.49,1,-6.77
 06/12/2018 05:15:00,33.31,33.49,1,-6.94
 06/12/2018 05:30:00,33.28,33.49,1,-7.04
 06/12/2018 05:45:00,33.19,33.49,1,-7.12
 06/12/2018 06:00:00,33.12,33.49,1,-7.42
 06/12/2018 06:15:00,33.15,33.49,1,-8.15
 06/12/2018 06:30:00,33.19,33.49,1,-8.66
 06/12/2018 06:45:00,33.1,33.49,1,-9.29
 06/12/2018 07:00:00,33.26,33.49,1,-9.75
 06/12/2018 07:15:00,33.36,33.49,1,-9.85
 06/12/2018 07:30:00,33.47,33.49,1,-10.21
 06/12/2018 07:45:00,33.36,33.49,1,-10.56
 06/12/2018 08:00:00,33.23,33.49,1,-10.75
 06/12/2018 08:15:00,33.24,33.49,1,-10.93
 06/12/2018 08:30:00,33.14,33.49,1,-11.04
 06/12/2018 08:45:00,33.1,33.49,1,-10.85
 06/12/2018 09:00:00,33.08,33.49,1,-10.7
 06/12/2018 09:15:00,33.05,33.49,1,-10.41
 06/12/2018 09:30:00,33.15,33.49,1,-10.32
 06/12/2018 09:45:00,33.14,33.49,1,-10.15
 06/12/2018 10:00:00,33.14,33.49,1,-9.78
 06/12/2018 10:15:00,33.2,33.49,1,-9.65
 06/12/2018 10:30:00,33.2,33.49,1,-9.65
 06/12/2018 10:45:00,33.2,33.49,1,-9.78
 06/12/2018 11:00:00,33.2,33.49,1,-9.79
 06/12/2018 11:15:00,33.19,33.49,1,-9.67
 06/12/2018 11:30:00,33.19,33.49,1,-9.68
 06/12/2018 11:45:00,33.17,33.49,1,-9.83
 06/12/2018 12:00:00,33.16,33.49,1,-9.65
 06/12/2018 12:15:00,33.27,33.49,1,-9.71
 06/12/2018 12:30:00,33.23,33.49,1,-9.71
 06/12/2018 12:45:00,33.22,33.49,1,-9.71
 06/12/2018 13:00:00,33.22,33.49,1,-9.86
 06/12/2018 13:15:00,33.28,33.49,1,-9.79
 06/12/2018 13:30:00,33.33,33.49,1,-9.64
 06/12/2018 13:45:00,33.36,33.49,1,-9.71
 06/12/2018 14:00:00,33.39,33.49,1,-9.9
 06/12/2018 14:15:00,33.31,33.49,1,-9.92
 06/12/2018 14:30:00,33.28,33.49,1,-9.74
 06/12/2018 14:45:00,33.27,33.49,1,-9.76
 06/12/2018 15:00:00,33.31,33.49,1,-9.92
 06/12/2018 15:15:00,33.27,33.49,1,-9.92
 06/12/2018 15:30:00,33.28,33.49,1,-10.08
 06/12/2018 15:45:00,33.23,33.49,1,-10.32
 06/12/2018 16:00:00,33.1,33.49,1,-10.55
 06/12/2018 16:15:00,33.07,33.49,1,-11.25
 06/12/2018 16:30:00,33.71,33.49,1,-11.77
 06/12/2018 16:45:00,33.41,33.49,1,-12.11
 06/12/2018 17:00:00,33.35,33.49,1,-12.52
 06/12/2018 17:15:00,33.33,33.49,1,-12.75
 06/12/2018 17:30:00,33.32,33.49,1,-12.99
 06/12/2018 17:45:00,33.35,33.49,1,-13.01
 06/12/2018 18:00:00,33.38,33.49,1,-12.86
 06/12/2018 18:15:00,33.37,33.49,1,-12.86
 06/12/2018 18:30:00,33.44,33.49,1,-12.74
 06/12/2018 18:45:00,33.45,33.49,1,-12.55
 06/12/2018 19:00:00,33.44,33.49,1,-12.46
 06/12/2018 19:15:00,33.47,33.49,1,-12.3
 06/12/2018 19:30:00,33.68,33.49,1,-11.85
 06/12/2018 19:45:00,33.65,33.49,1,-11.57
 06/12/2018 20:00:00,33.62,33.49,1,-11.26
 06/12/2018 20:15:00,33.65,33.49,1,-10.98
 06/12/2018 20:30:00,33.76,33.49,1,-10.65
 06/12/2018 20:45:00,33.81,33.49,1,-10.42
 06/12/2018 21:00:00,33.69,33.49,1,-10.17
 06/12/2018 21:15:00,33.56,33.49,1,-9.74
 06/12/2018 21:30:00,33.64,33.49,1,-9.4
 06/12/2018 21:45:00,33.71,33.49,1,-9.25
 06/12/2018 22:00:00,33.58,33.49,1,-9.02
 06/12/2018 22:15:00,33.56,33.49,1,-8.64
 06/12/2018 22:30:00,33.41,33.49,1,-8.26
 06/12/2018 22:45:00,33.41,33.49,1,-7.87
 06/12/2018 23:00:00,33.38,33.49,1,-7.55
 06/12/2018 23:15:00,33.46,33.49,1,-7.63
 06/12/2018 23:30:00,33.6,33.49,1,-7.43
 06/12/2018 23:45:00,33.62,33.49,1,-7.37
 07/12/2018 00:00:00,33.65,33.49,1,-7.4
 07/12/2018 00:15:00,33.47,33.49,1,-8.49
 07/12/2018 00:30:00,33.49,33.49,1,-8.71
 07/12/2018 00:45:00,33.29,33.49,1,-8.71
 07/12/2018 01:00:00,33.42,33.49,1,-8.71
 07/12/2018 01:15:00,33.53,33.49,1,-8.71
 07/12/2018 01:30:00,33.66,33.49,1,-8.58
 07/12/2018 01:45:00,33.76,33.49,1,-8.32
 07/12/2018 02:00:00,33.83,33.49,1,-8.11
 07/12/2018 02:15:00,33.63,33.49,1,-8.28
 07/12/2018 02:30:00,33.59,33.49,1,-8.26
 07/12/2018 02:45:00,33.6,33.49,1,-8.11
 07/12/2018 03:00:00,33.66,33.49,1,-7.85
 07/12/2018 03:15:00,33.67,33.49,1,-7.79
 07/12/2018 03:30:00,33.51,33.49,1,-7.24
 07/12/2018 03:45:00,33.55,33.49,1,-7.03
 07/12/2018 04:00:00,33.6,33.49,1,-6.8
 07/12/2018 04:15:00,33.52,33.49,1,-6.7
 07/12/2018 04:30:00,33.49,33.49,1,-6.7
 07/12/2018 04:45:00,33.41,33.49,1,-6.7
 07/12/2018 05:00:00,33.39,33.49,1,-6.7
 07/12/2018 05:15:00,33.26,33.49,1,-6.73
 07/12/2018 05:30:00,33.29,33.49,1,-6.97
 07/12/2018 05:45:00,33.37,33.49,1,-7.15
 07/12/2018 06:00:00,33.4,33.49,1,-7.39
 07/12/2018 06:15:00,33.22,33.49,1,-7.99
 07/12/2018 06:30:00,33.07,33.49,1,-8.62
 07/12/2018 06:45:00,33.13,33.49,1,-9.28
 07/12/2018 07:00:00,33.24,33.49,1,-9.87
 07/12/2018 07:15:00,33.23,33.49,1,-9.96
 07/12/2018 07:30:00,33.48,33.49,1,-10.35
 07/12/2018 07:45:00,33.29,33.49,1,-10.74
 07/12/2018 08:00:00,33.2,33.49,1,-10.91
 07/12/2018 08:15:00,33.1,33.49,1,-11.09
 07/12/2018 08:30:00,33.28,33.49,1,-11.61
 07/12/2018 08:45:00,33.28,33.49,1,-11.3
 07/12/2018 09:00:00,33.32,33.49,1,-10.61
 07/12/2018 09:15:00,33.66,33.49,1,-10.45
 07/12/2018 09:30:00,33.44,33.49,1,-9.11
 07/12/2018 09:45:00,33.54,33.49,1,-8.04
 07/12/2018 10:00:00,33.58,33.49,1,-7.32
 07/12/2018 10:15:00,33.63,33.49,1,-6.55
 07/12/2018 10:30:00,33.69,33.49,1,-5.77
 07/12/2018 10:45:00,33.81,33.49,1,-8.06
 07/12/2018 11:00:00,33.83,33.49,1,-8.79
 07/12/2018 11:15:00,33.8,33.49,1,-8.33
 07/12/2018 11:30:00,33.63,33.49,1,-6.9
 07/12/2018 11:45:00,33.49,33.49,1,-3.65
 07/12/2018 12:00:00,33.47,33.49,1,-3.59
 07/12/2018 12:15:00,33.36,33.49,1,-6.07
 07/12/2018 12:30:00,33.31,33.49,1,-6.77
 07/12/2018 12:45:00,33.16,33.49,1,-7.97
