DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 13:00:00,33.23,33.49,1,-8.52
 07/12/2018 13:15:00,33.29,33.49,1,-8.08
 07/12/2018 13:30:00,33.14,33.49,1,-4.68
 07/12/2018 13:45:00,33.11,33.49,1,-6.36
 07/12/2018 14:00:00,33.06,33.49,1,-7.94
 07/12/2018 14:15:00,33.17,33.49,1,-7.85
 07/12/2018 14:30:00,33.44,33.49,1,-7.72
 07/12/2018 14:45:00,33.47,33.49,1,-7.32
 07/12/2018 15:00:00,33.55,33.49,1,-8.09
 07/12/2018 15:15:00,33.51,33.49,1,-8.5
 07/12/2018 15:30:00,33.49,33.49,1,-9.8
 07/12/2018 15:45:00,33.41,33.49,1,-10.11
 07/12/2018 16:00:00,33.38,33.49,1,-10.77
 07/12/2018 16:15:00,33.37,33.49,1,-11.12
 07/12/2018 16:30:00,33.29,33.49,1,-11.72
 07/12/2018 16:45:00,33.24,33.49,1,-12.48
 07/12/2018 17:00:00,33.16,33.49,1,-12.93
 07/12/2018 17:15:00,33.11,33.49,1,-13.19
 07/12/2018 17:30:00,33.06,33.49,1,-13.44
 07/12/2018 17:45:00,33.05,33.49,1,-13.4
 07/12/2018 18:00:00,33.16,33.49,1,-13.4
 07/12/2018 18:15:00,33.22,33.49,1,-13.43
 07/12/2018 18:30:00,33.35,33.49,1,-13.33
 07/12/2018 18:45:00,33.22,33.49,1,-13.08
 07/12/2018 19:00:00,33.19,33.49,1,-12.72
 07/12/2018 19:15:00,33.26,33.49,1,-12.55
 07/12/2018 19:30:00,33.3,33.49,1,-12.19
 07/12/2018 19:45:00,33.35,33.49,1,-11.82
 07/12/2018 20:00:00,33.39,33.49,1,-11.48
 07/12/2018 20:15:00,33.42,33.49,1,-11.24
 07/12/2018 20:30:00,33.51,33.49,1,-11.02
 07/12/2018 20:45:00,33.55,33.49,1,-10.7
 07/12/2018 21:00:00,33.68,33.49,1,-10.51
 07/12/2018 21:15:00,33.66,33.49,1,-10.24
 07/12/2018 21:30:00,33.49,33.49,1,-9.87
 07/12/2018 21:45:00,33.61,33.49,1,-9.57
 07/12/2018 22:00:00,33.34,33.49,1,-9.01
 07/12/2018 22:15:00,33.36,33.49,1,-8.76
 07/12/2018 22:30:00,33.39,33.49,1,-8.46
 07/12/2018 22:45:00,33.35,33.49,1,-8.09
 07/12/2018 23:00:00,33.46,33.49,1,-7.7
 07/12/2018 23:15:00,33.45,33.49,1,-7.82
 07/12/2018 23:30:00,33.41,33.49,1,-7.67
 07/12/2018 23:45:00,33.45,33.49,1,-7.44
 08/12/2018 00:00:00,33.38,33.49,1,-7.47
 08/12/2018 00:15:00,33.09,33.49,1,-8.66
 08/12/2018 00:30:00,33.11,33.49,1,-8.91
 08/12/2018 00:45:00,33.09,33.49,1,-8.91
 08/12/2018 01:00:00,33.13,33.49,1,-8.91
 08/12/2018 01:15:00,33.16,33.49,1,-8.91
 08/12/2018 01:30:00,33.3,33.49,1,-8.91
 08/12/2018 01:45:00,33.35,33.49,1,-8.83
 08/12/2018 02:00:00,33.52,33.49,1,-8.63
 08/12/2018 02:15:00,33.49,33.49,1,-8.69
 08/12/2018 02:30:00,33.56,33.49,1,-8.71
 08/12/2018 02:45:00,33.59,33.49,1,-8.59
 08/12/2018 03:00:00,33.67,33.49,1,-8.26
 08/12/2018 03:15:00,33.66,33.49,1,-8.22
 08/12/2018 03:30:00,33.74,33.49,1,-7.93
 08/12/2018 03:45:00,33.71,33.49,1,-7.77
 08/12/2018 04:00:00,33.57,33.49,1,-7.58
 08/12/2018 04:15:00,33.38,33.49,1,-7.46
 08/12/2018 04:30:00,33.43,33.49,1,-7.3
 08/12/2018 04:45:00,33.47,33.49,1,-7.3
 08/12/2018 05:00:00,33.37,33.49,1,-7.3
 08/12/2018 05:15:00,33.33,33.49,1,-7.3
 08/12/2018 05:30:00,33.35,33.49,1,-7.3
 08/12/2018 05:45:00,33.4,33.49,1,-7.3
 08/12/2018 06:00:00,33.36,33.49,1,-7.47
 08/12/2018 06:15:00,33.3,33.49,1,-8.01
 08/12/2018 06:30:00,33.25,33.49,1,-8.3
 08/12/2018 06:45:00,33.27,33.49,1,-8.45
 08/12/2018 07:00:00,33.18,33.49,1,-8.73
 08/12/2018 07:15:00,33.13,33.49,1,-8.78
 08/12/2018 07:30:00,33.06,33.49,1,-8.94
 08/12/2018 07:45:00,33.06,33.49,1,-9.17
 08/12/2018 08:00:00,33.3,33.49,1,-9.68
 08/12/2018 08:15:00,33.26,33.49,1,-9.86
 08/12/2018 08:30:00,33.19,33.49,1,-10.12
 08/12/2018 08:45:00,33.13,33.49,1,-10.12
 08/12/2018 09:00:00,33.27,33.49,1,-10.02
 08/12/2018 09:15:00,33.25,33.49,1,-9.8
 08/12/2018 09:30:00,33.34,33.49,1,-9.92
 08/12/2018 09:45:00,33.4,33.49,1,-9.81
 08/12/2018 10:00:00,33.41,33.49,1,-9.66
 08/12/2018 10:15:00,33.38,33.49,1,-8.91
 08/12/2018 10:30:00,33.4,33.49,1,-8.59
 08/12/2018 10:45:00,33.4,33.49,1,-8.83
 08/12/2018 11:00:00,33.44,33.49,1,-8.79
 08/12/2018 11:15:00,33.39,33.49,1,-9.13
 08/12/2018 11:30:00,33.41,33.49,1,-8.73
 08/12/2018 11:45:00,33.45,33.49,1,-8.25
 08/12/2018 12:00:00,33.53,33.49,1,-8.31
 08/12/2018 12:15:00,33.47,33.49,1,-8.3
 08/12/2018 12:30:00,33.42,33.49,1,-8.16
 08/12/2018 12:45:00,33.43,33.49,1,-7.85
 08/12/2018 13:00:00,33.45,33.49,1,-9.27
 08/12/2018 13:15:00,33.68,33.49,1,-9.73
 08/12/2018 13:30:00,33.73,33.49,1,-9.77
 08/12/2018 13:45:00,33.8,33.49,1,-8.32
 08/12/2018 14:00:00,33.8,33.49,1,-8.46
 08/12/2018 14:15:00,33.79,33.49,1,-6.92
 08/12/2018 14:30:00,33.73,33.49,1,-9.15
 08/12/2018 14:45:00,33.59,33.49,1,-8.97
 08/12/2018 15:00:00,33.62,33.49,1,-8.45
 08/12/2018 15:15:00,33.63,33.49,1,-9.16
 08/12/2018 15:30:00,33.43,33.49,1,-9.35
 08/12/2018 15:45:00,33.31,33.49,1,-9.75
 08/12/2018 16:00:00,33.23,33.49,1,-9.94
 08/12/2018 16:15:00,33.19,33.49,1,-10.56
 08/12/2018 16:30:00,33.28,33.49,1,-11.01
 08/12/2018 16:45:00,33.32,33.49,1,-11.74
 08/12/2018 17:00:00,33.26,33.49,1,-12.15
 08/12/2018 17:15:00,33.17,33.49,1,-12.51
 08/12/2018 17:30:00,33.06,33.49,1,-12.59
 08/12/2018 17:45:00,33.05,33.49,1,-12.85
 08/12/2018 18:00:00,33.05,33.49,1,-12.86
 08/12/2018 18:15:00,33.05,33.49,1,-12.69
 08/12/2018 18:30:00,33.16,33.49,1,-12.54
 08/12/2018 18:45:00,33.21,33.49,1,-12.34
 08/12/2018 19:00:00,33.3,33.49,1,-12.03
 08/12/2018 19:15:00,33.38,33.49,1,-11.76
 08/12/2018 19:30:00,33.47,33.49,1,-11.5
 08/12/2018 19:45:00,33.59,33.49,1,-11.01
 08/12/2018 20:00:00,33.55,33.49,1,-10.75
 08/12/2018 20:15:00,33.55,33.49,1,-10.52
 08/12/2018 20:30:00,33.65,33.49,1,-10.38
 08/12/2018 20:45:00,33.69,33.49,1,-10.23
 08/12/2018 21:00:00,33.64,33.49,1,-10.02
 08/12/2018 21:15:00,33.63,33.49,1,-9.81
 08/12/2018 21:30:00,33.72,33.49,1,-9.53
 08/12/2018 21:45:00,33.43,33.49,1,-9.22
 08/12/2018 22:00:00,33.44,33.49,1,-8.97
 08/12/2018 22:15:00,33.49,33.49,1,-8.65
 08/12/2018 22:30:00,33.54,33.49,1,-8.44
 08/12/2018 22:45:00,33.49,33.49,1,-8.03
 08/12/2018 23:00:00,33.61,33.49,1,-7.77
 08/12/2018 23:15:00,33.61,33.49,1,-7.77
 08/12/2018 23:30:00,33.57,33.49,1,-7.77
 08/12/2018 23:45:00,33.59,33.49,1,-7.76
 09/12/2018 00:00:00,33.65,33.49,1,-7.6
 09/12/2018 00:15:00,33.51,33.49,1,-8.78
 09/12/2018 00:30:00,33.48,33.49,1,-9.11
 09/12/2018 00:45:00,33.42,33.49,1,-9.11
 09/12/2018 01:00:00,33.45,33.49,1,-9.11
 09/12/2018 01:15:00,33.56,33.49,1,-9.11
 09/12/2018 01:30:00,33.61,33.49,1,-9.03
 09/12/2018 01:45:00,33.64,33.49,1,-8.9
 09/12/2018 02:00:00,33.55,33.49,1,-8.57
 09/12/2018 02:15:00,33.5,33.49,1,-8.51
 09/12/2018 02:30:00,33.58,33.49,1,-8.51
 09/12/2018 02:45:00,33.61,33.49,1,-8.45
 09/12/2018 03:00:00,33.71,33.49,1,-8.24
 09/12/2018 03:15:00,33.68,33.49,1,-8.13
 09/12/2018 03:30:00,33.59,33.49,1,-7.81
 09/12/2018 03:45:00,33.65,33.49,1,-7.68
 09/12/2018 04:00:00,33.74,33.49,1,-7.44
 09/12/2018 04:15:00,33.65,33.49,1,-7.37
 09/12/2018 04:30:00,33.71,33.49,1,-7.17
 09/12/2018 04:45:00,33.72,33.49,1,-7.17
 09/12/2018 05:00:00,33.72,33.49,1,-7.17
 09/12/2018 05:15:00,33.59,33.49,1,-7.17
 09/12/2018 05:30:00,33.67,33.49,1,-7.17
 09/12/2018 05:45:00,33.67,33.49,1,-7.17
 09/12/2018 06:00:00,33.68,33.49,1,-7.31
 09/12/2018 06:15:00,33.59,33.49,1,-7.71
 09/12/2018 06:30:00,33.53,33.49,1,-7.84
 09/12/2018 06:45:00,33.45,33.49,1,-8.08
 09/12/2018 07:00:00,33.42,33.49,1,-8.24
 09/12/2018 07:15:00,33.56,33.49,1,-8.31
 09/12/2018 07:30:00,33.79,33.49,1,-8.41
 09/12/2018 07:45:00,33.75,33.49,1,-8.62
 09/12/2018 08:00:00,33.72,33.49,1,-8.84
 09/12/2018 08:15:00,33.59,33.49,1,-8.93
 09/12/2018 08:30:00,33.58,33.49,1,-9.01
 09/12/2018 08:45:00,33.71,33.49,1,-9.22
 09/12/2018 09:00:00,33.73,33.49,1,-9.24
 09/12/2018 09:15:00,33.6,33.49,1,-9.56
 09/12/2018 09:30:00,33.54,33.49,1,-9.34
 09/12/2018 09:45:00,33.51,33.49,1,-8.92
 09/12/2018 10:00:00,33.51,33.49,1,-7.43
 09/12/2018 10:15:00,33.44,33.49,1,-9.41
 09/12/2018 10:30:00,33.39,33.49,1,-9.51
 09/12/2018 10:45:00,33.38,33.49,1,-9.53
 09/12/2018 11:00:00,33.38,33.49,1,-9.48
 09/12/2018 11:15:00,33.39,33.49,1,-8.96
 09/12/2018 11:30:00,33.41,33.49,1,-8.25
 09/12/2018 11:45:00,33.41,33.49,1,-5.12
 09/12/2018 12:00:00,33.44,33.49,1,-8.59
 09/12/2018 12:15:00,33.41,33.49,1,-7.81
 09/12/2018 12:30:00,33.5,33.49,1,-7.72
 09/12/2018 12:45:00,33.56,33.49,1,-7.8
 09/12/2018 13:00:00,33.6,33.49,1,-5.28
 09/12/2018 13:15:00,33.57,33.49,1,-4.39
 09/12/2018 13:30:00,33.6,33.49,1,-4.63
 09/12/2018 13:45:00,33.63,33.49,1,-7.55
 09/12/2018 14:00:00,33.65,33.49,1,-5.42
 09/12/2018 14:15:00,33.31,33.49,1,-5.0
 09/12/2018 14:30:00,33.31,33.49,1,-5.86
 09/12/2018 14:45:00,33.32,33.49,1,-6.54
 09/12/2018 15:00:00,33.24,33.49,1,-7.37
 09/12/2018 15:15:00,33.2,33.49,1,-8.75
 09/12/2018 15:30:00,33.11,33.49,1,-9.3
 09/12/2018 15:45:00,33.12,33.49,1,-9.85
 09/12/2018 16:00:00,33.08,33.49,1,-10.27
 09/12/2018 16:15:00,33.12,33.49,1,-10.97
 09/12/2018 16:30:00,33.47,33.49,1,-11.72
 09/12/2018 16:45:00,33.41,33.49,1,-12.39
 09/12/2018 17:00:00,33.29,33.49,1,-12.89
 09/12/2018 17:15:00,33.28,33.49,1,-13.12
 09/12/2018 17:30:00,33.2,33.49,1,-13.45
 09/12/2018 17:45:00,33.23,33.49,1,-13.6
 09/12/2018 18:00:00,33.24,33.49,1,-13.49
 09/12/2018 18:15:00,33.25,33.49,1,-13.33
 09/12/2018 18:30:00,33.3,33.49,1,-13.0
 09/12/2018 18:45:00,33.17,33.49,1,-12.58
 09/12/2018 19:00:00,33.2,33.49,1,-12.32
 09/12/2018 19:15:00,33.18,33.49,1,-12.06
 09/12/2018 19:30:00,33.32,33.49,1,-11.81
 09/12/2018 19:45:00,33.41,33.49,1,-11.43
 09/12/2018 20:00:00,33.54,33.49,1,-11.13
 09/12/2018 20:15:00,33.59,33.49,1,-10.9
 09/12/2018 20:30:00,33.48,33.49,1,-10.73
 09/12/2018 20:45:00,33.48,33.49,1,-10.48
 09/12/2018 21:00:00,33.53,33.49,1,-10.14
 09/12/2018 21:15:00,33.57,33.49,1,-9.95
 09/12/2018 21:30:00,33.53,33.49,1,-9.63
 09/12/2018 21:45:00,33.58,33.49,1,-9.28
 09/12/2018 22:00:00,33.58,33.49,1,-9.05
 09/12/2018 22:15:00,33.71,33.49,1,-8.63
 09/12/2018 22:30:00,33.72,33.49,1,-8.3
 09/12/2018 22:45:00,33.71,33.49,1,-8.02
 09/12/2018 23:00:00,33.62,33.49,1,-7.65
 09/12/2018 23:15:00,33.63,33.49,1,-7.75
 09/12/2018 23:30:00,33.74,33.49,1,-7.54
 09/12/2018 23:45:00,33.78,33.49,1,-7.32
 10/12/2018 00:00:00,33.81,33.49,1,-7.34
 10/12/2018 00:00:00,33.81,33.49,1,-7.34
 10/12/2018 00:15:00,33.64,33.49,1,-8.53
 10/12/2018 00:30:00,33.6,33.49,1,-8.83
 10/12/2018 00:45:00,33.58,33.49,1,-8.91
 10/12/2018 01:00:00,33.59,33.49,1,-8.91
 10/12/2018 01:15:00,33.59,33.49,1,-8.91
 10/12/2018 01:30:00,33.61,33.49,1,-8.91
 10/12/2018 01:45:00,33.67,33.49,1,-8.72
 10/12/2018 02:00:00,33.67,33.49,1,-8.64
 10/12/2018 02:15:00,33.66,33.49,1,-8.64
 10/12/2018 02:30:00,33.72,33.49,1,-8.64
 10/12/2018 02:45:00,33.71,33.49,1,-8.62
 10/12/2018 03:00:00,33.77,33.49,1,-8.37
 10/12/2018 03:15:00,33.81,33.49,1,-8.11
 10/12/2018 03:30:00,33.87,33.49,1,-7.9
 10/12/2018 03:45:00,33.87,33.49,1,-7.84
 10/12/2018 04:00:00,33.69,33.49,1,-7.65
 10/12/2018 04:15:00,33.67,33.49,1,-7.57
 10/12/2018 04:30:00,33.7,33.49,1,-7.57
 10/12/2018 04:45:00,33.71,33.49,1,-7.57
 10/12/2018 05:00:00,33.64,33.49,1,-7.57
 10/12/2018 05:15:00,33.62,33.49,1,-7.57
 10/12/2018 05:30:00,33.64,33.49,1,-7.84
 10/12/2018 05:45:00,33.58,33.49,1,-7.84
 10/12/2018 06:00:00,33.44,33.49,1,-8.11
 10/12/2018 06:15:00,33.39,33.49,1,-8.73
 10/12/2018 06:30:00,33.48,33.49,1,-9.34
 10/12/2018 06:45:00,33.39,33.49,1,-9.95
 10/12/2018 07:00:00,33.3,33.49,1,-10.4
 10/12/2018 07:15:00,33.3,33.49,1,-10.59
 10/12/2018 07:30:00,33.21,33.49,1,-10.88
 10/12/2018 07:45:00,33.09,33.49,1,-11.25
 10/12/2018 08:00:00,33.09,33.49,1,-11.46
 10/12/2018 08:15:00,33.15,33.49,1,-11.46
 10/12/2018 08:30:00,33.16,33.49,1,-11.46
 10/12/2018 08:45:00,33.15,33.49,1,-10.97
 10/12/2018 09:00:00,33.14,33.49,1,-10.28
 10/12/2018 09:15:00,33.11,33.49,1,-9.84
 10/12/2018 09:30:00,33.15,33.49,1,-10.15
 10/12/2018 09:45:00,33.26,33.49,1,-9.52
 10/12/2018 10:00:00,33.35,33.49,1,-8.76
 10/12/2018 10:15:00,33.4,33.49,1,-9.2
 10/12/2018 10:30:00,33.43,33.49,1,-8.07
 10/12/2018 10:45:00,33.43,33.49,1,-6.55
 10/12/2018 11:00:00,33.38,33.49,1,-8.19
 10/12/2018 11:15:00,33.34,33.49,1,-8.57
 10/12/2018 11:30:00,33.36,33.49,1,-7.2
 10/12/2018 11:45:00,33.35,33.49,1,-5.67
 10/12/2018 12:00:00,33.35,33.49,1,-7.94
 10/12/2018 12:15:00,33.35,33.49,1,-7.5
 10/12/2018 12:30:00,33.29,33.49,1,-7.4
 10/12/2018 12:45:00,33.27,33.49,1,-8.59
 10/12/2018 13:00:00,33.31,33.49,1,-6.16
 10/12/2018 13:15:00,33.3,33.49,1,-8.85
 10/12/2018 13:30:00,33.37,33.49,1,-8.04
 10/12/2018 13:45:00,33.38,33.49,1,-7.19
 10/12/2018 14:00:00,33.39,33.49,1,-6.73
 10/12/2018 14:15:00,33.33,33.49,1,-7.59
 10/12/2018 14:30:00,33.43,33.49,1,-8.83
 10/12/2018 14:45:00,33.46,33.49,1,-9.07
 10/12/2018 15:00:00,33.47,33.49,1,-9.23
 10/12/2018 15:15:00,33.42,33.49,1,-9.37
 10/12/2018 15:30:00,33.4,33.49,1,-9.93
 10/12/2018 15:45:00,33.35,33.49,1,-10.12
 10/12/2018 16:00:00,33.23,33.49,1,-10.84
 10/12/2018 16:15:00,33.17,33.49,1,-11.41
 10/12/2018 16:30:00,33.16,33.49,1,-12.18
 10/12/2018 16:45:00,33.16,33.49,1,-12.69
 10/12/2018 17:00:00,33.08,33.49,1,-13.14
 10/12/2018 17:15:00,33.03,33.49,1,-13.55
 10/12/2018 17:30:00,33.02,33.49,1,-13.79
 10/12/2018 17:45:00,33.02,33.49,1,-13.99
 10/12/2018 18:00:00,33.06,33.49,1,-13.93
 10/12/2018 18:15:00,33.07,33.49,1,-13.93
 10/12/2018 18:30:00,33.1,33.49,1,-13.69
 10/12/2018 18:45:00,33.26,33.49,1,-13.8
 10/12/2018 19:00:00,33.58,33.49,1,-13.56
 10/12/2018 19:15:00,33.65,33.49,1,-13.27
 10/12/2018 19:30:00,33.78,33.49,1,-12.8
 10/12/2018 19:45:00,33.66,33.49,1,-12.58
 10/12/2018 20:00:00,33.52,33.49,1,-12.1
 10/12/2018 20:15:00,33.36,33.49,1,-11.7
 10/12/2018 20:30:00,33.48,33.49,1,-11.41
 10/12/2018 20:45:00,33.33,33.49,1,-11.11
 10/12/2018 21:00:00,33.44,33.49,1,-10.92
 10/12/2018 21:15:00,33.48,33.49,1,-10.66
 10/12/2018 21:30:00,33.48,33.49,1,-10.31
 10/12/2018 21:45:00,33.53,33.49,1,-9.84
 10/12/2018 22:00:00,33.58,33.49,1,-9.58
 10/12/2018 22:15:00,33.57,33.49,1,-9.1
 10/12/2018 22:30:00,33.64,33.49,1,-8.52
 10/12/2018 22:45:00,33.68,33.49,1,-8.09
 10/12/2018 23:00:00,33.7,33.49,1,-7.77
 10/12/2018 23:15:00,33.69,33.49,1,-7.92
 10/12/2018 23:30:00,33.71,33.49,1,-7.67
 10/12/2018 23:45:00,33.69,33.49,1,-7.5
 11/12/2018 00:00:00,33.72,33.49,1,-7.54
 11/12/2018 00:15:00,33.5,33.49,1,-8.65
 11/12/2018 00:30:00,33.43,33.49,1,-8.98
 11/12/2018 00:45:00,33.45,33.49,1,-8.98
 11/12/2018 01:00:00,33.47,33.49,1,-8.98
 11/12/2018 01:15:00,33.48,33.49,1,-8.98
 11/12/2018 01:30:00,33.52,33.49,1,-8.98
 11/12/2018 01:45:00,33.55,33.49,1,-8.92
 11/12/2018 02:00:00,33.59,33.49,1,-8.71
 11/12/2018 02:15:00,33.61,33.49,1,-8.71
 11/12/2018 02:30:00,33.65,33.49,1,-8.71
 11/12/2018 02:45:00,33.65,33.49,1,-8.67
 11/12/2018 03:00:00,33.71,33.49,1,-8.46
 11/12/2018 03:15:00,33.8,33.49,1,-8.31
 11/12/2018 03:30:00,33.86,33.49,1,-8.09
 11/12/2018 03:45:00,33.72,33.49,1,-7.9
 11/12/2018 04:00:00,33.66,33.49,1,-7.84
 11/12/2018 04:15:00,33.61,33.49,1,-7.67
 11/12/2018 04:30:00,33.59,33.49,1,-7.5
 11/12/2018 04:45:00,33.55,33.49,1,-7.35
 11/12/2018 05:00:00,33.55,33.49,1,-7.1
 11/12/2018 05:15:00,33.5,33.49,1,-7.28
 11/12/2018 05:30:00,33.5,33.49,1,-7.3
 11/12/2018 05:45:00,33.57,33.49,1,-7.63
 11/12/2018 06:00:00,33.51,33.49,1,-7.86
 11/12/2018 06:15:00,33.33,33.49,1,-8.5
 11/12/2018 06:30:00,33.28,33.49,1,-8.94
 11/12/2018 06:45:00,33.09,33.49,1,-9.57
 11/12/2018 07:00:00,33.18,33.49,1,-10.27
 11/12/2018 07:15:00,33.33,33.49,1,-10.67
 11/12/2018 07:30:00,33.29,33.49,1,-10.94
 11/12/2018 07:45:00,33.27,33.49,1,-11.09
 11/12/2018 08:00:00,33.22,33.49,1,-11.37
 11/12/2018 08:15:00,33.13,33.49,1,-11.37
 11/12/2018 08:30:00,33.34,33.49,1,-11.83
 11/12/2018 08:45:00,33.36,33.49,1,-11.79
 11/12/2018 09:00:00,33.35,33.49,1,-11.64
 11/12/2018 09:15:00,33.3,33.49,1,-11.39
 11/12/2018 09:30:00,33.31,33.49,1,-11.39
 11/12/2018 09:45:00,33.34,33.49,1,-11.09
 11/12/2018 10:00:00,33.4,33.49,1,-10.5
 11/12/2018 10:15:00,33.53,33.49,1,-8.74
 11/12/2018 10:30:00,33.58,33.49,1,-9.51
 11/12/2018 10:45:00,33.55,33.49,1,-10.19
 11/12/2018 11:00:00,33.59,33.49,1,-10.63
 11/12/2018 11:15:00,33.61,33.49,1,-9.63
 11/12/2018 11:30:00,33.66,33.49,1,-8.68
 11/12/2018 11:45:00,33.67,33.49,1,-10.23
 11/12/2018 12:00:00,33.61,33.49,1,-9.45
 11/12/2018 12:15:00,33.61,33.49,1,-10.05
 11/12/2018 12:30:00,33.62,33.49,1,-10.07
 11/12/2018 12:45:00,33.65,33.49,1,-9.94
 11/12/2018 13:00:00,33.62,33.49,1,-10.08
 11/12/2018 13:15:00,33.62,33.49,1,-9.82
 11/12/2018 13:30:00,33.66,33.49,1,-10.03
 11/12/2018 13:45:00,33.61,33.49,1,-10.57
 11/12/2018 14:00:00,33.62,33.49,1,-10.13
 11/12/2018 14:15:00,33.59,33.49,1,-9.92
 11/12/2018 14:30:00,33.51,33.49,1,-9.78
 11/12/2018 14:45:00,33.51,33.49,1,-9.9
 11/12/2018 15:00:00,33.52,33.49,1,-10.05
 11/12/2018 15:15:00,33.51,33.49,1,-10.05
 11/12/2018 15:30:00,33.52,33.49,1,-10.26
 11/12/2018 15:45:00,33.4,33.49,1,-10.51
 11/12/2018 16:00:00,33.23,33.49,1,-10.99
 11/12/2018 16:15:00,33.22,33.49,1,-11.61
 11/12/2018 16:30:00,33.19,33.49,1,-12.03
 11/12/2018 16:45:00,33.12,33.49,1,-12.71
 11/12/2018 17:00:00,33.06,33.49,1,-13.19
 11/12/2018 17:15:00,33.06,33.49,1,-13.33
 11/12/2018 17:30:00,33.15,33.49,1,-13.68
 11/12/2018 17:45:00,33.18,33.49,1,-13.8
 11/12/2018 18:00:00,33.23,33.49,1,-13.6
 11/12/2018 18:15:00,33.21,33.49,1,-13.79
 11/12/2018 18:30:00,33.24,33.49,1,-13.71
 11/12/2018 18:45:00,33.2,33.49,1,-13.46
 11/12/2018 19:00:00,33.21,33.49,1,-13.26
 11/12/2018 19:15:00,33.22,33.49,1,-12.9
 11/12/2018 19:30:00,33.25,33.49,1,-12.52
 11/12/2018 19:45:00,33.19,33.49,1,-12.09
 11/12/2018 20:00:00,33.2,33.49,1,-11.77
 11/12/2018 20:15:00,33.3,33.49,1,-11.62
 11/12/2018 20:30:00,33.54,33.49,1,-11.38
 11/12/2018 20:45:00,33.51,33.49,1,-11.06
 11/12/2018 21:00:00,33.52,33.49,1,-10.72
 11/12/2018 21:15:00,33.64,33.49,1,-10.39
 11/12/2018 21:30:00,33.63,33.49,1,-10.09
 11/12/2018 21:45:00,33.64,33.49,1,-9.66
 11/12/2018 22:00:00,33.64,33.49,1,-9.25
 11/12/2018 22:15:00,33.61,33.49,1,-9.02
 11/12/2018 22:30:00,33.63,33.49,1,-8.56
 11/12/2018 22:45:00,33.55,33.49,1,-8.0
 11/12/2018 23:00:00,33.64,33.49,1,-7.77
 11/12/2018 23:15:00,33.68,33.49,1,-7.89
 11/12/2018 23:30:00,33.78,33.49,1,-7.66
 11/12/2018 23:45:00,33.79,33.49,1,-7.5
 12/12/2018 00:00:00,33.81,33.49,1,-7.53
 12/12/2018 00:15:00,33.62,33.49,1,-8.62
 12/12/2018 00:30:00,33.61,33.49,1,-9.03
 12/12/2018 00:45:00,33.6,33.49,1,-9.04
 12/12/2018 01:00:00,33.61,33.49,1,-9.04
 12/12/2018 01:15:00,33.64,33.49,1,-9.04
 12/12/2018 01:30:00,33.69,33.49,1,-9.04
 12/12/2018 01:45:00,33.74,33.49,1,-8.96
 12/12/2018 02:00:00,33.79,33.49,1,-8.7
 12/12/2018 02:15:00,33.78,33.49,1,-8.8
 12/12/2018 02:30:00,33.84,33.49,1,-8.76
 12/12/2018 02:45:00,33.83,33.49,1,-8.64
 12/12/2018 03:00:00,33.88,33.49,1,-8.44
 12/12/2018 03:15:00,33.68,33.49,1,-8.25
 12/12/2018 03:30:00,33.65,33.49,1,-8.0
 12/12/2018 03:45:00,33.5,33.49,1,-7.64
 12/12/2018 04:00:00,33.51,33.49,1,-7.44
 12/12/2018 04:15:00,33.47,33.49,1,-7.44
 12/12/2018 04:30:00,33.47,33.49,1,-7.2
 12/12/2018 04:45:00,33.46,33.49,1,-7.17
 12/12/2018 05:00:00,33.45,33.49,1,-7.17
 12/12/2018 05:15:00,33.38,33.49,1,-7.24
 12/12/2018 05:30:00,33.4,33.49,1,-7.31
 12/12/2018 05:45:00,33.34,33.49,1,-7.44
 12/12/2018 06:00:00,33.28,33.49,1,-7.69
 12/12/2018 06:15:00,33.27,33.49,1,-8.51
 12/12/2018 06:30:00,33.53,33.49,1,-9.25
 12/12/2018 06:45:00,33.33,33.49,1,-9.79
 12/12/2018 07:00:00,33.35,33.49,1,-10.29
 12/12/2018 07:15:00,33.31,33.49,1,-10.34
 12/12/2018 07:30:00,33.18,33.49,1,-10.73
 12/12/2018 07:45:00,33.15,33.49,1,-11.13
 12/12/2018 08:00:00,33.09,33.49,1,-11.25
 12/12/2018 08:15:00,33.13,33.49,1,-11.6
 12/12/2018 08:30:00,33.27,33.49,1,-11.9
 12/12/2018 08:45:00,33.3,33.49,1,-11.75
 12/12/2018 09:00:00,33.3,33.49,1,-11.71
 12/12/2018 09:15:00,33.46,33.49,1,-11.79
 12/12/2018 09:30:00,33.47,33.49,1,-11.79
 12/12/2018 09:45:00,33.51,33.49,1,-11.72
 12/12/2018 10:00:00,33.54,33.49,1,-11.41
 12/12/2018 10:15:00,33.54,33.49,1,-11.32
 12/12/2018 10:30:00,33.58,33.49,1,-10.94
 12/12/2018 10:45:00,33.58,33.49,1,-10.45
 12/12/2018 11:00:00,33.54,33.49,1,-10.58
 12/12/2018 11:15:00,33.58,33.49,1,-10.83
 12/12/2018 11:30:00,33.58,33.49,1,-10.76
 12/12/2018 11:45:00,33.57,33.49,1,-11.09
 12/12/2018 12:00:00,33.58,33.49,1,-11.03
 12/12/2018 12:15:00,33.61,33.49,1,-10.9
 12/12/2018 12:30:00,33.64,33.49,1,-10.3
 12/12/2018 12:45:00,33.63,33.49,1,-10.47
 12/12/2018 13:00:00,33.59,33.49,1,-10.89
 12/12/2018 13:15:00,33.58,33.49,1,-11.25
 12/12/2018 13:30:00,33.63,33.49,1,-11.25
 12/12/2018 13:45:00,33.61,33.49,1,-11.13
 12/12/2018 14:00:00,33.62,33.49,1,-10.99
 12/12/2018 14:15:00,33.58,33.49,1,-11.21
 12/12/2018 14:30:00,33.56,33.49,1,-11.04
 12/12/2018 14:45:00,33.55,33.49,1,-10.79
 12/12/2018 15:00:00,33.6,33.49,1,-10.74
 12/12/2018 15:15:00,33.64,33.49,1,-10.65
 12/12/2018 15:30:00,33.62,33.49,1,-10.82
 12/12/2018 15:45:00,33.55,33.49,1,-11.15
 12/12/2018 16:00:00,33.52,33.49,1,-11.6
 12/12/2018 16:15:00,33.74,33.49,1,-12.16
 12/12/2018 16:30:00,33.66,33.49,1,-12.7
 12/12/2018 16:45:00,33.67,33.49,1,-13.25
 12/12/2018 17:00:00,33.62,33.49,1,-13.67
 12/12/2018 17:15:00,33.6,33.49,1,-13.67
 12/12/2018 17:30:00,33.57,33.49,1,-13.96
 12/12/2018 17:45:00,33.56,33.49,1,-14.07
 12/12/2018 18:00:00,33.62,33.49,1,-14.07
 12/12/2018 18:15:00,33.62,33.49,1,-14.06
 12/12/2018 18:30:00,33.64,33.49,1,-13.98
 12/12/2018 18:45:00,33.67,33.49,1,-13.83
 12/12/2018 19:00:00,33.8,33.49,1,-13.66
 12/12/2018 19:15:00,33.58,33.49,1,-13.48
 12/12/2018 19:30:00,33.59,33.49,1,-13.0
 12/12/2018 19:45:00,33.61,33.49,1,-12.7
 12/12/2018 20:00:00,33.54,33.49,1,-12.15
 12/12/2018 20:15:00,33.74,33.49,1,-12.18
 12/12/2018 20:30:00,33.73,33.49,1,-11.83
 12/12/2018 20:45:00,33.75,33.49,1,-11.52
 12/12/2018 21:00:00,33.63,33.49,1,-11.26
 12/12/2018 21:15:00,33.59,33.49,1,-10.88
 12/12/2018 21:30:00,33.52,33.49,1,-10.45
 12/12/2018 21:45:00,33.66,33.49,1,-10.07
 12/12/2018 22:00:00,33.77,33.49,1,-9.71
 12/12/2018 22:15:00,33.76,33.49,1,-9.4
 12/12/2018 22:30:00,33.84,33.49,1,-8.98
 12/12/2018 22:45:00,33.55,33.49,1,-8.63
 12/12/2018 23:00:00,33.57,33.49,1,-8.22
 12/12/2018 23:15:00,33.55,33.49,1,-8.3
 12/12/2018 23:30:00,33.62,33.49,1,-8.02
 12/12/2018 23:45:00,33.67,33.49,1,-7.84
 13/12/2018 00:00:00,33.58,33.49,1,-7.76
 13/12/2018 00:15:00,33.21,33.49,1,-8.75
 13/12/2018 00:30:00,33.18,33.49,1,-9.11
 13/12/2018 00:45:00,33.22,33.49,1,-9.11
 13/12/2018 01:00:00,33.27,33.49,1,-9.11
 13/12/2018 01:15:00,33.34,33.49,1,-9.31
 13/12/2018 01:30:00,33.41,33.49,1,-9.2
 13/12/2018 01:45:00,33.49,33.49,1,-9.04
 13/12/2018 02:00:00,33.52,33.49,1,-8.86
 13/12/2018 02:15:00,33.45,33.49,1,-8.99
 13/12/2018 02:30:00,33.35,33.49,1,-8.95
 13/12/2018 02:45:00,33.38,33.49,1,-8.78
 13/12/2018 03:00:00,33.47,33.49,1,-8.69
 13/12/2018 03:15:00,33.5,33.49,1,-8.51
 13/12/2018 03:30:00,33.53,33.49,1,-8.31
 13/12/2018 03:45:00,33.59,33.49,1,-8.16
 13/12/2018 04:00:00,33.63,33.49,1,-8.0
 13/12/2018 04:15:00,33.6,33.49,1,-7.77
 13/12/2018 04:30:00,33.65,33.49,1,-7.77
 13/12/2018 04:45:00,33.64,33.49,1,-7.65
 13/12/2018 05:00:00,33.59,33.49,1,-7.5
 13/12/2018 05:15:00,33.55,33.49,1,-7.74
 13/12/2018 05:30:00,33.51,33.49,1,-7.77
 13/12/2018 05:45:00,33.43,33.49,1,-8.01
 13/12/2018 06:00:00,33.48,33.49,1,-8.31
 13/12/2018 06:15:00,33.31,33.49,1,-8.85
 13/12/2018 06:30:00,33.25,33.49,1,-9.38
 13/12/2018 06:45:00,33.16,33.49,1,-9.99
 13/12/2018 07:00:00,33.08,33.49,1,-10.59
 13/12/2018 07:15:00,33.34,33.49,1,-10.93
 13/12/2018 07:30:00,33.31,33.49,1,-11.28
 13/12/2018 07:45:00,33.21,33.49,1,-11.67
 13/12/2018 08:00:00,33.16,33.49,1,-11.79
 13/12/2018 08:15:00,33.06,33.49,1,-11.84
 13/12/2018 08:30:00,33.25,33.49,1,-12.31
 13/12/2018 08:45:00,33.27,33.49,1,-12.3
 13/12/2018 09:00:00,33.28,33.49,1,-12.14
 13/12/2018 09:15:00,33.34,33.49,1,-12.13
 13/12/2018 09:30:00,33.52,33.49,1,-11.92
 13/12/2018 09:45:00,33.59,33.49,1,-11.75
 13/12/2018 10:00:00,33.68,33.49,1,-11.79
 13/12/2018 10:15:00,33.69,33.49,1,-11.66
 13/12/2018 10:30:00,33.72,33.49,1,-11.46
 13/12/2018 10:45:00,33.76,33.49,1,-11.27
 13/12/2018 11:00:00,33.78,33.49,1,-11.19
 13/12/2018 11:15:00,33.78,33.49,1,-11.38
 13/12/2018 11:30:00,33.78,33.49,1,-11.2
 13/12/2018 11:45:00,33.72,33.49,1,-11.25
 13/12/2018 12:00:00,33.74,33.49,1,-11.04
 13/12/2018 12:15:00,33.76,33.49,1,-11.17
 13/12/2018 12:30:00,33.75,33.49,1,-11.35
 13/12/2018 12:45:00,33.83,33.49,1,-11.46
 13/12/2018 13:00:00,33.82,33.49,1,-11.07
 13/12/2018 13:15:00,33.65,33.49,1,-10.89
 13/12/2018 13:30:00,33.63,33.49,1,-11.12
 13/12/2018 13:45:00,33.61,33.49,1,-11.15
 13/12/2018 14:00:00,33.58,33.49,1,-11.12
 13/12/2018 14:15:00,33.59,33.49,1,-11.16
 13/12/2018 14:30:00,33.58,33.49,1,-11.16
 13/12/2018 14:45:00,33.58,33.49,1,-11.05
 13/12/2018 15:00:00,33.6,33.49,1,-11.12
 13/12/2018 15:15:00,33.59,33.49,1,-11.25
 13/12/2018 15:30:00,33.55,33.49,1,-11.31
 13/12/2018 15:45:00,33.46,33.49,1,-11.71
 13/12/2018 16:00:00,33.36,33.49,1,-12.11
 13/12/2018 16:15:00,33.39,33.49,1,-12.68
 13/12/2018 16:30:00,33.39,33.49,1,-13.18
 13/12/2018 16:45:00,33.44,33.49,1,-13.9
 13/12/2018 17:00:00,33.4,33.49,1,-14.2
 13/12/2018 17:15:00,33.49,33.49,1,-14.4
 13/12/2018 17:30:00,33.44,33.49,1,-14.47
 13/12/2018 17:45:00,33.48,33.49,1,-14.45
 13/12/2018 18:00:00,33.47,33.49,1,-14.38
 13/12/2018 18:15:00,33.45,33.49,1,-14.54
 13/12/2018 18:30:00,33.5,33.49,1,-14.43
 13/12/2018 18:45:00,33.5,33.49,1,-14.14
 13/12/2018 19:00:00,33.53,33.49,1,-13.82
 13/12/2018 19:15:00,33.21,33.49,1,-13.16
 13/12/2018 19:30:00,33.23,33.49,1,-12.93
 13/12/2018 19:45:00,33.32,33.49,1,-12.62
 13/12/2018 20:00:00,33.35,33.49,1,-12.22
 13/12/2018 20:15:00,33.33,33.49,1,-11.95
 13/12/2018 20:30:00,33.42,33.49,1,-11.86
 13/12/2018 20:45:00,33.53,33.49,1,-11.57
 13/12/2018 21:00:00,33.6,33.49,1,-11.31
 13/12/2018 21:15:00,33.62,33.49,1,-11.07
 13/12/2018 21:30:00,33.7,33.49,1,-10.69
 13/12/2018 21:45:00,33.77,33.49,1,-10.34
 13/12/2018 22:00:00,33.7,33.49,1,-10.01
 13/12/2018 22:15:00,33.73,33.49,1,-9.63
 13/12/2018 22:30:00,33.84,33.49,1,-9.1
 13/12/2018 22:45:00,33.64,33.49,1,-8.68
 13/12/2018 23:00:00,33.65,33.49,1,-8.31
 13/12/2018 23:15:00,33.59,33.49,1,-8.55
 13/12/2018 23:30:00,33.64,33.49,1,-8.28
 13/12/2018 23:45:00,33.67,33.49,1,-8.17
 14/12/2018 00:00:00,33.5,33.49,1,-7.98
 14/12/2018 00:15:00,33.13,33.49,1,-9.16
 14/12/2018 00:30:00,33.06,33.49,1,-9.51
 14/12/2018 00:45:00,33.03,33.49,1,-9.51
 14/12/2018 01:00:00,33.06,33.49,1,-9.51
 14/12/2018 01:15:00,33.05,33.49,1,-9.84
 14/12/2018 01:30:00,33.13,33.49,1,-9.71
 14/12/2018 01:45:00,33.17,33.49,1,-9.5
 14/12/2018 02:00:00,33.23,33.49,1,-9.45
 14/12/2018 02:15:00,33.2,33.49,1,-9.45
 14/12/2018 02:30:00,33.25,33.49,1,-9.45
 14/12/2018 02:45:00,33.27,33.49,1,-9.41
 14/12/2018 03:00:00,33.37,33.49,1,-9.2
 14/12/2018 03:15:00,33.38,33.49,1,-8.98
 14/12/2018 03:30:00,33.42,33.49,1,-8.86
 14/12/2018 03:45:00,33.48,33.49,1,-8.51
 14/12/2018 04:00:00,33.54,33.49,1,-8.48
 14/12/2018 04:15:00,33.55,33.49,1,-8.31
 14/12/2018 04:30:00,33.56,33.49,1,-8.31
 14/12/2018 04:45:00,33.53,33.49,1,-8.13
 14/12/2018 05:00:00,33.59,33.49,1,-8.11
 14/12/2018 05:15:00,33.48,33.49,1,-8.21
 14/12/2018 05:30:00,33.55,33.49,1,-8.31
 14/12/2018 05:45:00,33.54,33.49,1,-8.6
 14/12/2018 06:00:00,33.49,33.49,1,-8.85
 14/12/2018 06:15:00,33.25,33.49,1,-9.4
 14/12/2018 06:30:00,33.15,33.49,1,-9.85
 14/12/2018 06:45:00,33.28,33.49,1,-10.58
 14/12/2018 07:00:00,33.38,33.49,1,-11.18
 14/12/2018 07:15:00,33.32,33.49,1,-11.19
 14/12/2018 07:30:00,33.23,33.49,1,-11.63
 14/12/2018 07:45:00,33.24,33.49,1,-11.89
 14/12/2018 08:00:00,33.2,33.49,1,-12.16
 14/12/2018 08:15:00,33.14,33.49,1,-12.27
 14/12/2018 08:30:00,33.1,33.49,1,-12.66
 14/12/2018 08:45:00,33.14,33.49,1,-12.56
 14/12/2018 09:00:00,33.07,33.49,1,-13.86
 14/12/2018 09:15:00,33.29,33.49,1,-14.68
 14/12/2018 09:30:00,33.36,33.49,1,-14.48
 14/12/2018 09:45:00,33.37,33.49,1,-13.76
 14/12/2018 10:00:00,33.43,33.49,1,-11.62
 14/12/2018 10:15:00,33.45,33.49,1,-11.64
 14/12/2018 10:30:00,33.45,33.49,1,-12.45
 14/12/2018 10:45:00,33.46,33.49,1,-12.32
 14/12/2018 11:00:00,33.51,33.49,1,-10.27
 14/12/2018 11:15:00,33.45,33.49,1,-10.05
 14/12/2018 11:30:00,33.48,33.49,1,-11.15
 14/12/2018 11:45:00,33.51,33.49,1,-10.56
 14/12/2018 12:00:00,33.54,33.49,1,-10.23
 14/12/2018 12:15:00,33.56,33.49,1,-9.08
 14/12/2018 12:30:00,33.52,33.49,1,-9.44
 14/12/2018 12:45:00,33.53,33.49,1,-7.76
 14/12/2018 13:00:00,33.6,33.49,1,-9.7
 14/12/2018 13:15:00,33.59,33.49,1,-11.66
 14/12/2018 13:30:00,33.6,33.49,1,-12.34
 14/12/2018 13:45:00,33.59,33.49,1,-12.16
 14/12/2018 14:00:00,33.6,33.49,1,-12.21
 14/12/2018 14:15:00,33.65,33.49,1,-12.58
 14/12/2018 14:30:00,33.67,33.49,1,-12.27
 14/12/2018 14:45:00,33.69,33.49,1,-10.84
 14/12/2018 15:00:00,33.48,33.49,1,-10.7
 14/12/2018 15:15:00,33.48,33.49,1,-10.87
 14/12/2018 15:30:00,33.48,33.49,1,-10.99
 14/12/2018 15:45:00,33.42,33.49,1,-11.3
 14/12/2018 16:00:00,33.43,33.49,1,-11.77
 14/12/2018 16:15:00,33.54,33.49,1,-12.32
 14/12/2018 16:30:00,33.52,33.49,1,-12.75
 14/12/2018 16:45:00,33.48,33.49,1,-13.33
 14/12/2018 17:00:00,33.41,33.49,1,-13.72
 14/12/2018 17:15:00,33.38,33.49,1,-13.96
 14/12/2018 17:30:00,33.4,33.49,1,-14.14
 14/12/2018 17:45:00,33.42,33.49,1,-14.14
 14/12/2018 18:00:00,33.46,33.49,1,-14.14
 14/12/2018 18:15:00,33.46,33.49,1,-14.2
 14/12/2018 18:30:00,33.48,33.49,1,-14.07
 14/12/2018 18:45:00,33.42,33.49,1,-13.91
 14/12/2018 19:00:00,33.48,33.49,1,-13.55
 14/12/2018 19:15:00,33.5,33.49,1,-13.39
 14/12/2018 19:30:00,33.58,33.49,1,-13.11
 14/12/2018 19:45:00,33.65,33.49,1,-12.77
 14/12/2018 20:00:00,33.77,33.49,1,-12.48
 14/12/2018 20:15:00,33.85,33.49,1,-12.19
 14/12/2018 20:30:00,33.7,33.49,1,-11.82
 14/12/2018 20:45:00,33.66,33.49,1,-11.62
 14/12/2018 21:00:00,33.7,33.49,1,-11.36
 14/12/2018 21:15:00,33.71,33.49,1,-11.02
 14/12/2018 21:30:00,33.69,33.49,1,-10.66
 14/12/2018 21:45:00,33.77,33.49,1,-10.36
 14/12/2018 22:00:00,33.83,33.49,1,-10.03
 14/12/2018 22:15:00,33.64,33.49,1,-9.53
 14/12/2018 22:30:00,33.57,33.49,1,-8.99
 14/12/2018 22:45:00,33.61,33.49,1,-8.6
 14/12/2018 23:00:00,33.71,33.49,1,-8.31
 14/12/2018 23:15:00,33.55,33.49,1,-8.47
 14/12/2018 23:30:00,33.55,33.49,1,-8.26
 14/12/2018 23:45:00,33.56,33.49,1,-7.98
 15/12/2018 00:00:00,33.55,33.49,1,-8.0
 15/12/2018 00:15:00,33.34,33.49,1,-9.21
 15/12/2018 00:30:00,33.32,33.49,1,-9.58
 15/12/2018 00:45:00,33.33,33.49,1,-9.58
 15/12/2018 01:00:00,33.34,33.49,1,-9.58
 15/12/2018 01:15:00,33.38,33.49,1,-9.84
 15/12/2018 01:30:00,33.49,33.49,1,-9.68
 15/12/2018 01:45:00,33.4,33.49,1,-9.58
 15/12/2018 02:00:00,33.36,33.49,1,-9.39
 15/12/2018 02:15:00,33.3,33.49,1,-9.38
 15/12/2018 02:30:00,33.34,33.49,1,-9.38
 15/12/2018 02:45:00,33.34,33.49,1,-9.36
 15/12/2018 03:00:00,33.39,33.49,1,-9.07
 15/12/2018 03:15:00,33.36,33.49,1,-8.98
 15/12/2018 03:30:00,33.37,33.49,1,-8.79
 15/12/2018 03:45:00,33.34,33.49,1,-8.61
 15/12/2018 04:00:00,33.38,33.49,1,-8.51
 15/12/2018 04:15:00,33.33,33.49,1,-8.41
 15/12/2018 04:30:00,33.37,33.49,1,-8.31
 15/12/2018 04:45:00,33.37,33.49,1,-8.11
 15/12/2018 05:00:00,33.38,33.49,1,-8.04
 15/12/2018 05:15:00,33.36,33.49,1,-8.04
 15/12/2018 05:30:00,33.4,33.49,1,-8.04
 15/12/2018 05:45:00,33.4,33.49,1,-8.04
 15/12/2018 06:00:00,33.4,33.49,1,-8.04
 15/12/2018 06:15:00,33.4,33.49,1,-8.04
 15/12/2018 06:30:00,33.4,33.49,1,-8.04
 15/12/2018 06:45:00,33.4,33.49,1,-8.04
 15/12/2018 07:00:00,33.4,33.49,1,-8.04
 15/12/2018 07:15:00,33.4,33.49,1,-8.04
 15/12/2018 07:30:00,33.4,33.49,1,-8.04
 15/12/2018 07:45:00,33.4,33.49,1,-8.04
 15/12/2018 08:00:00,33.4,33.49,1,-8.04
 15/12/2018 08:15:00,33.4,33.49,1,-8.04
 15/12/2018 08:30:00,33.4,33.49,1,-8.04
 15/12/2018 08:45:00,33.4,33.49,1,-8.04
 15/12/2018 09:00:00,33.4,33.49,1,-8.04
 15/12/2018 09:15:00,33.4,33.49,1,-8.04
 15/12/2018 09:30:00,33.4,33.49,1,-8.04
 15/12/2018 09:45:00,33.4,33.49,1,-8.04
 15/12/2018 10:00:00,33.4,33.49,1,-8.04
 15/12/2018 10:15:00,33.4,33.49,1,-8.04
 15/12/2018 10:30:00,33.4,33.49,1,-8.04
 15/12/2018 10:45:00,33.4,33.49,1,-8.04
 15/12/2018 11:00:00,33.4,33.49,1,-8.04
 15/12/2018 11:15:00,33.4,33.49,1,-8.04
 15/12/2018 11:30:00,33.4,33.49,1,-8.04
 15/12/2018 11:45:00,33.4,33.49,1,-8.04
 15/12/2018 12:00:00,33.4,33.49,1,-8.04
 15/12/2018 12:15:00,33.4,33.49,1,-8.04
 15/12/2018 12:30:00,33.4,33.49,1,-8.04
 15/12/2018 12:45:00,33.4,33.49,1,-8.04
 15/12/2018 13:00:00,33.4,33.49,1,-8.04
 15/12/2018 13:15:00,33.4,33.49,1,-8.04
 15/12/2018 13:30:00,33.4,33.49,1,-8.04
 15/12/2018 13:45:00,33.4,33.49,1,-8.04
 15/12/2018 14:00:00,33.4,33.49,1,-8.04
 15/12/2018 14:15:00,33.4,33.49,1,-8.04
 15/12/2018 14:30:00,33.4,33.49,1,-8.04
 15/12/2018 14:45:00,33.4,33.49,1,-8.04
 15/12/2018 15:00:00,33.4,33.49,1,-8.04
 15/12/2018 15:15:00,33.4,33.49,1,-8.04
 15/12/2018 15:30:00,33.4,33.49,1,-8.04
 15/12/2018 15:45:00,33.4,33.49,1,-8.04
 15/12/2018 16:00:00,33.4,33.49,1,-9.2
 15/12/2018 16:15:00,33.37,33.49,1,-11.82
 15/12/2018 16:30:00,33.27,33.49,1,-12.09
 15/12/2018 16:45:00,33.15,33.49,1,-12.49
 15/12/2018 17:00:00,33.23,33.49,1,-12.9
 15/12/2018 17:15:00,33.42,33.49,1,-13.36
 15/12/2018 17:30:00,33.45,33.49,1,-13.64
 15/12/2018 17:45:00,33.46,33.49,1,-13.67
 15/12/2018 18:00:00,33.48,33.49,1,-13.67
 15/12/2018 18:15:00,33.45,33.49,1,-13.59
 15/12/2018 18:30:00,33.53,33.49,1,-13.27
 15/12/2018 18:45:00,33.6,33.49,1,-12.84
 15/12/2018 19:00:00,33.6,33.49,1,-12.36
 15/12/2018 19:15:00,33.7,33.49,1,-12.05
 15/12/2018 19:30:00,33.79,33.49,1,-11.78
 15/12/2018 19:45:00,33.87,33.49,1,-11.52
 15/12/2018 20:00:00,33.78,33.49,1,-11.23
 15/12/2018 20:15:00,33.76,33.49,1,-11.05
 15/12/2018 20:30:00,33.75,33.49,1,-10.8
 15/12/2018 20:45:00,33.64,33.49,1,-10.66
 15/12/2018 21:00:00,33.67,33.49,1,-10.47
 15/12/2018 21:15:00,33.58,33.49,1,-10.21
 15/12/2018 21:30:00,33.51,33.49,1,-9.77
 15/12/2018 21:45:00,33.56,33.49,1,-9.6
 15/12/2018 22:00:00,33.53,33.49,1,-9.36
 15/12/2018 22:15:00,33.49,33.49,1,-9.05
 15/12/2018 22:30:00,33.46,33.49,1,-8.78
 15/12/2018 22:45:00,33.48,33.49,1,-8.39
 15/12/2018 23:00:00,33.48,33.49,1,-8.11
 15/12/2018 23:15:00,33.49,33.49,1,-8.11
 15/12/2018 23:30:00,33.53,33.49,1,-7.96
 15/12/2018 23:45:00,33.28,33.49,1,-7.84
 16/12/2018 00:00:00,33.22,33.49,1,-7.87
 16/12/2018 00:15:00,33.07,33.49,1,-9.13
 16/12/2018 00:30:00,33.26,33.49,1,-9.65
 16/12/2018 00:45:00,33.23,33.49,1,-9.67
 16/12/2018 01:00:00,33.47,33.49,1,-9.79
 16/12/2018 01:15:00,33.54,33.49,1,-9.82
 16/12/2018 01:30:00,33.55,33.49,1,-9.64
 16/12/2018 01:45:00,33.61,33.49,1,-9.45
 16/12/2018 02:00:00,33.64,33.49,1,-9.29
 16/12/2018 02:15:00,33.6,33.49,1,-9.25
 16/12/2018 02:30:00,33.6,33.49,1,-9.25
 16/12/2018 02:45:00,33.66,33.49,1,-9.17
 16/12/2018 03:00:00,33.67,33.49,1,-8.91
 16/12/2018 03:15:00,33.71,33.49,1,-8.83
 16/12/2018 03:30:00,33.78,33.49,1,-8.59
 16/12/2018 03:45:00,33.63,33.49,1,-8.27
 16/12/2018 04:00:00,33.58,33.49,1,-8.11
 16/12/2018 04:15:00,33.57,33.49,1,-8.11
 16/12/2018 04:30:00,33.62,33.49,1,-7.99
 16/12/2018 04:45:00,33.61,33.49,1,-7.84
 16/12/2018 05:00:00,33.59,33.49,1,-7.7
 16/12/2018 05:15:00,33.65,33.49,1,-7.76
 16/12/2018 05:30:00,33.66,33.49,1,-7.73
 16/12/2018 05:45:00,33.57,33.49,1,-7.63
 16/12/2018 06:00:00,33.45,33.49,1,-7.59
 16/12/2018 06:15:00,33.35,33.49,1,-7.97
 16/12/2018 06:30:00,33.55,33.49,1,-8.24
 16/12/2018 06:45:00,33.57,33.49,1,-8.43
 16/12/2018 07:00:00,33.53,33.49,1,-8.57
 16/12/2018 07:15:00,33.44,33.49,1,-8.51
 16/12/2018 07:30:00,33.37,33.49,1,-8.61
 16/12/2018 07:45:00,33.34,33.49,1,-8.78
 16/12/2018 08:00:00,33.31,33.49,1,-8.89
 16/12/2018 08:15:00,33.21,33.49,1,-9.07
 16/12/2018 08:30:00,33.21,33.49,1,-9.49
 16/12/2018 08:45:00,33.24,33.49,1,-9.85
 16/12/2018 09:00:00,33.2,33.49,1,-9.93
 16/12/2018 09:15:00,33.17,33.49,1,-10.24
 16/12/2018 09:30:00,33.08,33.49,1,-10.42
 16/12/2018 09:45:00,33.23,33.49,1,-10.18
 16/12/2018 10:00:00,33.19,33.49,1,-10.18
 16/12/2018 10:15:00,33.18,33.49,1,-10.18
 16/12/2018 10:30:00,33.14,33.49,1,-10.18
 16/12/2018 10:45:00,33.12,33.49,1,-10.18
 16/12/2018 11:00:00,33.18,33.49,1,-10.49
 16/12/2018 11:15:00,33.25,33.49,1,-10.72
 16/12/2018 11:30:00,33.43,33.49,1,-10.59
 16/12/2018 11:45:00,33.41,33.49,1,-10.75
 16/12/2018 12:00:00,33.61,33.49,1,-10.9
 16/12/2018 12:15:00,33.68,33.49,1,-11.39
 16/12/2018 12:30:00,33.62,33.49,1,-11.16
 16/12/2018 12:45:00,33.63,33.49,1,-11.31
 16/12/2018 13:00:00,33.56,33.49,1,-11.48
 16/12/2018 13:15:00,33.71,33.49,1,-11.5
 16/12/2018 13:30:00,33.7,33.49,1,-11.28
 16/12/2018 13:45:00,33.77,33.49,1,-11.06
 16/12/2018 14:00:00,33.56,33.49,1,-10.86
 16/12/2018 14:15:00,33.46,33.49,1,-10.3
 16/12/2018 14:30:00,33.48,33.49,1,-10.27
 16/12/2018 14:45:00,33.48,33.49,1,-10.59
 16/12/2018 15:00:00,33.46,33.49,1,-10.73
 16/12/2018 15:15:00,33.53,33.49,1,-11.06
 16/12/2018 15:30:00,33.36,33.49,1,-11.04
 16/12/2018 15:45:00,33.1,33.49,1,-11.26
 16/12/2018 16:00:00,33.06,33.49,1,-11.38
 16/12/2018 16:15:00,33.3,33.49,1,-11.97
 16/12/2018 16:30:00,33.3,33.49,1,-12.31
 16/12/2018 16:45:00,33.4,33.49,1,-12.97
 16/12/2018 17:00:00,33.32,33.49,1,-13.25
 16/12/2018 17:15:00,33.23,33.49,1,-13.51
 16/12/2018 17:30:00,33.27,33.49,1,-13.5
 16/12/2018 17:45:00,33.38,33.49,1,-13.6
 16/12/2018 18:00:00,33.41,33.49,1,-13.6
 16/12/2018 18:15:00,33.33,33.49,1,-13.68
 16/12/2018 18:30:00,33.43,33.49,1,-13.41
 16/12/2018 18:45:00,33.45,33.49,1,-13.06
 16/12/2018 19:00:00,33.53,33.49,1,-12.69
 16/12/2018 19:15:00,33.63,33.49,1,-12.53
 16/12/2018 19:30:00,33.73,33.49,1,-12.17
 16/12/2018 19:45:00,33.78,33.49,1,-11.76
 16/12/2018 20:00:00,33.7,33.49,1,-11.39
 16/12/2018 20:15:00,33.66,33.49,1,-11.32
 16/12/2018 20:30:00,33.72,33.49,1,-11.19
 16/12/2018 20:45:00,33.78,33.49,1,-10.8
 16/12/2018 21:00:00,33.84,33.49,1,-10.5
 16/12/2018 21:15:00,33.61,33.49,1,-10.32
 16/12/2018 21:30:00,33.6,33.49,1,-9.93
 16/12/2018 21:45:00,33.45,33.49,1,-9.52
 16/12/2018 22:00:00,33.42,33.49,1,-9.19
 16/12/2018 22:15:00,33.39,33.49,1,-8.83
 16/12/2018 22:30:00,33.37,33.49,1,-8.52
 16/12/2018 22:45:00,33.2,33.49,1,-8.05
 16/12/2018 23:00:00,33.28,33.49,1,-7.67
 16/12/2018 23:15:00,33.26,33.49,1,-7.83
 16/12/2018 23:30:00,33.26,33.49,1,-7.64
 16/12/2018 23:45:00,33.21,33.49,1,-7.45
 17/12/2018 00:00:00,33.23,33.49,1,-7.45
 17/12/2018 00:00:00,33.23,33.49,1,-7.45
 17/12/2018 00:15:00,33.13,33.49,1,-8.8
 17/12/2018 00:30:00,33.28,33.49,1,-9.31
 17/12/2018 00:45:00,33.27,33.49,1,-9.46
 17/12/2018 01:00:00,33.29,33.49,1,-9.58
 17/12/2018 01:15:00,33.29,33.49,1,-9.58
 17/12/2018 01:30:00,33.33,33.49,1,-9.58
 17/12/2018 01:45:00,33.37,33.49,1,-9.48
 17/12/2018 02:00:00,33.33,33.49,1,-9.3
 17/12/2018 02:15:00,33.28,33.49,1,-9.38
 17/12/2018 02:30:00,33.32,33.49,1,-9.4
 17/12/2018 02:45:00,33.31,33.49,1,-9.24
 17/12/2018 03:00:00,33.39,33.49,1,-9.03
 17/12/2018 03:15:00,33.43,33.49,1,-8.83
 17/12/2018 03:30:00,33.5,33.49,1,-8.58
 17/12/2018 03:45:00,33.49,33.49,1,-8.58
 17/12/2018 04:00:00,33.57,33.49,1,-8.35
 17/12/2018 04:15:00,33.57,33.49,1,-8.17
 17/12/2018 04:30:00,33.64,33.49,1,-8.17
 17/12/2018 04:45:00,33.63,33.49,1,-8.0
 17/12/2018 05:00:00,33.65,33.49,1,-7.97
 17/12/2018 05:15:00,33.66,33.49,1,-8.16
 17/12/2018 05:30:00,33.53,33.49,1,-7.87
 17/12/2018 05:45:00,33.5,33.49,1,-8.09
 17/12/2018 06:00:00,33.54,33.49,1,-8.17
 17/12/2018 06:15:00,33.39,33.49,1,-8.71
 17/12/2018 06:30:00,33.27,33.49,1,-9.13
 17/12/2018 06:45:00,33.07,33.49,1,-9.74
 17/12/2018 07:00:00,33.41,33.49,1,-10.69
 17/12/2018 07:15:00,33.66,33.49,1,-10.91
 17/12/2018 07:30:00,33.56,33.49,1,-11.29
 17/12/2018 07:45:00,33.47,33.49,1,-11.58
 17/12/2018 08:00:00,33.48,33.49,1,-11.83
 17/12/2018 08:15:00,33.32,33.49,1,-11.99
 17/12/2018 08:30:00,33.28,33.49,1,-11.91
 17/12/2018 08:45:00,33.27,33.49,1,-11.68
 17/12/2018 09:00:00,33.28,33.49,1,-11.25
 17/12/2018 09:15:00,33.26,33.49,1,-10.7
 17/12/2018 09:30:00,33.29,33.49,1,-10.28
 17/12/2018 09:45:00,33.37,33.49,1,-9.75
 17/12/2018 10:00:00,33.46,33.49,1,-8.77
 17/12/2018 10:15:00,33.5,33.49,1,-8.38
 17/12/2018 10:30:00,33.57,33.49,1,-7.18
 17/12/2018 10:45:00,33.57,33.49,1,-8.19
 17/12/2018 11:00:00,33.59,33.49,1,-6.58
 17/12/2018 11:15:00,33.58,33.49,1,-7.05
 17/12/2018 11:30:00,33.57,33.49,1,-4.65
 17/12/2018 11:45:00,33.63,33.49,1,-4.76
 17/12/2018 12:00:00,33.59,33.49,1,-6.32
 17/12/2018 12:15:00,33.55,33.49,1,-7.52
 17/12/2018 12:30:00,33.5,33.49,1,-7.13
 17/12/2018 12:45:00,33.51,33.49,1,-9.08
 17/12/2018 13:00:00,33.47,33.49,1,-9.34
 17/12/2018 13:15:00,33.48,33.49,1,-9.74
 17/12/2018 13:30:00,33.52,33.49,1,-9.78
 17/12/2018 13:45:00,33.5,33.49,1,-10.11
 17/12/2018 14:00:00,33.45,33.49,1,-10.25
 17/12/2018 14:15:00,33.45,33.49,1,-10.45
 17/12/2018 14:30:00,33.44,33.49,1,-10.54
 17/12/2018 14:45:00,33.41,33.49,1,-10.77
 17/12/2018 15:00:00,33.39,33.49,1,-10.92
 17/12/2018 15:15:00,33.4,33.49,1,-10.92
 17/12/2018 15:30:00,33.36,33.49,1,-11.09
 17/12/2018 15:45:00,33.27,33.49,1,-11.39
 17/12/2018 16:00:00,33.27,33.49,1,-11.76
 17/12/2018 16:15:00,33.42,33.49,1,-12.24
 17/12/2018 16:30:00,33.36,33.49,1,-12.57
 17/12/2018 16:45:00,33.4,33.49,1,-13.03
 17/12/2018 17:00:00,33.34,33.49,1,-13.47
 17/12/2018 17:15:00,33.32,33.49,1,-13.85
 17/12/2018 17:30:00,33.26,33.49,1,-13.93
 17/12/2018 17:45:00,33.26,33.49,1,-14.11
 17/12/2018 18:00:00,33.23,33.49,1,-14.01
 17/12/2018 18:15:00,33.28,33.49,1,-13.93
 17/12/2018 18:30:00,33.34,33.49,1,-13.86
 17/12/2018 18:45:00,33.36,33.49,1,-13.74
 17/12/2018 19:00:00,33.27,33.49,1,-13.34
 17/12/2018 19:15:00,33.3,33.49,1,-13.19
 17/12/2018 19:30:00,33.32,33.49,1,-12.87
 17/12/2018 19:45:00,33.23,33.49,1,-12.51
 17/12/2018 20:00:00,33.38,33.49,1,-12.1
 17/12/2018 20:15:00,33.52,33.49,1,-11.91
 17/12/2018 20:30:00,33.65,33.49,1,-11.6
 17/12/2018 20:45:00,33.79,33.49,1,-11.34
 17/12/2018 21:00:00,33.8,33.49,1,-10.97
 17/12/2018 21:15:00,33.39,33.49,1,-10.54
 17/12/2018 21:30:00,33.16,33.49,1,-10.32
 17/12/2018 21:45:00,33.25,33.49,1,-9.96
 17/12/2018 22:00:00,33.42,33.49,1,-9.68
 17/12/2018 22:15:00,33.4,33.49,1,-9.13
 17/12/2018 22:30:00,33.1,33.49,1,-8.6
 17/12/2018 22:45:00,33.2,33.49,1,-8.21
 17/12/2018 23:00:00,33.36,33.49,1,-7.82
 17/12/2018 23:15:00,33.34,33.49,1,-7.89
 17/12/2018 23:30:00,33.44,33.49,1,-7.69
 17/12/2018 23:45:00,33.52,33.49,1,-7.5
 18/12/2018 00:00:00,33.51,33.49,1,-7.54
 18/12/2018 00:15:00,33.28,33.49,1,-8.69
 18/12/2018 00:30:00,33.08,33.49,1,-8.98
 18/12/2018 00:45:00,33.04,33.49,1,-8.98
 18/12/2018 01:00:00,33.1,33.49,1,-9.15
 18/12/2018 01:15:00,33.29,33.49,1,-9.25
 18/12/2018 01:30:00,33.49,33.49,1,-9.25
 18/12/2018 01:45:00,33.51,33.49,1,-9.03
 18/12/2018 02:00:00,33.48,33.49,1,-8.84
 18/12/2018 02:15:00,33.47,33.49,1,-8.96
 18/12/2018 02:30:00,33.58,33.49,1,-8.91
 18/12/2018 02:45:00,33.59,33.49,1,-8.78
 18/12/2018 03:00:00,33.61,33.49,1,-8.59
 18/12/2018 03:15:00,33.54,33.49,1,-8.44
 18/12/2018 03:30:00,33.64,33.49,1,-8.22
 18/12/2018 03:45:00,33.63,33.49,1,-8.01
 18/12/2018 04:00:00,33.69,33.49,1,-7.86
 18/12/2018 04:15:00,33.7,33.49,1,-7.7
 18/12/2018 04:30:00,33.71,33.49,1,-7.7
 18/12/2018 04:45:00,33.68,33.49,1,-7.5
 18/12/2018 05:00:00,33.66,33.49,1,-7.5
 18/12/2018 05:15:00,33.7,33.49,1,-7.5
 18/12/2018 05:30:00,33.68,33.49,1,-7.5
 18/12/2018 05:45:00,33.52,33.49,1,-7.78
 18/12/2018 06:00:00,33.55,33.49,1,-8.04
 18/12/2018 06:15:00,33.31,33.49,1,-8.63
 18/12/2018 06:30:00,33.27,33.49,1,-9.2
 18/12/2018 06:45:00,33.17,33.49,1,-9.71
 18/12/2018 07:00:00,33.06,33.49,1,-10.23
 18/12/2018 07:15:00,33.46,33.49,1,-10.65
 18/12/2018 07:30:00,33.52,33.49,1,-10.87
 18/12/2018 07:45:00,33.53,33.49,1,-11.15
 18/12/2018 08:00:00,33.48,33.49,1,-11.5
 18/12/2018 08:15:00,33.42,33.49,1,-11.66
 18/12/2018 08:30:00,33.42,33.49,1,-11.7
 18/12/2018 08:45:00,33.42,33.49,1,-11.75
 18/12/2018 09:00:00,33.37,33.49,1,-11.67
 18/12/2018 09:15:00,33.27,33.49,1,-11.81
 18/12/2018 09:30:00,33.29,33.49,1,-11.8
 18/12/2018 09:45:00,33.42,33.49,1,-11.85
 18/12/2018 10:00:00,33.32,33.49,1,-13.42
 18/12/2018 10:15:00,33.34,33.49,1,-13.94
 18/12/2018 10:30:00,33.35,33.49,1,-13.94
 18/12/2018 10:45:00,33.31,33.49,1,-14.32
 18/12/2018 11:00:00,33.29,33.49,1,-14.67
 18/12/2018 11:15:00,33.28,33.49,1,-14.46
 18/12/2018 11:30:00,33.27,33.49,1,-14.33
 18/12/2018 11:45:00,33.21,33.49,1,-14.18
 18/12/2018 12:00:00,33.19,33.49,1,-14.32
 18/12/2018 12:15:00,33.18,33.49,1,-14.4
 18/12/2018 12:30:00,33.15,33.49,1,-14.38
 18/12/2018 12:45:00,33.23,33.49,1,-14.29
 18/12/2018 13:00:00,33.26,33.49,1,-14.11
 18/12/2018 13:15:00,33.32,33.49,1,-14.37
 18/12/2018 13:30:00,33.37,33.49,1,-14.24
 18/12/2018 13:45:00,33.37,33.49,1,-14.08
 18/12/2018 14:00:00,33.31,33.49,1,-14.17
 18/12/2018 14:15:00,33.32,33.49,1,-13.93
 18/12/2018 14:30:00,33.55,33.49,1,-11.61
 18/12/2018 14:45:00,33.61,33.49,1,-11.46
 18/12/2018 15:00:00,33.61,33.49,1,-11.6
 18/12/2018 15:15:00,33.66,33.49,1,-11.72
 18/12/2018 15:30:00,33.52,33.49,1,-11.72
 18/12/2018 15:45:00,33.51,33.49,1,-11.94
 18/12/2018 16:00:00,33.5,33.49,1,-12.16
 18/12/2018 16:15:00,33.37,33.49,1,-12.67
 18/12/2018 16:30:00,33.23,33.49,1,-12.97
 18/12/2018 16:45:00,33.09,33.49,1,-13.32
 18/12/2018 17:00:00,33.0,33.49,1,-13.62
 18/12/2018 17:15:00,33.06,33.49,1,-13.8
 18/12/2018 17:30:00,33.03,33.49,1,-14.0
 18/12/2018 17:45:00,33.09,33.49,1,-14.07
 18/12/2018 18:00:00,33.16,33.49,1,-14.27
 18/12/2018 18:15:00,33.13,33.49,1,-14.14
 18/12/2018 18:30:00,33.22,33.49,1,-14.07
 18/12/2018 18:45:00,33.21,33.49,1,-13.81
 18/12/2018 19:00:00,33.34,33.49,1,-13.53
 18/12/2018 19:15:00,33.42,33.49,1,-13.33
 18/12/2018 19:30:00,33.48,33.49,1,-12.96
 18/12/2018 19:45:00,33.23,33.49,1,-12.58
 18/12/2018 20:00:00,33.36,33.49,1,-12.21
 18/12/2018 20:15:00,33.35,33.49,1,-11.88
 18/12/2018 20:30:00,33.4,33.49,1,-11.62
 18/12/2018 20:45:00,33.49,33.49,1,-11.24
 18/12/2018 21:00:00,33.55,33.49,1,-11.04
 18/12/2018 21:15:00,33.64,33.49,1,-10.77
 18/12/2018 21:30:00,33.75,33.49,1,-10.38
 18/12/2018 21:45:00,33.46,33.49,1,-9.8
 18/12/2018 22:00:00,33.27,33.49,1,-9.45
 18/12/2018 22:15:00,33.06,33.49,1,-9.11
 18/12/2018 22:30:00,33.13,33.49,1,-8.63
 18/12/2018 22:45:00,33.25,33.49,1,-8.23
 18/12/2018 23:00:00,33.33,33.49,1,-7.94
 18/12/2018 23:15:00,33.37,33.49,1,-8.1
 18/12/2018 23:30:00,33.42,33.49,1,-7.73
 18/12/2018 23:45:00,33.45,33.49,1,-7.57
 19/12/2018 00:00:00,33.51,33.49,1,-7.59
 19/12/2018 00:15:00,33.32,33.49,1,-8.73
 19/12/2018 00:30:00,33.34,33.49,1,-8.87
 19/12/2018 00:45:00,33.26,33.49,1,-8.71
 19/12/2018 01:00:00,33.3,33.49,1,-8.71
 19/12/2018 01:15:00,33.42,33.49,1,-8.97
 19/12/2018 01:30:00,33.47,33.49,1,-8.84
 19/12/2018 01:45:00,33.52,33.49,1,-8.71
 19/12/2018 02:00:00,33.48,33.49,1,-8.48
 19/12/2018 02:15:00,33.44,33.49,1,-8.56
 19/12/2018 02:30:00,33.48,33.49,1,-8.44
 19/12/2018 02:45:00,33.51,33.49,1,-8.37
 19/12/2018 03:00:00,33.59,33.49,1,-8.57
 19/12/2018 03:15:00,33.61,33.49,1,-8.51
 19/12/2018 03:30:00,33.63,33.49,1,-8.36
 19/12/2018 03:45:00,33.67,33.49,1,-8.17
 19/12/2018 04:00:00,33.72,33.49,1,-8.0
 19/12/2018 04:15:00,33.7,33.49,1,-7.91
 19/12/2018 04:30:00,33.74,33.49,1,-7.82
 19/12/2018 04:45:00,33.71,33.49,1,-7.7
 19/12/2018 05:00:00,33.7,33.49,1,-7.7
 19/12/2018 05:15:00,33.64,33.49,1,-7.7
 19/12/2018 05:30:00,33.68,33.49,1,-7.7
 19/12/2018 05:45:00,33.59,33.49,1,-7.71
 19/12/2018 06:00:00,33.55,33.49,1,-8.0
 19/12/2018 06:15:00,33.39,33.49,1,-8.66
 19/12/2018 06:30:00,33.37,33.49,1,-9.23
 19/12/2018 06:45:00,33.26,33.49,1,-9.86
 19/12/2018 07:00:00,33.22,33.49,1,-10.44
 19/12/2018 07:15:00,33.11,33.49,1,-10.64
 19/12/2018 07:30:00,33.37,33.49,1,-11.13
 19/12/2018 07:45:00,33.34,33.49,1,-11.35
 19/12/2018 08:00:00,33.42,33.49,1,-11.42
 19/12/2018 08:15:00,33.36,33.49,1,-11.53
 19/12/2018 08:30:00,33.37,33.49,1,-11.5
