DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/12/2018 08:45:00,33.33,33.49,1,-11.52
 19/12/2018 09:00:00,33.41,33.49,1,-11.52
 19/12/2018 09:15:00,33.34,33.49,1,-11.52
 19/12/2018 09:30:00,33.39,33.49,1,-11.52
 19/12/2018 09:45:00,33.45,33.49,1,-10.89
 19/12/2018 10:00:00,33.54,33.49,1,-8.92
 19/12/2018 10:15:00,33.65,33.49,1,-8.2
 19/12/2018 10:30:00,33.65,33.49,1,-7.06
 19/12/2018 10:45:00,33.63,33.49,1,-7.01
 19/12/2018 11:00:00,33.71,33.49,1,-6.88
 19/12/2018 11:15:00,33.69,33.49,1,-7.6
 19/12/2018 11:30:00,33.69,33.49,1,-6.84
 19/12/2018 11:45:00,33.73,33.49,1,-6.05
 19/12/2018 12:00:00,33.76,33.49,1,-6.67
 19/12/2018 12:15:00,33.69,33.49,1,-7.42
 19/12/2018 12:30:00,33.72,33.49,1,-6.99
 19/12/2018 12:45:00,33.76,33.49,1,-6.28
 19/12/2018 13:00:00,33.73,33.49,1,-6.41
 19/12/2018 13:15:00,33.67,33.49,1,-5.86
 19/12/2018 13:30:00,33.69,33.49,1,-6.22
 19/12/2018 13:45:00,33.74,33.49,1,-6.49
 19/12/2018 14:00:00,33.63,33.49,1,-7.08
 19/12/2018 14:15:00,33.55,33.49,1,-8.45
 19/12/2018 14:30:00,33.48,33.49,1,-9.59
 19/12/2018 14:45:00,33.45,33.49,1,-9.93
 19/12/2018 15:00:00,33.4,33.49,1,-10.33
 19/12/2018 15:15:00,33.37,33.49,1,-10.78
 19/12/2018 15:30:00,33.41,33.49,1,-10.92
 19/12/2018 15:45:00,33.34,33.49,1,-10.92
 19/12/2018 16:00:00,33.31,33.49,1,-11.3
 19/12/2018 16:15:00,33.35,33.49,1,-11.99
 19/12/2018 16:30:00,33.24,33.49,1,-12.38
 19/12/2018 16:45:00,33.39,33.49,1,-12.83
 19/12/2018 17:00:00,33.29,33.49,1,-13.2
 19/12/2018 17:15:00,33.3,33.49,1,-13.45
 19/12/2018 17:30:00,33.31,33.49,1,-13.75
 19/12/2018 17:45:00,33.34,33.49,1,-13.8
 19/12/2018 18:00:00,33.37,33.49,1,-13.8
 19/12/2018 18:15:00,33.38,33.49,1,-13.8
 19/12/2018 18:30:00,33.44,33.49,1,-13.75
 19/12/2018 18:45:00,33.48,33.49,1,-13.47
 19/12/2018 19:00:00,33.43,33.49,1,-13.29
 19/12/2018 19:15:00,33.49,33.49,1,-13.06
 19/12/2018 19:30:00,33.44,33.49,1,-12.74
 19/12/2018 19:45:00,33.55,33.49,1,-12.43
 19/12/2018 20:00:00,33.37,33.49,1,-12.09
 19/12/2018 20:15:00,33.42,33.49,1,-11.97
 19/12/2018 20:30:00,33.49,33.49,1,-11.57
 19/12/2018 20:45:00,33.45,33.49,1,-11.32
 19/12/2018 21:00:00,33.38,33.49,1,-10.92
 19/12/2018 21:15:00,33.31,33.49,1,-10.64
 19/12/2018 21:30:00,33.42,33.49,1,-10.35
 19/12/2018 21:45:00,33.61,33.49,1,-10.01
 19/12/2018 22:00:00,33.73,33.49,1,-9.62
 19/12/2018 22:15:00,33.77,33.49,1,-9.27
 19/12/2018 22:30:00,33.78,33.49,1,-8.78
 19/12/2018 22:45:00,33.76,33.49,1,-8.33
 19/12/2018 23:00:00,33.8,33.49,1,-7.95
 19/12/2018 23:15:00,33.58,33.49,1,-8.01
 19/12/2018 23:30:00,33.47,33.49,1,-7.65
 19/12/2018 23:45:00,33.4,33.49,1,-7.5
 20/12/2018 00:00:00,33.43,33.49,1,-7.54
 20/12/2018 00:15:00,33.29,33.49,1,-8.74
 20/12/2018 00:30:00,33.26,33.49,1,-9.04
 20/12/2018 00:45:00,33.2,33.49,1,-9.04
 20/12/2018 01:00:00,33.25,33.49,1,-9.04
 20/12/2018 01:15:00,33.25,33.49,1,-9.24
 20/12/2018 01:30:00,33.25,33.49,1,-9.25
 20/12/2018 01:45:00,33.35,33.49,1,-9.08
 20/12/2018 02:00:00,33.42,33.49,1,-8.89
 20/12/2018 02:15:00,33.42,33.49,1,-8.89
 20/12/2018 02:30:00,33.41,33.49,1,-8.78
 20/12/2018 02:45:00,33.47,33.49,1,-8.73
 20/12/2018 03:00:00,33.54,33.49,1,-8.51
 20/12/2018 03:15:00,33.55,33.49,1,-8.34
 20/12/2018 03:30:00,33.62,33.49,1,-8.24
 20/12/2018 03:45:00,33.65,33.49,1,-7.98
 20/12/2018 04:00:00,33.67,33.49,1,-7.8
 20/12/2018 04:15:00,33.67,33.49,1,-7.76
 20/12/2018 04:30:00,33.67,33.49,1,-7.57
 20/12/2018 04:45:00,33.67,33.49,1,-7.57
 20/12/2018 05:00:00,33.69,33.49,1,-7.57
 20/12/2018 05:15:00,33.59,33.49,1,-7.57
 20/12/2018 05:30:00,33.53,33.49,1,-7.57
 20/12/2018 05:45:00,33.49,33.49,1,-7.62
 20/12/2018 06:00:00,33.52,33.49,1,-7.85
 20/12/2018 06:15:00,33.4,33.49,1,-8.5
 20/12/2018 06:30:00,33.22,33.49,1,-8.88
 20/12/2018 06:45:00,33.15,33.49,1,-9.55
 20/12/2018 07:00:00,33.1,33.49,1,-10.12
 20/12/2018 07:15:00,33.3,33.49,1,-10.47
 20/12/2018 07:30:00,33.4,33.49,1,-10.72
 20/12/2018 07:45:00,33.19,33.49,1,-11.05
 20/12/2018 08:00:00,33.19,33.49,1,-11.27
 20/12/2018 08:15:00,33.17,33.49,1,-11.32
 20/12/2018 08:30:00,33.21,33.49,1,-11.41
 20/12/2018 08:45:00,33.17,33.49,1,-11.2
 20/12/2018 09:00:00,33.35,33.49,1,-10.95
 20/12/2018 09:15:00,33.36,33.49,1,-10.32
 20/12/2018 09:30:00,33.42,33.49,1,-9.73
 20/12/2018 09:45:00,33.47,33.49,1,-9.13
 20/12/2018 10:00:00,33.53,33.49,1,-8.36
 20/12/2018 10:15:00,33.7,33.49,1,-7.59
 20/12/2018 10:30:00,33.59,33.49,1,-7.54
 20/12/2018 10:45:00,33.51,33.49,1,-6.72
 20/12/2018 11:00:00,33.6,33.49,1,-5.59
 20/12/2018 11:15:00,33.62,33.49,1,-6.1
 20/12/2018 11:30:00,33.63,33.49,1,-6.1
 20/12/2018 11:45:00,33.74,33.49,1,-4.87
 20/12/2018 12:00:00,33.73,33.49,1,-3.92
 20/12/2018 12:15:00,33.71,33.49,1,-3.69
 20/12/2018 12:30:00,33.65,33.49,1,-7.04
 20/12/2018 12:45:00,33.66,33.49,1,-6.37
 20/12/2018 13:00:00,33.69,33.49,1,-7.2
 20/12/2018 13:15:00,33.72,33.49,1,-9.31
 20/12/2018 13:30:00,33.66,33.49,1,-9.06
 20/12/2018 13:45:00,33.7,33.49,1,-7.03
 20/12/2018 14:00:00,33.66,33.49,1,-8.62
 20/12/2018 14:15:00,33.59,33.49,1,-8.32
 20/12/2018 14:30:00,33.53,33.49,1,-9.43
 20/12/2018 14:45:00,33.53,33.49,1,-9.44
 20/12/2018 15:00:00,33.54,33.49,1,-10.0
 20/12/2018 15:15:00,33.46,33.49,1,-10.18
 20/12/2018 15:30:00,33.49,33.49,1,-9.96
 20/12/2018 15:45:00,33.44,33.49,1,-10.41
 20/12/2018 16:00:00,33.35,33.49,1,-10.95
 20/12/2018 16:15:00,33.29,33.49,1,-11.54
 20/12/2018 16:30:00,33.29,33.49,1,-12.17
 20/12/2018 16:45:00,33.77,33.49,1,-12.98
 20/12/2018 17:00:00,33.45,33.49,1,-13.19
 20/12/2018 17:15:00,33.41,33.49,1,-13.39
 20/12/2018 17:30:00,33.4,33.49,1,-13.6
 20/12/2018 17:45:00,33.44,33.49,1,-13.5
 20/12/2018 18:00:00,33.46,33.49,1,-13.55
 20/12/2018 18:15:00,33.47,33.49,1,-13.62
 20/12/2018 18:30:00,33.55,33.49,1,-13.55
 20/12/2018 18:45:00,33.55,33.49,1,-13.41
 20/12/2018 19:00:00,33.54,33.49,1,-13.06
 20/12/2018 19:15:00,33.56,33.49,1,-12.85
 20/12/2018 19:30:00,33.62,33.49,1,-12.49
 20/12/2018 19:45:00,33.51,33.49,1,-12.16
 20/12/2018 20:00:00,33.45,33.49,1,-11.82
 20/12/2018 20:15:00,33.41,33.49,1,-11.54
 20/12/2018 20:30:00,33.48,33.49,1,-11.31
 20/12/2018 20:45:00,33.57,33.49,1,-11.13
 20/12/2018 21:00:00,33.6,33.49,1,-10.93
 20/12/2018 21:15:00,33.77,33.49,1,-10.6
 20/12/2018 21:30:00,33.78,33.49,1,-10.25
 20/12/2018 21:45:00,33.54,33.49,1,-9.72
 20/12/2018 22:00:00,33.57,33.49,1,-9.34
 20/12/2018 22:15:00,33.41,33.49,1,-8.93
 20/12/2018 22:30:00,33.43,33.49,1,-8.52
 20/12/2018 22:45:00,33.51,33.49,1,-8.15
 20/12/2018 23:00:00,33.55,33.49,1,-7.84
 20/12/2018 23:15:00,33.48,33.49,1,-7.94
 20/12/2018 23:30:00,33.59,33.49,1,-7.74
 20/12/2018 23:45:00,33.58,33.49,1,-7.5
 21/12/2018 00:00:00,33.6,33.49,1,-7.55
 21/12/2018 00:15:00,33.42,33.49,1,-8.69
 21/12/2018 00:30:00,33.42,33.49,1,-8.84
 21/12/2018 00:45:00,33.53,33.49,1,-9.07
 21/12/2018 01:00:00,33.57,33.49,1,-9.11
 21/12/2018 01:15:00,33.56,33.49,1,-9.11
 21/12/2018 01:30:00,33.58,33.49,1,-8.96
 21/12/2018 01:45:00,33.65,33.49,1,-8.91
 21/12/2018 02:00:00,33.69,33.49,1,-8.67
 21/12/2018 02:15:00,33.72,33.49,1,-8.84
 21/12/2018 02:30:00,33.7,33.49,1,-8.62
 21/12/2018 02:45:00,33.59,33.49,1,-8.51
 21/12/2018 03:00:00,33.65,33.49,1,-8.39
 21/12/2018 03:15:00,33.67,33.49,1,-8.16
 21/12/2018 03:30:00,33.72,33.49,1,-8.0
 21/12/2018 03:45:00,33.7,33.49,1,-7.74
 21/12/2018 04:00:00,33.68,33.49,1,-7.53
 21/12/2018 04:15:00,33.5,33.49,1,-7.37
 21/12/2018 04:30:00,33.54,33.49,1,-7.37
 21/12/2018 04:45:00,33.54,33.49,1,-7.28
 21/12/2018 05:00:00,33.52,33.49,1,-7.17
 21/12/2018 05:15:00,33.45,33.49,1,-7.17
 21/12/2018 05:30:00,33.48,33.49,1,-7.21
 21/12/2018 05:45:00,33.39,33.49,1,-7.45
 21/12/2018 06:00:00,33.35,33.49,1,-7.64
 21/12/2018 06:15:00,33.18,33.49,1,-8.08
 21/12/2018 06:30:00,33.28,33.49,1,-8.67
 21/12/2018 06:45:00,33.31,33.49,1,-9.29
 21/12/2018 07:00:00,33.37,33.49,1,-9.78
 21/12/2018 07:15:00,33.33,33.49,1,-10.06
 21/12/2018 07:30:00,33.26,33.49,1,-10.21
 21/12/2018 07:45:00,33.17,33.49,1,-10.55
 21/12/2018 08:00:00,33.13,33.49,1,-10.85
 21/12/2018 08:15:00,33.1,33.49,1,-11.11
 21/12/2018 08:30:00,33.11,33.49,1,-11.2
 21/12/2018 08:45:00,33.12,33.49,1,-11.12
 21/12/2018 09:00:00,33.15,33.49,1,-11.21
 21/12/2018 09:15:00,33.14,33.49,1,-10.95
 21/12/2018 09:30:00,33.12,33.49,1,-10.73
 21/12/2018 09:45:00,33.15,33.49,1,-10.67
 21/12/2018 10:00:00,33.14,33.49,1,-10.59
 21/12/2018 10:15:00,33.15,33.49,1,-10.59
 21/12/2018 10:30:00,33.17,33.49,1,-10.45
 21/12/2018 10:45:00,33.23,33.49,1,-9.0
 21/12/2018 11:00:00,33.31,33.49,1,-7.56
 21/12/2018 11:15:00,33.42,33.49,1,-8.0
 21/12/2018 11:30:00,33.53,33.49,1,-6.31
 21/12/2018 11:45:00,33.57,33.49,1,-6.58
 21/12/2018 12:00:00,33.63,33.49,1,-7.17
 21/12/2018 12:15:00,33.63,33.49,1,-5.93
 21/12/2018 12:30:00,33.66,33.49,1,-5.06
 21/12/2018 12:45:00,33.65,33.49,1,-6.65
 21/12/2018 13:00:00,33.68,33.49,1,-7.87
 21/12/2018 13:15:00,33.67,33.49,1,-5.96
 21/12/2018 13:30:00,33.69,33.49,1,-8.35
 21/12/2018 13:45:00,33.61,33.49,1,-7.65
 21/12/2018 14:00:00,33.63,33.49,1,-9.17
 21/12/2018 14:15:00,33.56,33.49,1,-9.47
 21/12/2018 14:30:00,33.56,33.49,1,-9.5
 21/12/2018 14:45:00,33.59,33.49,1,-9.49
 21/12/2018 15:00:00,33.57,33.49,1,-9.75
 21/12/2018 15:15:00,33.54,33.49,1,-9.7
 21/12/2018 15:30:00,33.53,33.49,1,-9.6
 21/12/2018 15:45:00,33.38,33.49,1,-9.93
 21/12/2018 16:00:00,33.31,33.49,1,-10.12
 21/12/2018 16:15:00,33.25,33.49,1,-10.67
 21/12/2018 16:30:00,33.21,33.49,1,-11.19
 21/12/2018 16:45:00,33.66,33.49,1,-12.25
 21/12/2018 17:00:00,33.68,33.49,1,-12.75
 21/12/2018 17:15:00,33.64,33.49,1,-13.0
 21/12/2018 17:30:00,33.59,33.49,1,-13.26
 21/12/2018 17:45:00,33.55,33.49,1,-13.4
 21/12/2018 18:00:00,33.62,33.49,1,-13.4
 21/12/2018 18:15:00,33.34,33.49,1,-13.18
 21/12/2018 18:30:00,33.28,33.49,1,-12.83
 21/12/2018 18:45:00,33.26,33.49,1,-12.71
 21/12/2018 19:00:00,33.26,33.49,1,-12.46
 21/12/2018 19:15:00,33.16,33.49,1,-12.14
 21/12/2018 19:30:00,33.25,33.49,1,-11.92
 21/12/2018 19:45:00,33.33,33.49,1,-11.66
 21/12/2018 20:00:00,33.35,33.49,1,-11.4
 21/12/2018 20:15:00,33.31,33.49,1,-11.14
 21/12/2018 20:30:00,33.49,33.49,1,-10.74
 21/12/2018 20:45:00,33.52,33.49,1,-10.59
 21/12/2018 21:00:00,33.61,33.49,1,-10.33
 21/12/2018 21:15:00,33.7,33.49,1,-10.1
 21/12/2018 21:30:00,33.66,33.49,1,-9.78
 21/12/2018 21:45:00,33.7,33.49,1,-9.45
 21/12/2018 22:00:00,33.71,33.49,1,-9.06
 21/12/2018 22:15:00,33.75,33.49,1,-8.64
 21/12/2018 22:30:00,33.83,33.49,1,-8.33
 21/12/2018 22:45:00,33.78,33.49,1,-8.0
 21/12/2018 23:00:00,33.65,33.49,1,-7.77
 21/12/2018 23:15:00,33.65,33.49,1,-7.77
 21/12/2018 23:30:00,33.67,33.49,1,-7.77
 21/12/2018 23:45:00,33.65,33.49,1,-7.59
 22/12/2018 00:00:00,33.41,33.49,1,-7.34
 22/12/2018 00:15:00,33.08,33.49,1,-8.53
 22/12/2018 00:30:00,33.37,33.49,1,-9.25
 22/12/2018 00:45:00,33.25,33.49,1,-9.25
 22/12/2018 01:00:00,33.3,33.49,1,-9.25
 22/12/2018 01:15:00,33.38,33.49,1,-9.25
 22/12/2018 01:30:00,33.49,33.49,1,-9.18
 22/12/2018 01:45:00,33.56,33.49,1,-8.96
 22/12/2018 02:00:00,33.44,33.49,1,-8.51
 22/12/2018 02:15:00,33.21,33.49,1,-8.37
 22/12/2018 02:30:00,33.26,33.49,1,-8.37
 22/12/2018 02:45:00,33.31,33.49,1,-8.27
 22/12/2018 03:00:00,33.43,33.49,1,-8.11
 22/12/2018 03:15:00,33.39,33.49,1,-7.9
 22/12/2018 03:30:00,33.47,33.49,1,-7.7
 22/12/2018 03:45:00,33.46,33.49,1,-7.65
 22/12/2018 04:00:00,33.58,33.49,1,-7.43
 22/12/2018 04:15:00,33.6,33.49,1,-7.3
 22/12/2018 04:30:00,33.59,33.49,1,-7.13
 22/12/2018 04:45:00,33.56,33.49,1,-7.1
 22/12/2018 05:00:00,33.57,33.49,1,-7.1
 22/12/2018 05:15:00,33.53,33.49,1,-7.1
 22/12/2018 05:30:00,33.53,33.49,1,-7.1
 22/12/2018 05:45:00,33.46,33.49,1,-7.36
 22/12/2018 06:00:00,33.34,33.49,1,-7.46
 22/12/2018 06:15:00,33.22,33.49,1,-7.78
 22/12/2018 06:30:00,33.26,33.49,1,-7.93
 22/12/2018 06:45:00,33.38,33.49,1,-8.28
 22/12/2018 07:00:00,33.38,33.49,1,-8.54
 22/12/2018 07:15:00,33.27,33.49,1,-8.54
 22/12/2018 07:30:00,33.13,33.49,1,-8.77
 22/12/2018 07:45:00,33.06,33.49,1,-9.07
 22/12/2018 08:00:00,33.38,33.49,1,-9.71
 22/12/2018 08:15:00,33.33,33.49,1,-9.75
 22/12/2018 08:30:00,33.55,33.49,1,-9.94
 22/12/2018 08:45:00,33.59,33.49,1,-10.12
 22/12/2018 09:00:00,33.58,33.49,1,-10.03
 22/12/2018 09:15:00,33.59,33.49,1,-9.92
 22/12/2018 09:30:00,33.69,33.49,1,-9.63
 22/12/2018 09:45:00,33.74,33.49,1,-9.07
 22/12/2018 10:00:00,33.74,33.49,1,-8.77
 22/12/2018 10:15:00,33.75,33.49,1,-8.5
 22/12/2018 10:30:00,33.75,33.49,1,-8.78
 22/12/2018 10:45:00,33.81,33.49,1,-7.75
 22/12/2018 11:00:00,33.84,33.49,1,-7.95
 22/12/2018 11:15:00,33.8,33.49,1,-8.68
 22/12/2018 11:30:00,33.82,33.49,1,-7.82
 22/12/2018 11:45:00,33.84,33.49,1,-7.08
 22/12/2018 12:00:00,33.67,33.49,1,-7.58
 22/12/2018 12:15:00,33.63,33.49,1,-7.09
 22/12/2018 12:30:00,33.62,33.49,1,-6.75
 22/12/2018 12:45:00,33.56,33.49,1,-6.11
 22/12/2018 13:00:00,33.42,33.49,1,-6.75
 22/12/2018 13:15:00,33.5,33.49,1,-7.08
 22/12/2018 13:30:00,33.47,33.49,1,-6.75
 22/12/2018 13:45:00,33.49,33.49,1,-6.63
 22/12/2018 14:00:00,33.52,33.49,1,-6.5
 22/12/2018 14:15:00,33.52,33.49,1,-7.04
 22/12/2018 14:30:00,33.53,33.49,1,-7.77
 22/12/2018 14:45:00,33.52,33.49,1,-7.62
 22/12/2018 15:00:00,33.51,33.49,1,-8.21
 22/12/2018 15:15:00,33.49,33.49,1,-8.71
 22/12/2018 15:30:00,33.47,33.49,1,-9.07
 22/12/2018 15:45:00,33.44,33.49,1,-9.28
 22/12/2018 16:00:00,33.28,33.49,1,-9.75
 22/12/2018 16:15:00,33.16,33.49,1,-10.2
 22/12/2018 16:30:00,33.09,33.49,1,-10.7
 22/12/2018 16:45:00,33.15,33.49,1,-11.63
 22/12/2018 17:00:00,33.43,33.49,1,-12.18
 22/12/2018 17:15:00,33.3,33.49,1,-12.5
 22/12/2018 17:30:00,33.26,33.49,1,-12.64
 22/12/2018 17:45:00,33.29,33.49,1,-12.73
 22/12/2018 18:00:00,33.28,33.49,1,-12.73
 22/12/2018 18:15:00,33.18,33.49,1,-12.71
 22/12/2018 18:30:00,33.22,33.49,1,-12.64
 22/12/2018 18:45:00,33.29,33.49,1,-12.46
 22/12/2018 19:00:00,33.28,33.49,1,-12.25
 22/12/2018 19:15:00,33.21,33.49,1,-11.91
 22/12/2018 19:30:00,33.24,33.49,1,-11.59
 22/12/2018 19:45:00,33.25,33.49,1,-11.32
 22/12/2018 20:00:00,33.29,33.49,1,-10.94
 22/12/2018 20:15:00,33.38,33.49,1,-10.81
 22/12/2018 20:30:00,33.47,33.49,1,-10.56
 22/12/2018 20:45:00,33.55,33.49,1,-10.36
 22/12/2018 21:00:00,33.56,33.49,1,-10.03
 22/12/2018 21:15:00,33.56,33.49,1,-9.9
 22/12/2018 21:30:00,33.67,33.49,1,-9.57
 22/12/2018 21:45:00,33.6,33.49,1,-9.2
 22/12/2018 22:00:00,33.64,33.49,1,-8.98
 22/12/2018 22:15:00,33.72,33.49,1,-8.62
 22/12/2018 22:30:00,33.81,33.49,1,-8.36
 22/12/2018 22:45:00,33.87,33.49,1,-8.08
 22/12/2018 23:00:00,33.68,33.49,1,-7.89
 22/12/2018 23:15:00,33.54,33.49,1,-8.04
 22/12/2018 23:30:00,33.59,33.49,1,-7.89
 22/12/2018 23:45:00,33.63,33.49,1,-7.77
 23/12/2018 00:00:00,33.66,33.49,1,-7.8
 23/12/2018 00:15:00,33.41,33.49,1,-8.84
 23/12/2018 00:30:00,33.4,33.49,1,-9.11
 23/12/2018 00:45:00,33.39,33.49,1,-9.11
 23/12/2018 01:00:00,33.42,33.49,1,-9.11
 23/12/2018 01:15:00,33.46,33.49,1,-9.3
 23/12/2018 01:30:00,33.51,33.49,1,-9.05
 23/12/2018 01:45:00,33.6,33.49,1,-8.88
 23/12/2018 02:00:00,33.64,33.49,1,-8.64
 23/12/2018 02:15:00,33.64,33.49,1,-8.79
 23/12/2018 02:30:00,33.72,33.49,1,-8.65
 23/12/2018 02:45:00,33.57,33.49,1,-8.27
 23/12/2018 03:00:00,33.55,33.49,1,-8.08
 23/12/2018 03:15:00,33.58,33.49,1,-7.91
 23/12/2018 03:30:00,33.61,33.49,1,-7.7
 23/12/2018 03:45:00,33.61,33.49,1,-7.38
 23/12/2018 04:00:00,33.64,33.49,1,-7.37
 23/12/2018 04:15:00,33.66,33.49,1,-7.28
 23/12/2018 04:30:00,33.74,33.49,1,-7.17
 23/12/2018 04:45:00,33.69,33.49,1,-6.95
 23/12/2018 05:00:00,33.66,33.49,1,-6.9
 23/12/2018 05:15:00,33.69,33.49,1,-6.9
 23/12/2018 05:30:00,33.75,33.49,1,-6.9
 23/12/2018 05:45:00,33.76,33.49,1,-6.95
 23/12/2018 06:00:00,33.74,33.49,1,-7.1
 23/12/2018 06:15:00,33.72,33.49,1,-7.31
 23/12/2018 06:30:00,33.71,33.49,1,-7.54
 23/12/2018 06:45:00,33.64,33.49,1,-7.77
 23/12/2018 07:00:00,33.6,33.49,1,-8.0
 23/12/2018 07:15:00,33.54,33.49,1,-7.91
 23/12/2018 07:30:00,33.48,33.49,1,-8.04
 23/12/2018 07:45:00,33.48,33.49,1,-8.24
 23/12/2018 08:00:00,33.42,33.49,1,-8.53
 23/12/2018 08:15:00,33.34,33.49,1,-8.68
 23/12/2018 08:30:00,33.21,33.49,1,-8.91
 23/12/2018 08:45:00,33.08,33.49,1,-9.43
 23/12/2018 09:00:00,33.22,33.49,1,-9.88
 23/12/2018 09:15:00,33.43,33.49,1,-9.89
 23/12/2018 09:30:00,33.42,33.49,1,-9.85
 23/12/2018 09:45:00,33.41,33.49,1,-9.9
 23/12/2018 10:00:00,33.39,33.49,1,-9.83
 23/12/2018 10:15:00,33.42,33.49,1,-9.87
 23/12/2018 10:30:00,33.44,33.49,1,-9.85
 23/12/2018 10:45:00,33.49,33.49,1,-9.85
 23/12/2018 11:00:00,33.5,33.49,1,-9.85
 23/12/2018 11:15:00,33.47,33.49,1,-9.97
 23/12/2018 11:30:00,33.5,33.49,1,-10.02
 23/12/2018 11:45:00,33.52,33.49,1,-9.85
 23/12/2018 12:00:00,33.53,33.49,1,-9.85
 23/12/2018 12:15:00,33.58,33.49,1,-10.01
 23/12/2018 12:30:00,33.56,33.49,1,-10.24
 23/12/2018 12:45:00,33.57,33.49,1,-10.25
 23/12/2018 13:00:00,33.55,33.49,1,-10.25
 23/12/2018 13:15:00,33.58,33.49,1,-10.24
 23/12/2018 13:30:00,33.64,33.49,1,-10.12
 23/12/2018 13:45:00,33.62,33.49,1,-10.0
 23/12/2018 14:00:00,33.66,33.49,1,-9.92
 23/12/2018 14:15:00,33.68,33.49,1,-9.77
 23/12/2018 14:30:00,33.68,33.49,1,-9.82
 23/12/2018 14:45:00,33.67,33.49,1,-9.71
 23/12/2018 15:00:00,33.68,33.49,1,-9.71
 23/12/2018 15:15:00,33.65,33.49,1,-9.83
 23/12/2018 15:30:00,33.68,33.49,1,-9.94
 23/12/2018 15:45:00,33.63,33.49,1,-10.12
 23/12/2018 16:00:00,33.57,33.49,1,-10.24
 23/12/2018 16:15:00,33.52,33.49,1,-10.73
 23/12/2018 16:30:00,33.36,33.49,1,-11.14
 23/12/2018 16:45:00,33.36,33.49,1,-11.8
 23/12/2018 17:00:00,33.32,33.49,1,-12.18
 23/12/2018 17:15:00,33.26,33.49,1,-12.43
 23/12/2018 17:30:00,33.24,33.49,1,-12.56
 23/12/2018 17:45:00,33.25,33.49,1,-12.5
 23/12/2018 18:00:00,33.24,33.49,1,-12.6
 23/12/2018 18:15:00,33.25,33.49,1,-12.51
 23/12/2018 18:30:00,33.32,33.49,1,-12.28
 23/12/2018 18:45:00,33.39,33.49,1,-11.96
 23/12/2018 19:00:00,33.45,33.49,1,-11.78
 23/12/2018 19:15:00,33.48,33.49,1,-11.6
 23/12/2018 19:30:00,33.55,33.49,1,-11.24
 23/12/2018 19:45:00,33.63,33.49,1,-10.94
 23/12/2018 20:00:00,33.51,33.49,1,-10.55
 23/12/2018 20:15:00,33.42,33.49,1,-10.37
 23/12/2018 20:30:00,33.48,33.49,1,-10.12
 23/12/2018 20:45:00,33.51,33.49,1,-9.95
 23/12/2018 21:00:00,33.58,33.49,1,-9.68
 23/12/2018 21:15:00,33.49,33.49,1,-9.47
 23/12/2018 21:30:00,33.62,33.49,1,-9.29
 23/12/2018 21:45:00,33.64,33.49,1,-9.11
 23/12/2018 22:00:00,33.74,33.49,1,-8.83
 23/12/2018 22:15:00,33.8,33.49,1,-8.45
 23/12/2018 22:30:00,33.89,33.49,1,-8.16
 23/12/2018 22:45:00,33.78,33.49,1,-8.01
 23/12/2018 23:00:00,33.66,33.49,1,-7.6
 23/12/2018 23:15:00,33.47,33.49,1,-7.5
 23/12/2018 23:30:00,33.45,33.49,1,-7.44
 23/12/2018 23:45:00,33.44,33.49,1,-7.24
 24/12/2018 00:00:00,33.46,33.49,1,-7.26
 24/12/2018 00:00:00,33.46,33.49,1,-7.26
 24/12/2018 00:15:00,33.31,33.49,1,-8.21
 24/12/2018 00:30:00,33.3,33.49,1,-8.24
 24/12/2018 00:45:00,33.3,33.49,1,-8.24
 24/12/2018 01:00:00,33.3,33.49,1,-8.24
 24/12/2018 01:15:00,33.3,33.49,1,-8.24
 24/12/2018 01:30:00,33.3,33.49,1,-8.24
 24/12/2018 01:45:00,33.3,33.49,1,-8.24
 24/12/2018 02:00:00,33.3,33.49,1,-8.24
 24/12/2018 02:15:00,33.3,33.49,1,-8.24
 24/12/2018 02:30:00,33.3,33.49,1,-8.24
 24/12/2018 02:45:00,33.3,33.49,1,-8.24
 24/12/2018 03:00:00,33.3,33.49,1,-8.24
 24/12/2018 03:15:00,33.3,33.49,1,-8.24
 24/12/2018 03:30:00,33.3,33.49,1,-8.24
 24/12/2018 03:45:00,33.3,33.49,1,-8.24
 24/12/2018 04:00:00,33.3,33.49,1,-8.24
 24/12/2018 04:15:00,33.3,33.49,1,-8.24
 24/12/2018 04:30:00,33.3,33.49,1,-8.24
 24/12/2018 04:45:00,33.3,33.49,1,-8.24
 24/12/2018 05:00:00,33.3,33.49,1,-8.24
 24/12/2018 05:15:00,33.3,33.49,1,-8.24
 24/12/2018 05:30:00,33.3,33.49,1,-8.24
 24/12/2018 05:45:00,33.3,33.49,1,-8.24
 24/12/2018 06:00:00,33.3,33.49,1,-8.24
 24/12/2018 06:15:00,33.3,33.49,1,-8.24
 24/12/2018 06:30:00,33.3,33.49,1,-8.24
 24/12/2018 06:45:00,33.3,33.49,1,-8.24
 24/12/2018 07:00:00,33.3,33.49,1,-8.24
 24/12/2018 07:15:00,33.3,33.49,1,-8.24
 24/12/2018 07:30:00,33.3,33.49,1,-8.24
 24/12/2018 07:45:00,33.3,33.49,1,-8.24
 24/12/2018 08:00:00,33.3,33.49,1,-8.24
 24/12/2018 08:15:00,33.3,33.49,1,-8.24
 24/12/2018 08:30:00,33.3,33.49,1,-8.24
 24/12/2018 08:45:00,33.3,33.49,1,-8.24
 24/12/2018 09:00:00,33.3,33.49,1,-8.24
 24/12/2018 09:15:00,33.3,33.49,1,-8.24
 24/12/2018 09:30:00,33.3,33.49,1,-8.24
 24/12/2018 09:45:00,33.3,33.49,1,-8.24
 24/12/2018 10:00:00,33.3,33.49,1,-8.24
 24/12/2018 10:15:00,33.3,33.49,1,-8.24
 24/12/2018 10:30:00,33.3,33.49,1,-8.24
 24/12/2018 10:45:00,33.3,33.49,1,-8.24
 24/12/2018 11:00:00,33.3,33.49,1,-8.24
 24/12/2018 11:15:00,33.3,33.49,1,-8.24
 24/12/2018 11:30:00,33.3,33.49,1,-8.24
 24/12/2018 11:45:00,33.3,33.49,1,-8.24
 24/12/2018 12:00:00,33.3,33.49,1,-8.24
 24/12/2018 12:15:00,33.3,33.49,1,-8.24
 24/12/2018 12:30:00,33.3,33.49,1,-8.24
 24/12/2018 12:45:00,33.3,33.49,1,-8.24
 24/12/2018 13:00:00,33.3,33.49,1,-8.24
 24/12/2018 13:15:00,33.3,33.49,1,-8.24
 24/12/2018 13:30:00,33.3,33.49,1,-8.24
 24/12/2018 13:45:00,33.3,33.49,1,-8.24
 24/12/2018 14:00:00,33.3,33.49,1,-8.24
 24/12/2018 14:15:00,33.3,33.49,1,-8.24
 24/12/2018 14:30:00,33.3,33.49,1,-8.24
 24/12/2018 14:45:00,33.3,33.49,1,-8.24
 24/12/2018 15:00:00,33.3,33.49,1,-8.24
 24/12/2018 15:15:00,33.3,33.49,1,-8.24
 24/12/2018 15:30:00,33.3,33.49,1,-8.24
 24/12/2018 15:45:00,33.3,33.49,1,-8.24
 24/12/2018 16:00:00,33.3,33.49,1,-8.24
 24/12/2018 16:15:00,33.3,33.49,1,-8.24
 24/12/2018 16:30:00,33.3,33.49,1,-8.24
 24/12/2018 16:45:00,33.3,33.49,1,-8.24
 24/12/2018 17:00:00,33.3,33.49,1,-8.24
 24/12/2018 17:15:00,33.3,33.49,1,-8.24
 24/12/2018 17:30:00,33.3,33.49,1,-8.24
 24/12/2018 17:45:00,33.3,33.49,1,-8.24
 24/12/2018 18:00:00,33.3,33.49,1,-8.24
 24/12/2018 18:15:00,33.3,33.49,1,-8.24
 24/12/2018 18:30:00,33.3,33.49,1,-8.24
 24/12/2018 18:45:00,33.3,33.49,1,-8.24
 24/12/2018 19:00:00,33.3,33.49,1,-8.24
 24/12/2018 19:15:00,33.3,33.49,1,-8.24
 24/12/2018 19:30:00,33.3,33.49,1,-8.24
 24/12/2018 19:45:00,33.3,33.49,1,-8.24
 24/12/2018 20:00:00,33.3,33.49,1,-8.24
 24/12/2018 20:15:00,33.3,33.49,1,-8.24
 24/12/2018 20:30:00,33.3,33.49,1,-8.24
 24/12/2018 20:45:00,33.3,33.49,1,-8.24
 24/12/2018 21:00:00,33.3,33.49,1,-8.24
 24/12/2018 21:15:00,33.3,33.49,1,-8.24
 24/12/2018 21:30:00,33.3,33.49,1,-8.24
 24/12/2018 21:45:00,33.3,33.49,1,-8.24
 24/12/2018 22:00:00,33.3,33.49,1,-8.24
 24/12/2018 22:15:00,33.3,33.49,1,-8.24
 24/12/2018 22:30:00,33.3,33.49,1,-8.24
 24/12/2018 22:45:00,33.3,33.49,1,-8.24
 24/12/2018 23:00:00,33.3,33.49,1,-8.24
 24/12/2018 23:15:00,33.3,33.49,1,-8.24
 24/12/2018 23:30:00,33.3,33.49,1,-8.24
 24/12/2018 23:45:00,33.3,33.49,1,-8.24
 25/12/2018 00:00:00,33.3,33.49,1,-8.24
 25/12/2018 00:15:00,33.3,33.49,1,-8.24
 25/12/2018 00:30:00,33.3,33.49,1,-8.24
 25/12/2018 00:45:00,33.3,33.49,1,-8.24
 25/12/2018 01:00:00,33.3,33.49,1,-8.24
 25/12/2018 01:15:00,33.3,33.49,1,-8.24
 25/12/2018 01:30:00,33.3,33.49,1,-8.24
 25/12/2018 01:45:00,33.3,33.49,1,-8.24
 25/12/2018 02:00:00,33.3,33.49,1,-8.24
 25/12/2018 02:15:00,33.3,33.49,1,-8.24
 25/12/2018 02:30:00,33.3,33.49,1,-8.24
 25/12/2018 02:45:00,33.3,33.49,1,-8.24
 25/12/2018 03:00:00,33.3,33.49,1,-8.24
 25/12/2018 03:15:00,33.3,33.49,1,-8.24
 25/12/2018 03:30:00,33.3,33.49,1,-8.24
 25/12/2018 03:45:00,33.3,33.49,1,-8.24
 25/12/2018 04:00:00,33.3,33.49,1,-8.24
 25/12/2018 04:15:00,33.3,33.49,1,-8.24
 25/12/2018 04:30:00,33.3,33.49,1,-8.24
 25/12/2018 04:45:00,33.3,33.49,1,-8.24
 25/12/2018 05:00:00,33.3,33.49,1,-8.24
 25/12/2018 05:15:00,33.3,33.49,1,-8.24
 25/12/2018 05:30:00,33.3,33.49,1,-8.24
 25/12/2018 05:45:00,33.3,33.49,1,-8.24
 25/12/2018 06:00:00,33.3,33.49,1,-8.24
 25/12/2018 06:15:00,33.3,33.49,1,-8.24
 25/12/2018 06:30:00,33.3,33.49,1,-8.24
 25/12/2018 06:45:00,33.3,33.49,1,-8.24
 25/12/2018 07:00:00,33.3,33.49,1,-8.24
 25/12/2018 07:15:00,33.3,33.49,1,-8.24
 25/12/2018 07:30:00,33.3,33.49,1,-8.24
 25/12/2018 07:45:00,33.3,33.49,1,-8.24
 25/12/2018 08:00:00,33.3,33.49,1,-8.24
 25/12/2018 08:15:00,33.3,33.49,1,-8.24
 25/12/2018 08:30:00,33.3,33.49,1,-8.24
 25/12/2018 08:45:00,33.3,33.49,1,-8.24
 25/12/2018 09:00:00,33.3,33.49,1,-8.24
 25/12/2018 09:15:00,33.3,33.49,1,-8.24
 25/12/2018 09:30:00,33.3,33.49,1,-8.24
 25/12/2018 09:45:00,33.3,33.49,1,-8.24
 25/12/2018 10:00:00,33.3,33.49,1,-8.24
 25/12/2018 10:15:00,33.3,33.49,1,-8.24
 25/12/2018 10:30:00,33.3,33.49,1,-8.24
 25/12/2018 10:45:00,33.3,33.49,1,-8.24
 25/12/2018 11:00:00,33.3,33.49,1,-8.24
 25/12/2018 11:15:00,33.3,33.49,1,-8.24
 25/12/2018 11:30:00,33.3,33.49,1,-8.24
 25/12/2018 11:45:00,33.3,33.49,1,-8.24
 25/12/2018 12:00:00,33.3,33.49,1,-8.24
 25/12/2018 12:15:00,33.3,33.49,1,-8.24
 25/12/2018 12:30:00,33.3,33.49,1,-8.24
 25/12/2018 12:45:00,33.3,33.49,1,-8.24
 25/12/2018 13:00:00,33.3,33.49,1,-8.24
 25/12/2018 13:15:00,33.3,33.49,1,-8.24
 25/12/2018 13:30:00,33.3,33.49,1,-8.24
 25/12/2018 13:45:00,33.3,33.49,1,-8.24
 25/12/2018 14:00:00,33.3,33.49,1,-8.24
 25/12/2018 14:15:00,33.3,33.49,1,-8.24
 25/12/2018 14:30:00,33.3,33.49,1,-8.24
 25/12/2018 14:45:00,33.3,33.49,1,-8.24
 25/12/2018 15:00:00,33.3,33.49,1,-8.24
 25/12/2018 15:15:00,33.3,33.49,1,-8.24
 25/12/2018 15:30:00,33.3,33.49,1,-8.24
 25/12/2018 15:45:00,33.3,33.49,1,-8.24
 25/12/2018 16:00:00,33.3,33.49,1,-8.24
 25/12/2018 16:15:00,33.3,33.49,1,-8.24
 25/12/2018 16:30:00,33.3,33.49,1,-8.24
 25/12/2018 16:45:00,33.3,33.49,1,-8.24
 25/12/2018 17:00:00,33.3,33.49,1,-8.24
 25/12/2018 17:15:00,33.3,33.49,1,-8.24
 25/12/2018 17:30:00,33.3,33.49,1,-8.24
 25/12/2018 17:45:00,33.3,33.49,1,-8.24
 25/12/2018 18:00:00,33.3,33.49,1,-8.24
 25/12/2018 18:15:00,33.3,33.49,1,-8.24
 25/12/2018 18:30:00,33.3,33.49,1,-8.24
 25/12/2018 18:45:00,33.3,33.49,1,-8.24
 25/12/2018 19:00:00,33.3,33.49,1,-8.24
 25/12/2018 19:15:00,33.3,33.49,1,-8.24
 25/12/2018 19:30:00,33.3,33.49,1,-8.24
 25/12/2018 19:45:00,33.3,33.49,1,-8.24
 25/12/2018 20:00:00,33.3,33.49,1,-8.24
 25/12/2018 20:15:00,33.3,33.49,1,-8.24
 25/12/2018 20:30:00,33.3,33.49,1,-8.24
 25/12/2018 20:45:00,33.3,33.49,1,-8.24
 25/12/2018 21:00:00,33.3,33.49,1,-8.24
 25/12/2018 21:15:00,33.3,33.49,1,-8.24
 25/12/2018 21:30:00,33.3,33.49,1,-8.24
 25/12/2018 21:45:00,33.3,33.49,1,-8.24
 25/12/2018 22:00:00,33.3,33.49,1,-8.24
 25/12/2018 22:15:00,33.3,33.49,1,-8.24
 25/12/2018 22:30:00,33.3,33.49,1,-8.24
 25/12/2018 22:45:00,33.3,33.49,1,-8.24
 25/12/2018 23:00:00,33.3,33.49,1,-8.24
 25/12/2018 23:15:00,33.3,33.49,1,-8.24
 25/12/2018 23:30:00,33.3,33.49,1,-8.24
 25/12/2018 23:45:00,33.3,33.49,1,-8.24
 26/12/2018 00:00:00,33.3,33.49,1,-8.24
 26/12/2018 00:15:00,33.3,33.49,1,-8.24
 26/12/2018 00:30:00,33.3,33.49,1,-8.24
 26/12/2018 00:45:00,33.3,33.49,1,-8.24
 26/12/2018 01:00:00,33.3,33.49,1,-8.24
 26/12/2018 01:15:00,33.3,33.49,1,-8.24
 26/12/2018 01:30:00,33.3,33.49,1,-8.24
 26/12/2018 01:45:00,33.3,33.49,1,-8.24
 26/12/2018 02:00:00,33.3,33.49,1,-8.24
 26/12/2018 02:15:00,33.3,33.49,1,-8.24
 26/12/2018 02:30:00,33.3,33.49,1,-8.24
 26/12/2018 02:45:00,33.3,33.49,1,-8.24
 26/12/2018 03:00:00,33.3,33.49,1,-8.24
 26/12/2018 03:15:00,33.3,33.49,1,-8.24
 26/12/2018 03:30:00,33.3,33.49,1,-8.24
 26/12/2018 03:45:00,33.3,33.49,1,-8.24
 26/12/2018 04:00:00,33.3,33.49,1,-8.24
 26/12/2018 04:15:00,33.3,33.49,1,-8.24
 26/12/2018 04:30:00,33.3,33.49,1,-8.24
 26/12/2018 04:45:00,33.3,33.49,1,-8.24
 26/12/2018 05:00:00,33.3,33.49,1,-8.24
 26/12/2018 05:15:00,33.3,33.49,1,-8.24
 26/12/2018 05:30:00,33.3,33.49,1,-8.24
 26/12/2018 05:45:00,33.3,33.49,1,-8.24
 26/12/2018 06:00:00,33.3,33.49,1,-8.24
 26/12/2018 06:15:00,33.3,33.49,1,-8.24
 26/12/2018 06:30:00,33.3,33.49,1,-8.24
 26/12/2018 06:45:00,33.3,33.49,1,-8.24
 26/12/2018 07:00:00,33.3,33.49,1,-8.24
 26/12/2018 07:15:00,33.3,33.49,1,-8.24
 26/12/2018 07:30:00,33.3,33.49,1,-8.24
 26/12/2018 07:45:00,33.3,33.49,1,-8.24
 26/12/2018 08:00:00,33.3,33.49,1,-8.24
 26/12/2018 08:15:00,33.3,33.49,1,-8.24
 26/12/2018 08:30:00,33.3,33.49,1,-8.24
 26/12/2018 08:45:00,33.3,33.49,1,-8.24
 26/12/2018 09:00:00,33.3,33.49,1,-8.24
 26/12/2018 09:15:00,33.3,33.49,1,-8.24
 26/12/2018 09:30:00,33.3,33.49,1,-8.24
 26/12/2018 09:45:00,33.3,33.49,1,-8.24
 26/12/2018 10:00:00,33.3,33.49,1,-8.24
 26/12/2018 10:15:00,33.3,33.49,1,-8.24
 26/12/2018 10:30:00,33.3,33.49,1,-8.24
 26/12/2018 10:45:00,33.3,33.49,1,-8.24
 26/12/2018 11:00:00,33.3,33.49,1,-8.24
 26/12/2018 11:15:00,33.3,33.49,1,-8.24
 26/12/2018 11:30:00,33.3,33.49,1,-8.24
 26/12/2018 11:45:00,33.3,33.49,1,-8.24
 26/12/2018 12:00:00,33.3,33.49,1,-8.24
 26/12/2018 12:15:00,33.3,33.49,1,-8.24
 26/12/2018 12:30:00,33.3,33.49,1,-8.24
 26/12/2018 12:45:00,33.3,33.49,1,-8.24
 26/12/2018 13:00:00,33.3,33.49,1,-8.24
 26/12/2018 13:15:00,33.3,33.49,1,-8.24
 26/12/2018 13:30:00,33.3,33.49,1,-8.24
 26/12/2018 13:45:00,33.3,33.49,1,-8.24
 26/12/2018 14:00:00,33.3,33.49,1,-8.24
 26/12/2018 14:15:00,33.3,33.49,1,-8.24
 26/12/2018 14:30:00,33.3,33.49,1,-8.24
 26/12/2018 14:45:00,33.3,33.49,1,-8.24
 26/12/2018 15:00:00,33.3,33.49,1,-8.24
 26/12/2018 15:15:00,33.3,33.49,1,-8.24
 26/12/2018 15:30:00,33.3,33.49,1,-8.24
 26/12/2018 15:45:00,33.3,33.49,1,-8.24
 26/12/2018 16:00:00,33.3,33.49,1,-8.24
 26/12/2018 16:15:00,33.3,33.49,1,-8.24
 26/12/2018 16:30:00,33.3,33.49,1,-8.24
 26/12/2018 16:45:00,33.3,33.49,1,-8.24
 26/12/2018 17:00:00,33.3,33.49,1,-8.24
 26/12/2018 17:15:00,33.3,33.49,1,-8.24
 26/12/2018 17:30:00,33.3,33.49,1,-8.24
 26/12/2018 17:45:00,33.3,33.49,1,-8.24
 26/12/2018 18:00:00,33.3,33.49,1,-8.24
 26/12/2018 18:15:00,33.3,33.49,1,-8.24
 26/12/2018 18:30:00,33.3,33.49,1,-8.24
 26/12/2018 18:45:00,33.3,33.49,1,-8.24
 26/12/2018 19:00:00,33.3,33.49,1,-8.24
 26/12/2018 19:15:00,33.3,33.49,1,-8.24
 26/12/2018 19:30:00,33.3,33.49,1,-8.24
 26/12/2018 19:45:00,33.3,33.49,1,-8.24
 26/12/2018 20:00:00,33.3,33.49,1,-8.24
 26/12/2018 20:15:00,33.3,33.49,1,-8.24
 26/12/2018 20:30:00,33.3,33.49,1,-8.24
 26/12/2018 20:45:00,33.3,33.49,1,-8.24
 26/12/2018 21:00:00,33.3,33.49,1,-8.24
 26/12/2018 21:15:00,33.3,33.49,1,-8.24
 26/12/2018 21:30:00,33.3,33.49,1,-8.24
 26/12/2018 21:45:00,33.3,33.49,1,-8.24
 26/12/2018 22:00:00,33.3,33.49,1,-8.24
 26/12/2018 22:15:00,33.3,33.49,1,-8.24
 26/12/2018 22:30:00,33.3,33.49,1,-8.24
 26/12/2018 22:45:00,33.3,33.49,1,-8.24
 26/12/2018 23:00:00,33.3,33.49,1,-8.24
 26/12/2018 23:15:00,33.3,33.49,1,-8.24
 26/12/2018 23:30:00,33.3,33.49,1,-8.24
 26/12/2018 23:45:00,33.3,33.49,1,-8.24
 27/12/2018 00:00:00,33.3,33.49,1,-8.24
 27/12/2018 00:15:00,33.3,33.49,1,-8.24
 27/12/2018 00:30:00,33.3,33.49,1,-8.24
 27/12/2018 00:45:00,33.3,33.49,1,-8.24
 27/12/2018 01:00:00,33.3,33.49,1,-8.24
 27/12/2018 01:15:00,33.3,33.49,1,-8.24
 27/12/2018 01:30:00,33.3,33.49,1,-8.24
 27/12/2018 01:45:00,33.3,33.49,1,-8.24
 27/12/2018 02:00:00,33.3,33.49,1,-8.24
 27/12/2018 02:15:00,33.3,33.49,1,-8.24
 27/12/2018 02:30:00,33.3,33.49,1,-8.24
 27/12/2018 02:45:00,33.3,33.49,1,-8.24
 27/12/2018 03:00:00,33.3,33.49,1,-8.24
 27/12/2018 03:15:00,33.3,33.49,1,-8.24
 27/12/2018 03:30:00,33.3,33.49,1,-8.24
 27/12/2018 03:45:00,33.3,33.49,1,-8.24
 27/12/2018 04:00:00,33.3,33.49,1,-8.24
 27/12/2018 04:15:00,33.3,33.49,1,-8.24
 27/12/2018 04:30:00,33.3,33.49,1,-8.24
 27/12/2018 04:45:00,33.3,33.49,1,-8.24
 27/12/2018 05:00:00,33.3,33.49,1,-8.24
 27/12/2018 05:15:00,33.3,33.49,1,-8.24
 27/12/2018 05:30:00,33.3,33.49,1,-8.24
 27/12/2018 05:45:00,33.3,33.49,1,-8.24
 27/12/2018 06:00:00,33.3,33.49,1,-8.24
 27/12/2018 06:15:00,33.3,33.49,1,-8.24
 27/12/2018 06:30:00,33.3,33.49,1,-8.24
 27/12/2018 06:45:00,33.3,33.49,1,-8.24
 27/12/2018 07:00:00,33.3,33.49,1,-8.24
 27/12/2018 07:15:00,33.3,33.49,1,-8.24
 27/12/2018 07:30:00,33.3,33.49,1,-8.24
 27/12/2018 07:45:00,33.3,33.49,1,-8.24
 27/12/2018 08:00:00,33.3,33.49,1,-8.24
 27/12/2018 08:15:00,33.3,33.49,1,-8.24
 27/12/2018 08:30:00,33.3,33.49,1,-8.24
 27/12/2018 08:45:00,33.3,33.49,1,-8.24
 27/12/2018 09:00:00,33.3,33.49,1,-8.24
 27/12/2018 09:15:00,33.3,33.49,1,-8.24
 27/12/2018 09:30:00,33.3,33.49,1,-8.24
 27/12/2018 09:45:00,33.3,33.49,1,-8.24
 27/12/2018 10:00:00,33.3,33.49,1,-8.24
 27/12/2018 10:15:00,33.3,33.49,1,-8.24
 27/12/2018 10:30:00,33.3,33.49,1,-8.24
 27/12/2018 10:45:00,33.3,33.49,1,-8.24
 27/12/2018 11:00:00,33.3,33.49,1,-8.24
 27/12/2018 11:15:00,33.3,33.49,1,-8.24
 27/12/2018 11:30:00,33.3,33.49,1,-8.24
 27/12/2018 11:45:00,33.3,33.49,1,-8.24
 27/12/2018 12:00:00,33.3,33.49,1,-8.24
 27/12/2018 12:15:00,33.3,33.49,1,-8.24
 27/12/2018 12:30:00,33.3,33.49,1,-8.24
 27/12/2018 12:45:00,33.3,33.49,1,-8.24
 27/12/2018 13:00:00,33.3,33.49,1,-8.24
 27/12/2018 13:15:00,33.3,33.49,1,-8.24
 27/12/2018 13:30:00,33.3,33.49,1,-8.24
 27/12/2018 13:45:00,33.3,33.49,1,-8.24
 27/12/2018 14:00:00,33.3,33.49,1,-8.24
 27/12/2018 14:15:00,33.3,33.49,1,-8.24
 27/12/2018 14:30:00,33.3,33.49,1,-8.24
 27/12/2018 14:45:00,33.3,33.49,1,-8.24
 27/12/2018 15:00:00,33.3,33.49,1,-8.24
 27/12/2018 15:15:00,33.3,33.49,1,-8.24
 27/12/2018 15:30:00,33.3,33.49,1,-8.24
 27/12/2018 15:45:00,33.3,33.49,1,-8.24
 27/12/2018 16:00:00,33.3,33.49,1,-8.24
 27/12/2018 16:15:00,33.3,33.49,1,-8.24
 27/12/2018 16:30:00,33.3,33.49,1,-8.24
 27/12/2018 16:45:00,33.3,33.49,1,-8.24
 27/12/2018 17:00:00,33.3,33.49,1,-8.24
 27/12/2018 17:15:00,33.3,33.49,1,-8.24
 27/12/2018 17:30:00,33.3,33.49,1,-8.24
 27/12/2018 17:45:00,33.3,33.49,1,-8.24
 27/12/2018 18:00:00,33.3,33.49,1,-8.24
 27/12/2018 18:15:00,33.3,33.49,1,-8.24
 27/12/2018 18:30:00,33.3,33.49,1,-8.24
 27/12/2018 18:45:00,33.3,33.49,1,-8.24
 27/12/2018 19:00:00,33.3,33.49,1,-8.24
 27/12/2018 19:15:00,33.3,33.49,1,-8.24
 27/12/2018 19:30:00,33.3,33.49,1,-8.24
 27/12/2018 19:45:00,33.3,33.49,1,-8.24
 27/12/2018 20:00:00,33.3,33.49,1,-8.24
 27/12/2018 20:15:00,33.3,33.49,1,-8.24
 27/12/2018 20:30:00,33.3,33.49,1,-8.24
 27/12/2018 20:45:00,33.3,33.49,1,-8.24
 27/12/2018 21:00:00,33.3,33.49,1,-8.24
 27/12/2018 21:15:00,33.3,33.49,1,-8.24
 27/12/2018 21:30:00,33.3,33.49,1,-8.24
 27/12/2018 21:45:00,33.3,33.49,1,-8.24
 27/12/2018 22:00:00,33.3,33.49,1,-8.24
 27/12/2018 22:15:00,33.3,33.49,1,-8.24
 27/12/2018 22:30:00,33.3,33.49,1,-8.24
 27/12/2018 22:45:00,33.3,33.49,1,-8.24
 27/12/2018 23:00:00,33.3,33.49,1,-8.24
 27/12/2018 23:15:00,33.3,33.49,1,-8.24
 27/12/2018 23:30:00,33.3,33.49,1,-8.24
 27/12/2018 23:45:00,33.3,33.49,1,-8.24
 28/12/2018 00:00:00,33.3,33.49,1,-8.24
 28/12/2018 00:15:00,33.3,33.49,1,-8.24
 28/12/2018 00:30:00,33.3,33.49,1,-8.24
 28/12/2018 00:45:00,33.3,33.49,1,-8.24
 28/12/2018 01:00:00,33.3,33.49,1,-8.24
 28/12/2018 01:15:00,33.3,33.49,1,-8.24
 28/12/2018 01:30:00,33.3,33.49,1,-8.24
 28/12/2018 01:45:00,33.3,33.49,1,-8.24
 28/12/2018 02:00:00,33.3,33.49,1,-8.24
 28/12/2018 02:15:00,33.3,33.49,1,-8.24
 28/12/2018 02:30:00,33.3,33.49,1,-8.24
 28/12/2018 02:45:00,33.3,33.49,1,-8.24
 28/12/2018 03:00:00,33.3,33.49,1,-8.24
 28/12/2018 03:15:00,33.3,33.49,1,-8.24
 28/12/2018 03:30:00,33.3,33.49,1,-8.24
 28/12/2018 03:45:00,33.3,33.49,1,-8.24
 28/12/2018 04:00:00,33.3,33.49,1,-8.24
 28/12/2018 04:15:00,33.3,33.49,1,-8.24
 28/12/2018 04:30:00,33.3,33.49,1,-8.24
 28/12/2018 04:45:00,33.3,33.49,1,-8.24
 28/12/2018 05:00:00,33.3,33.49,1,-8.24
 28/12/2018 05:15:00,33.3,33.49,1,-8.24
 28/12/2018 05:30:00,33.3,33.49,1,-8.24
 28/12/2018 05:45:00,33.3,33.49,1,-8.24
 28/12/2018 06:00:00,33.3,33.49,1,-8.24
 28/12/2018 06:15:00,33.3,33.49,1,-8.24
 28/12/2018 06:30:00,33.3,33.49,1,-8.24
 28/12/2018 06:45:00,33.3,33.49,1,-8.24
 28/12/2018 07:00:00,33.3,33.49,1,-8.24
 28/12/2018 07:15:00,33.3,33.49,1,-8.24
 28/12/2018 07:30:00,33.3,33.49,1,-8.24
 28/12/2018 07:45:00,33.3,33.49,1,-8.24
 28/12/2018 08:00:00,33.3,33.49,1,-8.24
 28/12/2018 08:15:00,33.3,33.49,1,-8.24
 28/12/2018 08:30:00,33.3,33.49,1,-8.24
 28/12/2018 08:45:00,33.3,33.49,1,-8.24
 28/12/2018 09:00:00,33.3,33.49,1,-8.24
 28/12/2018 09:15:00,33.3,33.49,1,-8.24
 28/12/2018 09:30:00,33.3,33.49,1,-8.24
 28/12/2018 09:45:00,33.3,33.49,1,-8.24
 28/12/2018 10:00:00,33.3,33.49,1,-8.24
 28/12/2018 10:15:00,33.3,33.49,1,-8.24
 28/12/2018 10:30:00,33.3,33.49,1,-8.24
 28/12/2018 10:45:00,33.3,33.49,1,-8.24
 28/12/2018 11:00:00,33.3,33.49,1,-8.24
 28/12/2018 11:15:00,33.3,33.49,1,-8.24
 28/12/2018 11:30:00,33.3,33.49,1,-8.24
 28/12/2018 11:45:00,33.3,33.49,1,-8.24
 28/12/2018 12:00:00,33.3,33.49,1,-8.24
 28/12/2018 12:15:00,33.3,33.49,1,-8.24
 28/12/2018 12:30:00,33.3,33.49,1,-8.24
 28/12/2018 12:45:00,33.3,33.49,1,-8.24
 28/12/2018 13:00:00,33.3,33.49,1,-8.24
 28/12/2018 13:15:00,33.3,33.49,1,-8.24
 28/12/2018 13:30:00,33.3,33.49,1,-8.24
 28/12/2018 13:45:00,33.3,33.49,1,-8.24
 28/12/2018 14:00:00,33.3,33.49,1,-8.24
 28/12/2018 14:15:00,33.3,33.49,1,-8.24
 28/12/2018 14:30:00,33.3,33.49,1,-8.24
 28/12/2018 14:45:00,33.3,33.49,1,-8.24
 28/12/2018 15:00:00,33.3,33.49,1,-8.24
 28/12/2018 15:15:00,33.3,33.49,1,-8.24
 28/12/2018 15:30:00,33.3,33.49,1,-8.24
 28/12/2018 15:45:00,33.3,33.49,1,-8.24
 28/12/2018 16:00:00,33.3,33.49,1,-8.24
 28/12/2018 16:15:00,33.3,33.49,1,-8.24
 28/12/2018 16:30:00,33.3,33.49,1,-8.24
 28/12/2018 16:45:00,33.3,33.49,1,-8.24
 28/12/2018 17:00:00,33.3,33.49,1,-8.24
 28/12/2018 17:15:00,33.3,33.49,1,-8.24
 28/12/2018 17:30:00,33.3,33.49,1,-8.24
 28/12/2018 17:45:00,33.3,33.49,1,-8.24
 28/12/2018 18:00:00,33.3,33.49,1,-8.24
 28/12/2018 18:15:00,33.3,33.49,1,-8.24
 28/12/2018 18:30:00,33.3,33.49,1,-8.24
 28/12/2018 18:45:00,33.3,33.49,1,-8.24
 28/12/2018 19:00:00,33.3,33.49,1,-8.24
 28/12/2018 19:15:00,33.3,33.49,1,-8.24
 28/12/2018 19:30:00,33.3,33.49,1,-8.24
 28/12/2018 19:45:00,33.3,33.49,1,-8.24
 28/12/2018 20:00:00,33.3,33.49,1,-8.24
 28/12/2018 20:15:00,33.3,33.49,1,-8.24
 28/12/2018 20:30:00,33.3,33.49,1,-8.24
 28/12/2018 20:45:00,33.3,33.49,1,-8.24
 28/12/2018 21:00:00,33.3,33.49,1,-8.24
 28/12/2018 21:15:00,33.3,33.49,1,-8.24
 28/12/2018 21:30:00,33.3,33.49,1,-8.24
 28/12/2018 21:45:00,33.3,33.49,1,-8.24
 28/12/2018 22:00:00,33.3,33.49,1,-8.24
 28/12/2018 22:15:00,33.3,33.49,1,-8.24
 28/12/2018 22:30:00,33.3,33.49,1,-8.24
 28/12/2018 22:45:00,33.3,33.49,1,-8.24
 28/12/2018 23:00:00,33.3,33.49,1,-8.24
 28/12/2018 23:15:00,33.3,33.49,1,-8.24
 28/12/2018 23:30:00,33.3,33.49,1,-8.24
 28/12/2018 23:45:00,33.3,33.49,1,-8.24
 29/12/2018 00:00:00,33.3,33.49,1,-8.24
 29/12/2018 00:15:00,33.3,33.49,1,-8.24
 29/12/2018 00:30:00,33.3,33.49,1,-8.24
 29/12/2018 00:45:00,33.3,33.49,1,-8.24
 29/12/2018 01:00:00,33.3,33.49,1,-8.24
 29/12/2018 01:15:00,33.3,33.49,1,-8.24
 29/12/2018 01:30:00,33.3,33.49,1,-8.24
 29/12/2018 01:45:00,33.3,33.49,1,-8.24
 29/12/2018 02:00:00,33.3,33.49,1,-8.24
 29/12/2018 02:15:00,33.3,33.49,1,-8.24
 29/12/2018 02:30:00,33.3,33.49,1,-8.24
 29/12/2018 02:45:00,33.3,33.49,1,-8.24
 29/12/2018 03:00:00,33.3,33.49,1,-8.24
 29/12/2018 03:15:00,33.3,33.49,1,-8.24
 29/12/2018 03:30:00,33.3,33.49,1,-8.24
 29/12/2018 03:45:00,33.3,33.49,1,-8.24
 29/12/2018 04:00:00,33.3,33.49,1,-8.24
 29/12/2018 04:15:00,33.3,33.49,1,-8.24
 29/12/2018 04:30:00,33.3,33.49,1,-8.24
 29/12/2018 04:45:00,33.3,33.49,1,-8.24
 29/12/2018 05:00:00,33.3,33.49,1,-8.24
 29/12/2018 05:15:00,33.3,33.49,1,-8.24
 29/12/2018 05:30:00,33.3,33.49,1,-8.24
 29/12/2018 05:45:00,33.3,33.49,1,-8.24
 29/12/2018 06:00:00,33.3,33.49,1,-8.24
 29/12/2018 06:15:00,33.3,33.49,1,-8.24
 29/12/2018 06:30:00,33.3,33.49,1,-8.24
 29/12/2018 06:45:00,33.3,33.49,1,-8.24
 29/12/2018 07:00:00,33.3,33.49,1,-8.24
 29/12/2018 07:15:00,33.3,33.49,1,-8.24
 29/12/2018 07:30:00,33.3,33.49,1,-8.24
 29/12/2018 07:45:00,33.3,33.49,1,-8.24
 29/12/2018 08:00:00,33.3,33.49,1,-8.24
 29/12/2018 08:15:00,33.3,33.49,1,-8.24
 29/12/2018 08:30:00,33.3,33.49,1,-8.24
 29/12/2018 08:45:00,33.3,33.49,1,-8.24
 29/12/2018 09:00:00,33.3,33.49,1,-8.24
 29/12/2018 09:15:00,33.3,33.49,1,-8.24
 29/12/2018 09:30:00,33.3,33.49,1,-8.24
 29/12/2018 09:45:00,33.3,33.49,1,-8.24
 29/12/2018 10:00:00,33.3,33.49,1,-8.24
 29/12/2018 10:15:00,33.3,33.49,1,-8.24
 29/12/2018 10:30:00,33.3,33.49,1,-8.24
 29/12/2018 10:45:00,33.3,33.49,1,-8.24
 29/12/2018 11:00:00,33.3,4.47,1,-8.24
 29/12/2018 11:15:00,33.3,0.0,1,-8.24
 29/12/2018 11:30:00,33.3,0.0,1,-8.24
 29/12/2018 11:45:00,33.3,0.0,1,-8.24
 29/12/2018 12:00:00,33.3,0.0,1,-8.24
 29/12/2018 12:15:00,33.3,0.0,1,-8.24
 29/12/2018 12:30:00,33.3,0.0,1,-8.24
 29/12/2018 12:45:00,33.3,0.0,1,-8.24
 29/12/2018 13:00:00,33.3,0.0,1,-8.24
 29/12/2018 13:15:00,33.3,0.0,1,-8.24
 29/12/2018 13:30:00,33.3,0.0,1,-8.24
 29/12/2018 13:45:00,33.3,0.0,1,-8.24
 29/12/2018 14:00:00,33.3,0.0,1,-8.24
 29/12/2018 14:15:00,33.3,0.0,1,-8.24
 29/12/2018 14:30:00,33.3,0.0,1,-8.24
 29/12/2018 14:45:00,33.3,0.0,1,-8.24
 29/12/2018 15:00:00,33.3,0.0,1,-8.24
 29/12/2018 15:15:00,33.3,0.0,1,-8.24
 29/12/2018 15:30:00,33.3,0.0,1,-8.24
 29/12/2018 15:45:00,33.3,0.0,1,-8.24
 29/12/2018 16:00:00,33.3,0.0,1,-8.24
 29/12/2018 16:15:00,33.3,0.0,1,-8.24
 29/12/2018 16:30:00,33.3,0.0,1,-8.24
 29/12/2018 16:45:00,33.3,0.0,1,-8.24
 29/12/2018 17:00:00,33.3,0.0,1,-8.24
 29/12/2018 17:15:00,33.3,0.0,1,-8.24
 29/12/2018 17:30:00,33.3,0.0,1,-8.24
 29/12/2018 17:45:00,33.3,0.0,1,-8.24
 29/12/2018 18:00:00,33.3,0.0,1,-8.24
 29/12/2018 18:15:00,33.3,0.0,1,-8.24
 29/12/2018 18:30:00,33.3,0.0,1,-8.24
 29/12/2018 18:45:00,33.3,0.0,1,-8.24
 29/12/2018 19:00:00,33.3,0.0,1,-8.24
 29/12/2018 19:15:00,33.3,0.0,1,-8.24
 29/12/2018 19:30:00,33.3,0.0,1,-8.24
 29/12/2018 19:45:00,33.3,0.0,1,-8.24
 29/12/2018 20:00:00,33.3,0.0,1,-8.24
 29/12/2018 20:15:00,33.3,0.0,1,-8.24
 29/12/2018 20:30:00,33.3,0.0,1,-8.24
 29/12/2018 20:45:00,33.3,0.0,1,-8.24
 29/12/2018 21:00:00,33.3,0.0,1,-8.24
 29/12/2018 21:15:00,33.3,0.0,1,-8.24
 29/12/2018 21:30:00,33.3,0.0,1,-8.24
 29/12/2018 21:45:00,33.3,0.0,1,-8.24
 29/12/2018 22:00:00,33.3,0.0,1,-8.24
 29/12/2018 22:15:00,33.3,0.0,1,-8.24
 29/12/2018 22:30:00,33.3,0.0,1,-8.24
 29/12/2018 22:45:00,33.3,0.0,1,-8.24
 29/12/2018 23:00:00,33.3,0.0,1,-8.24
 29/12/2018 23:15:00,33.3,0.0,1,-8.24
 29/12/2018 23:30:00,33.3,0.0,1,-8.24
 29/12/2018 23:45:00,33.3,0.0,1,-8.24
 30/12/2018 00:00:00,33.3,0.0,1,-8.24
 30/12/2018 00:15:00,33.3,0.0,1,-8.24
 30/12/2018 00:30:00,33.3,0.0,1,-8.24
 30/12/2018 00:45:00,33.3,0.0,1,-8.24
 30/12/2018 01:00:00,33.3,0.0,1,-8.24
 30/12/2018 01:15:00,33.3,0.0,1,-8.24
 30/12/2018 01:30:00,33.3,0.0,1,-8.24
 30/12/2018 01:45:00,33.3,0.0,1,-8.24
 30/12/2018 02:00:00,33.3,0.0,1,-8.24
 30/12/2018 02:15:00,33.3,0.0,1,-8.24
 30/12/2018 02:30:00,33.3,0.0,1,-8.24
 30/12/2018 02:45:00,33.3,0.0,1,-8.24
 30/12/2018 03:00:00,33.3,0.0,1,-8.24
 30/12/2018 03:15:00,33.3,0.0,1,-8.24
 30/12/2018 03:30:00,33.3,0.0,1,-8.24
 30/12/2018 03:45:00,33.3,0.0,1,-8.24
 30/12/2018 04:00:00,33.3,0.0,1,-8.24
 30/12/2018 04:15:00,33.3,0.0,1,-8.24
 30/12/2018 04:30:00,33.3,0.0,1,-8.24
 30/12/2018 04:45:00,33.3,0.0,1,-8.24
 30/12/2018 05:00:00,33.3,0.0,1,-8.24
 30/12/2018 05:15:00,33.3,0.0,1,-8.24
 30/12/2018 05:30:00,33.3,0.0,1,-8.24
 30/12/2018 05:45:00,33.3,0.0,1,-8.24
 30/12/2018 06:00:00,33.3,0.0,1,-8.24
 30/12/2018 06:15:00,33.3,0.0,1,-8.24
 30/12/2018 06:30:00,33.3,0.0,1,-8.24
 30/12/2018 06:45:00,33.3,0.0,1,-8.24
 30/12/2018 07:00:00,33.3,0.0,1,-8.24
 30/12/2018 07:15:00,33.3,0.0,1,-8.24
 30/12/2018 07:30:00,33.3,0.0,1,-8.24
 30/12/2018 07:45:00,33.3,0.0,1,-8.24
 30/12/2018 08:00:00,33.3,0.0,1,-8.24
 30/12/2018 08:15:00,33.3,0.0,1,-8.24
 30/12/2018 08:30:00,33.3,0.0,1,-8.24
 30/12/2018 08:45:00,33.3,0.0,1,-8.24
 30/12/2018 09:00:00,33.3,0.0,1,-8.24
 30/12/2018 09:15:00,33.3,0.0,1,-8.24
 30/12/2018 09:30:00,33.3,0.0,1,-8.24
 30/12/2018 09:45:00,33.3,0.0,1,-8.24
 30/12/2018 10:00:00,33.3,0.0,1,-8.24
 30/12/2018 10:15:00,33.3,0.0,1,-8.24
 30/12/2018 10:30:00,33.3,0.0,1,-8.24
 30/12/2018 10:45:00,33.3,0.0,1,-8.24
 30/12/2018 11:00:00,33.3,0.0,1,-8.24
 30/12/2018 11:15:00,33.3,0.0,1,-8.24
 30/12/2018 11:30:00,33.3,0.0,1,-8.24
 30/12/2018 11:45:00,33.3,0.0,1,-8.24
 30/12/2018 12:00:00,33.3,0.0,1,-8.24
 30/12/2018 12:15:00,33.3,0.0,1,-8.24
 30/12/2018 12:30:00,33.3,0.0,1,-8.24
 30/12/2018 12:45:00,33.3,0.0,1,-8.24
 30/12/2018 13:00:00,33.3,0.0,1,-8.24
 30/12/2018 13:15:00,33.3,0.0,1,-8.24
 30/12/2018 13:30:00,33.3,0.0,1,-8.24
 30/12/2018 13:45:00,33.3,0.0,1,-8.24
 30/12/2018 14:00:00,33.3,0.0,1,-8.24
 30/12/2018 14:15:00,33.3,0.0,1,-8.24
 30/12/2018 14:30:00,33.3,0.0,1,-8.24
 30/12/2018 14:45:00,33.3,0.0,1,-8.24
 30/12/2018 15:00:00,33.3,0.0,1,-8.24
 30/12/2018 15:15:00,33.3,0.0,1,-8.24
 30/12/2018 15:30:00,33.3,0.0,1,-8.24
 30/12/2018 15:45:00,33.3,0.0,1,-8.24
 30/12/2018 16:00:00,33.3,0.0,1,-8.24
 30/12/2018 16:15:00,33.3,0.0,1,-8.24
 30/12/2018 16:30:00,33.3,0.0,1,-8.24
 30/12/2018 16:45:00,33.3,0.0,1,-8.24
 30/12/2018 17:00:00,33.3,0.0,1,-8.24
 30/12/2018 17:15:00,33.3,0.0,1,-8.24
 30/12/2018 17:30:00,33.3,0.0,1,-8.24
 30/12/2018 17:45:00,33.3,0.0,1,-8.24
 30/12/2018 18:00:00,33.3,0.0,1,-8.24
 30/12/2018 18:15:00,33.3,0.0,1,-8.24
 30/12/2018 18:30:00,33.3,0.0,1,-8.24
 30/12/2018 18:45:00,33.3,0.0,1,-8.24
 30/12/2018 19:00:00,33.3,0.0,1,-8.24
 30/12/2018 19:15:00,33.3,0.0,1,-8.24
 30/12/2018 19:30:00,33.3,0.0,1,-8.24
 30/12/2018 19:45:00,33.3,0.0,1,-8.24
 30/12/2018 20:00:00,33.3,0.0,1,-8.24
 30/12/2018 20:15:00,33.3,0.0,1,-8.24
 30/12/2018 20:30:00,33.3,0.0,1,-8.24
 30/12/2018 20:45:00,33.3,0.0,1,-8.24
 30/12/2018 21:00:00,33.3,0.0,1,-8.24
 30/12/2018 21:15:00,33.3,0.0,1,-8.24
 30/12/2018 21:30:00,33.3,0.0,1,-8.24
 30/12/2018 21:45:00,33.3,0.0,1,-8.24
 30/12/2018 22:00:00,33.3,0.0,1,-8.24
 30/12/2018 22:15:00,33.3,0.0,1,-8.24
 30/12/2018 22:30:00,33.3,0.0,1,-8.24
 30/12/2018 22:45:00,33.3,0.0,1,-8.24
 30/12/2018 23:00:00,33.3,0.0,1,-8.24
 30/12/2018 23:15:00,33.3,0.0,1,-8.24
 30/12/2018 23:30:00,33.3,0.0,1,-8.24
 30/12/2018 23:45:00,33.3,0.0,1,-8.24
 31/12/2018 00:00:00,33.3,0.0,1,-8.24
 31/12/2018 00:00:00,33.3,0.0,1,-8.24
 31/12/2018 00:15:00,33.3,0.0,1,-8.24
 31/12/2018 00:30:00,33.3,0.0,1,-8.24
 31/12/2018 00:45:00,33.3,0.0,1,-8.24
 31/12/2018 01:00:00,33.3,0.0,1,-8.24
 31/12/2018 01:15:00,33.3,0.0,1,-8.24
 31/12/2018 01:30:00,33.3,0.0,1,-8.24
 31/12/2018 01:45:00,33.3,0.0,1,-8.24
 31/12/2018 02:00:00,33.3,0.0,1,-8.24
 31/12/2018 02:15:00,33.3,0.0,1,-8.24
 31/12/2018 02:30:00,33.3,0.0,1,-8.24
 31/12/2018 02:45:00,33.3,0.0,1,-8.24
 31/12/2018 03:00:00,33.3,0.0,1,-8.24
 31/12/2018 03:15:00,33.3,0.0,1,-8.24
 31/12/2018 03:30:00,33.3,0.0,1,-8.24
 31/12/2018 03:45:00,33.3,0.0,1,-8.24
 31/12/2018 04:00:00,33.3,0.0,1,-8.24
 31/12/2018 04:15:00,33.3,0.0,1,-8.24
 31/12/2018 04:30:00,33.3,0.0,1,-8.24
 31/12/2018 04:45:00,33.3,0.0,1,-8.24
 31/12/2018 05:00:00,33.3,0.0,1,-8.24
 31/12/2018 05:15:00,33.3,0.0,1,-8.24
 31/12/2018 05:30:00,33.3,0.0,1,-8.24
 31/12/2018 05:45:00,33.3,0.0,1,-8.24
 31/12/2018 06:00:00,33.3,0.0,1,-8.24
 31/12/2018 06:15:00,33.3,0.0,1,-8.24
 31/12/2018 06:30:00,33.3,0.0,1,-8.24
 31/12/2018 06:45:00,33.3,0.0,1,-8.24
 31/12/2018 07:00:00,33.3,0.0,1,-8.24
 31/12/2018 07:15:00,33.3,0.0,1,-8.24
 31/12/2018 07:30:00,33.3,0.0,1,-8.24
 31/12/2018 07:45:00,33.3,0.0,1,-8.24
 31/12/2018 08:00:00,33.3,0.0,1,-8.24
 31/12/2018 08:15:00,33.3,0.0,1,-8.24
 31/12/2018 08:30:00,33.3,0.0,1,-8.24
 31/12/2018 08:45:00,33.3,0.0,1,-8.24
 31/12/2018 09:00:00,33.3,0.0,1,-8.24
 31/12/2018 09:15:00,33.3,0.0,1,-8.24
 31/12/2018 09:30:00,33.3,0.0,1,-8.24
 31/12/2018 09:45:00,33.3,0.0,1,-8.24
 31/12/2018 10:00:00,33.3,0.0,1,-8.24
 31/12/2018 10:15:00,33.3,0.0,1,-8.24
 31/12/2018 10:30:00,33.3,0.0,1,-8.24
 31/12/2018 10:45:00,33.3,0.0,1,-8.24
 31/12/2018 11:00:00,33.3,0.0,1,-8.24
 31/12/2018 11:15:00,33.3,0.0,1,-8.24
 31/12/2018 11:30:00,33.3,0.0,1,-8.24
 31/12/2018 11:45:00,33.3,0.0,1,-8.24
