DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/12/2018 12:00:00,33.3,0.0,1,-8.24
 31/12/2018 12:15:00,33.3,0.0,1,-8.24
 31/12/2018 12:30:00,33.3,0.0,1,-8.24
 31/12/2018 12:45:00,33.3,0.0,1,-8.24
 31/12/2018 13:00:00,33.3,0.0,1,-8.24
 31/12/2018 13:15:00,33.3,0.0,1,-8.24
 31/12/2018 13:30:00,33.3,0.0,1,-8.24
 31/12/2018 13:45:00,33.3,0.0,1,-8.24
 31/12/2018 14:00:00,33.3,0.0,1,-8.24
 31/12/2018 14:15:00,33.3,0.0,1,-8.24
 31/12/2018 14:30:00,33.3,0.0,1,-8.24
 31/12/2018 14:45:00,33.3,0.0,1,-8.24
 31/12/2018 15:00:00,33.3,0.0,1,-8.24
 31/12/2018 15:15:00,33.3,0.0,1,-8.24
 31/12/2018 15:30:00,33.3,0.0,1,-8.24
 31/12/2018 15:45:00,33.3,0.0,1,-8.24
 31/12/2018 16:00:00,33.3,0.0,1,-8.24
 31/12/2018 16:15:00,33.3,0.0,1,-8.24
 31/12/2018 16:30:00,33.3,0.0,1,-8.24
 31/12/2018 16:45:00,33.3,0.0,1,-8.24
 31/12/2018 17:00:00,33.3,0.0,1,-8.24
 31/12/2018 17:15:00,33.3,0.0,1,-8.24
 31/12/2018 17:30:00,33.3,0.0,1,-8.24
 31/12/2018 17:45:00,33.3,0.0,1,-8.24
 31/12/2018 18:00:00,33.3,0.0,1,-8.24
 31/12/2018 18:15:00,33.3,0.0,1,-8.24
 31/12/2018 18:30:00,33.3,0.0,1,-8.24
 31/12/2018 18:45:00,33.3,0.0,1,-8.24
 31/12/2018 19:00:00,33.3,0.0,1,-8.24
 31/12/2018 19:15:00,33.3,0.0,1,-8.24
 31/12/2018 19:30:00,33.3,0.0,1,-8.24
 31/12/2018 19:45:00,33.3,0.0,1,-8.24
 31/12/2018 20:00:00,33.3,0.0,1,-8.24
 31/12/2018 20:15:00,33.3,0.0,1,-8.24
 31/12/2018 20:30:00,33.3,0.0,1,-8.24
 31/12/2018 20:45:00,33.3,0.0,1,-8.24
 31/12/2018 21:00:00,33.3,0.0,1,-8.24
 31/12/2018 21:15:00,33.3,0.0,1,-8.24
 31/12/2018 21:30:00,33.3,0.0,1,-8.24
 31/12/2018 21:45:00,33.3,0.0,1,-8.24
 31/12/2018 22:00:00,33.3,0.0,1,-8.24
 31/12/2018 22:15:00,33.3,0.0,1,-8.24
 31/12/2018 22:30:00,33.3,0.0,1,-8.24
 31/12/2018 22:45:00,33.3,0.0,1,-8.24
 31/12/2018 23:00:00,33.3,0.0,1,-8.24
 31/12/2018 23:15:00,33.3,0.0,1,-8.24
 31/12/2018 23:30:00,33.3,0.0,1,-8.24
 31/12/2018 23:45:00,33.3,0.0,1,-8.24
 01/01/2019 00:00:00,33.3,0.0,1,-8.24
 01/01/2019 00:15:00,33.3,0.0,1,-8.24
 01/01/2019 00:30:00,33.3,0.0,1,-8.24
 01/01/2019 00:45:00,33.3,0.0,1,-8.24
 01/01/2019 01:00:00,33.3,0.0,1,-8.24
 01/01/2019 01:15:00,33.3,0.0,1,-8.24
 01/01/2019 01:30:00,33.3,0.0,1,-8.24
 01/01/2019 01:45:00,33.3,0.0,1,-8.24
 01/01/2019 02:00:00,33.3,0.0,1,-8.24
 01/01/2019 02:15:00,33.3,0.0,1,-8.24
 01/01/2019 02:30:00,33.3,0.0,1,-8.24
 01/01/2019 02:45:00,33.3,0.0,1,-8.24
 01/01/2019 03:00:00,33.3,0.0,1,-8.24
 01/01/2019 03:15:00,33.3,0.0,1,-8.24
 01/01/2019 03:30:00,33.3,0.0,1,-8.24
 01/01/2019 03:45:00,33.3,0.0,1,-8.24
 01/01/2019 04:00:00,33.3,0.0,1,-8.24
 01/01/2019 04:15:00,33.3,0.0,1,-8.24
 01/01/2019 04:30:00,33.3,0.0,1,-8.24
 01/01/2019 04:45:00,33.3,0.0,1,-8.24
 01/01/2019 05:00:00,33.3,0.0,1,-8.24
 01/01/2019 05:15:00,33.3,0.0,1,-8.24
 01/01/2019 05:30:00,33.3,0.0,1,-8.24
 01/01/2019 05:45:00,33.3,0.0,1,-8.24
 01/01/2019 06:00:00,33.3,0.0,1,-8.24
 01/01/2019 06:15:00,33.3,0.0,1,-8.24
 01/01/2019 06:30:00,33.3,0.0,1,-8.24
 01/01/2019 06:45:00,33.3,0.0,1,-8.24
 01/01/2019 07:00:00,33.3,0.0,1,-8.24
 01/01/2019 07:15:00,33.3,0.0,1,-8.24
 01/01/2019 07:30:00,33.3,0.0,1,-8.24
 01/01/2019 07:45:00,33.3,0.0,1,-8.24
 01/01/2019 08:00:00,33.3,0.0,1,-8.24
 01/01/2019 08:15:00,33.3,0.0,1,-8.24
 01/01/2019 08:30:00,33.3,0.0,1,-8.24
 01/01/2019 08:45:00,33.3,0.0,1,-8.24
 01/01/2019 09:00:00,33.3,0.0,1,-8.24
 01/01/2019 09:15:00,33.3,0.0,1,-8.24
 01/01/2019 09:30:00,33.3,0.0,1,-8.24
 01/01/2019 09:45:00,33.3,0.0,1,-8.24
 01/01/2019 10:00:00,33.3,0.0,1,-8.24
 01/01/2019 10:15:00,33.3,0.0,1,-8.24
 01/01/2019 10:30:00,33.3,0.0,1,-8.24
 01/01/2019 10:45:00,33.3,0.0,1,-8.24
 01/01/2019 11:00:00,33.3,0.0,1,-8.24
 01/01/2019 11:15:00,33.3,0.0,1,-8.24
 01/01/2019 11:30:00,33.3,0.0,1,-8.24
 01/01/2019 11:45:00,33.3,0.0,1,-8.24
 01/01/2019 12:00:00,33.3,0.0,1,-8.24
 01/01/2019 12:15:00,33.3,0.0,1,-8.24
 01/01/2019 12:30:00,33.3,0.0,1,-8.24
 01/01/2019 12:45:00,33.3,0.0,1,-8.24
 01/01/2019 13:00:00,33.3,0.0,1,-8.24
 01/01/2019 13:15:00,33.3,0.0,1,-8.24
 01/01/2019 13:30:00,33.3,0.0,1,-8.24
 01/01/2019 13:45:00,33.3,0.0,1,-8.24
 01/01/2019 14:00:00,33.3,0.0,1,-8.24
 01/01/2019 14:15:00,33.3,0.0,1,-8.24
 01/01/2019 14:30:00,33.3,0.0,1,-8.24
 01/01/2019 14:45:00,33.3,0.0,1,-8.24
 01/01/2019 15:00:00,33.3,0.0,1,-8.24
 01/01/2019 15:15:00,33.3,0.0,1,-8.24
 01/01/2019 15:30:00,33.3,0.0,1,-8.24
 01/01/2019 15:45:00,33.3,0.0,1,-8.24
 01/01/2019 16:00:00,33.3,0.0,1,-8.24
 01/01/2019 16:15:00,33.3,0.0,1,-8.24
 01/01/2019 16:30:00,33.3,0.0,1,-8.24
 01/01/2019 16:45:00,33.3,0.0,1,-8.24
 01/01/2019 17:00:00,33.3,0.0,1,-8.24
 01/01/2019 17:15:00,33.3,0.0,1,-8.24
 01/01/2019 17:30:00,33.3,0.0,1,-8.24
 01/01/2019 17:45:00,33.3,0.0,1,-8.24
 01/01/2019 18:00:00,33.3,0.0,1,-8.24
 01/01/2019 18:15:00,33.3,0.0,1,-8.24
 01/01/2019 18:30:00,33.3,0.0,1,-8.24
 01/01/2019 18:45:00,33.3,0.0,1,-8.24
 01/01/2019 19:00:00,33.3,0.0,1,-8.24
 01/01/2019 19:15:00,33.3,0.0,1,-8.24
 01/01/2019 19:30:00,33.3,0.0,1,-8.24
 01/01/2019 19:45:00,33.3,0.0,1,-8.24
 01/01/2019 20:00:00,33.3,0.0,1,-8.24
 01/01/2019 20:15:00,33.3,0.0,1,-8.24
 01/01/2019 20:30:00,33.3,0.0,1,-8.24
 01/01/2019 20:45:00,33.3,0.0,1,-8.24
 01/01/2019 21:00:00,33.3,0.0,1,-8.24
 01/01/2019 21:15:00,33.3,0.0,1,-8.24
 01/01/2019 21:30:00,33.3,0.0,1,-8.24
 01/01/2019 21:45:00,33.3,0.0,1,-8.24
 01/01/2019 22:00:00,33.3,0.0,1,-8.24
 01/01/2019 22:15:00,33.3,0.0,1,-8.24
 01/01/2019 22:30:00,33.3,0.0,1,-8.24
 01/01/2019 22:45:00,33.3,0.0,1,-8.24
 01/01/2019 23:00:00,33.3,0.0,1,-8.24
 01/01/2019 23:15:00,33.3,0.0,1,-8.24
 01/01/2019 23:30:00,33.3,0.0,1,-8.24
 01/01/2019 23:45:00,33.3,0.0,1,-8.24
 02/01/2019 00:00:00,33.3,0.0,1,-8.24
 02/01/2019 00:15:00,33.3,0.0,1,-8.24
 02/01/2019 00:30:00,33.3,0.0,1,-8.24
 02/01/2019 00:45:00,33.3,0.0,1,-8.24
 02/01/2019 01:00:00,33.3,0.0,1,-8.24
 02/01/2019 01:15:00,33.3,0.0,1,-8.24
 02/01/2019 01:30:00,33.3,0.0,1,-8.24
 02/01/2019 01:45:00,33.3,0.0,1,-8.24
 02/01/2019 02:00:00,33.3,0.0,1,-8.24
 02/01/2019 02:15:00,33.3,0.0,1,-8.24
 02/01/2019 02:30:00,33.3,0.0,1,-8.24
 02/01/2019 02:45:00,33.3,0.0,1,-8.24
 02/01/2019 03:00:00,33.3,0.0,1,-8.24
 02/01/2019 03:15:00,33.3,0.0,1,-8.24
 02/01/2019 03:30:00,33.3,0.0,1,-8.24
 02/01/2019 03:45:00,33.3,0.0,1,-8.24
 02/01/2019 04:00:00,33.3,0.0,1,-8.24
 02/01/2019 04:15:00,33.3,0.0,1,-8.24
 02/01/2019 04:30:00,33.3,0.0,1,-8.24
 02/01/2019 04:45:00,33.3,0.0,1,-8.24
 02/01/2019 05:00:00,33.3,0.0,1,-8.24
 02/01/2019 05:15:00,33.3,0.0,1,-8.24
 02/01/2019 05:30:00,33.3,0.0,1,-8.24
 02/01/2019 05:45:00,33.3,0.0,1,-8.24
 02/01/2019 06:00:00,33.3,0.0,1,-8.24
 02/01/2019 06:15:00,33.3,0.0,1,-8.24
 02/01/2019 06:30:00,33.3,0.0,1,-8.24
 02/01/2019 06:45:00,33.3,0.0,1,-8.24
 02/01/2019 07:00:00,33.3,0.0,1,-8.24
 02/01/2019 07:15:00,33.3,0.0,1,-8.24
 02/01/2019 07:30:00,33.3,0.0,1,-8.24
 02/01/2019 07:45:00,33.3,0.0,1,-8.24
 02/01/2019 08:00:00,33.3,0.0,1,-8.24
 02/01/2019 08:15:00,33.3,0.0,1,-8.24
 02/01/2019 08:30:00,33.3,0.0,1,-8.24
 02/01/2019 08:45:00,33.3,0.0,1,-8.24
 02/01/2019 09:00:00,33.3,0.0,1,-8.24
 02/01/2019 09:15:00,33.3,0.0,1,-8.24
 02/01/2019 09:30:00,33.3,0.0,1,-8.24
 02/01/2019 09:45:00,33.3,0.0,1,-8.24
 02/01/2019 10:00:00,33.3,0.0,1,-8.24
 02/01/2019 10:15:00,33.3,0.0,1,-8.24
 02/01/2019 10:30:00,33.3,0.0,1,-8.24
 02/01/2019 10:45:00,33.3,0.0,1,-8.24
 02/01/2019 11:00:00,33.3,0.0,1,-8.24
 02/01/2019 11:15:00,33.3,0.0,1,-8.24
 02/01/2019 11:30:00,33.3,0.0,1,-8.24
 02/01/2019 11:45:00,33.3,0.0,1,-8.24
 02/01/2019 12:00:00,33.3,0.0,1,-8.24
 02/01/2019 12:15:00,33.3,0.0,1,-8.24
 02/01/2019 12:30:00,33.3,0.0,1,-8.24
 02/01/2019 12:45:00,33.3,0.0,1,-8.24
 02/01/2019 13:00:00,33.3,0.0,1,-8.24
 02/01/2019 13:15:00,33.3,0.0,1,-8.24
 02/01/2019 13:30:00,33.3,0.0,1,-8.24
 02/01/2019 13:45:00,33.3,0.0,1,-8.24
 02/01/2019 14:00:00,33.3,0.0,1,-8.24
 02/01/2019 14:15:00,33.3,0.0,1,-8.24
 02/01/2019 14:30:00,33.3,0.0,1,-8.24
 02/01/2019 14:45:00,33.3,0.0,1,-8.24
 02/01/2019 15:00:00,33.3,0.0,1,-8.24
 02/01/2019 15:15:00,33.3,0.0,1,-8.24
 02/01/2019 15:30:00,33.3,0.0,1,-8.24
 02/01/2019 15:45:00,33.3,0.0,1,-8.24
 02/01/2019 16:00:00,33.3,0.0,1,-8.24
 02/01/2019 16:15:00,33.3,0.0,1,-8.24
 02/01/2019 16:30:00,33.3,0.0,1,-8.24
 02/01/2019 16:45:00,33.3,0.0,1,-8.24
 02/01/2019 17:00:00,33.3,0.0,1,-8.24
 02/01/2019 17:15:00,33.3,0.0,1,-8.24
 02/01/2019 17:30:00,33.3,0.0,1,-8.24
 02/01/2019 17:45:00,33.3,0.0,1,-8.24
 02/01/2019 18:00:00,33.3,0.0,1,-8.24
 02/01/2019 18:15:00,33.3,0.0,1,-8.24
 02/01/2019 18:30:00,33.3,0.0,1,-8.24
 02/01/2019 18:45:00,33.3,0.0,1,-8.24
 02/01/2019 19:00:00,33.3,0.0,1,-8.24
 02/01/2019 19:15:00,33.3,0.0,1,-8.24
 02/01/2019 19:30:00,33.3,0.0,1,-8.24
 02/01/2019 19:45:00,33.3,0.0,1,-8.24
 02/01/2019 20:00:00,33.3,0.0,1,-8.24
 02/01/2019 20:15:00,33.3,0.0,1,-8.24
 02/01/2019 20:30:00,33.3,0.0,1,-8.24
 02/01/2019 20:45:00,33.3,0.0,1,-8.24
 02/01/2019 21:00:00,33.3,0.0,1,-8.24
 02/01/2019 21:15:00,33.3,0.0,1,-8.24
 02/01/2019 21:30:00,33.3,0.0,1,-8.24
 02/01/2019 21:45:00,33.3,0.0,1,-8.24
 02/01/2019 22:00:00,33.3,0.0,1,-8.24
 02/01/2019 22:15:00,33.3,0.0,1,-8.24
 02/01/2019 22:30:00,33.3,0.0,1,-8.24
 02/01/2019 22:45:00,33.3,0.0,1,-8.24
 02/01/2019 23:00:00,33.3,0.0,1,-8.24
 02/01/2019 23:15:00,33.3,0.0,1,-8.24
 02/01/2019 23:30:00,33.3,0.0,1,-8.24
 02/01/2019 23:45:00,33.3,0.0,1,-8.24
 03/01/2019 00:00:00,33.3,0.0,1,-8.24
 03/01/2019 00:15:00,33.3,0.0,1,-8.24
 03/01/2019 00:30:00,33.3,0.0,1,-8.24
 03/01/2019 00:45:00,33.3,0.0,1,-8.24
 03/01/2019 01:00:00,33.3,0.0,1,-8.24
 03/01/2019 01:15:00,33.3,0.0,1,-8.24
 03/01/2019 01:30:00,33.3,0.0,1,-8.24
 03/01/2019 01:45:00,33.3,0.0,1,-8.24
 03/01/2019 02:00:00,33.3,0.0,1,-8.24
 03/01/2019 02:15:00,33.3,0.0,1,-8.24
 03/01/2019 02:30:00,33.3,0.0,1,-8.24
 03/01/2019 02:45:00,33.3,0.0,1,-8.24
 03/01/2019 03:00:00,33.3,0.0,1,-8.24
 03/01/2019 03:15:00,33.3,0.0,1,-8.24
 03/01/2019 03:30:00,33.3,0.0,1,-8.24
 03/01/2019 03:45:00,33.3,0.0,1,-8.24
 03/01/2019 04:00:00,33.3,0.0,1,-8.24
 03/01/2019 04:15:00,33.3,0.0,1,-8.24
 03/01/2019 04:30:00,33.3,0.0,1,-8.24
 03/01/2019 04:45:00,33.3,0.0,1,-8.24
 03/01/2019 05:00:00,33.3,0.0,1,-8.24
 03/01/2019 05:15:00,33.3,0.0,1,-8.24
 03/01/2019 05:30:00,33.3,0.0,1,-8.24
 03/01/2019 05:45:00,33.3,0.0,1,-8.24
 03/01/2019 06:00:00,33.3,0.0,1,-8.24
 03/01/2019 06:15:00,33.3,0.0,1,-8.24
 03/01/2019 06:30:00,33.3,0.0,1,-8.24
 03/01/2019 06:45:00,33.3,0.0,1,-8.24
 03/01/2019 07:00:00,33.3,0.0,1,-8.24
 03/01/2019 07:15:00,33.3,0.0,1,-8.24
 03/01/2019 07:30:00,33.3,0.0,1,-8.24
 03/01/2019 07:45:00,33.3,0.0,1,-8.24
 03/01/2019 08:00:00,33.3,0.0,1,-8.24
 03/01/2019 08:15:00,33.3,0.0,1,-8.24
 03/01/2019 08:30:00,33.3,0.0,1,-8.24
 03/01/2019 08:45:00,33.3,0.0,1,-8.24
 03/01/2019 09:00:00,33.3,0.0,1,-8.24
 03/01/2019 09:15:00,33.3,0.0,1,-8.24
 03/01/2019 09:30:00,33.3,0.0,1,-8.24
 03/01/2019 09:45:00,33.3,0.0,1,-8.24
 03/01/2019 10:00:00,33.3,0.0,1,-8.24
 03/01/2019 10:15:00,33.3,0.0,1,-8.24
 03/01/2019 10:30:00,33.3,0.0,1,-8.24
 03/01/2019 10:45:00,33.3,0.0,1,-8.24
 03/01/2019 11:00:00,33.3,0.0,1,-8.24
 03/01/2019 11:15:00,33.3,0.0,1,-8.24
 03/01/2019 11:30:00,33.3,0.0,1,-8.24
 03/01/2019 11:45:00,33.3,0.0,1,-8.24
 03/01/2019 12:00:00,33.3,0.0,1,-8.24
 03/01/2019 12:15:00,33.37,0.0,1,-8.24
 03/01/2019 12:30:00,33.66,0.0,1,-9.14
 03/01/2019 12:45:00,33.74,0.0,1,-10.59
 03/01/2019 13:00:00,33.76,0.0,1,-10.77
 03/01/2019 13:15:00,33.62,0.0,1,-10.79
 03/01/2019 13:30:00,33.46,0.0,1,-10.47
 03/01/2019 13:45:00,33.38,0.0,1,-10.45
 03/01/2019 14:00:00,33.38,0.0,1,-10.72
 03/01/2019 14:15:00,33.35,0.0,1,-10.85
 03/01/2019 14:30:00,33.31,0.0,1,-10.73
 03/01/2019 14:45:00,33.35,0.0,1,-10.74
 03/01/2019 15:00:00,33.42,0.0,1,-10.99
 03/01/2019 15:15:00,33.43,0.0,1,-11.05
 03/01/2019 15:30:00,33.4,0.0,1,-11.2
 03/01/2019 15:45:00,33.4,0.0,1,-11.47
 03/01/2019 16:00:00,33.36,0.0,1,-11.65
 03/01/2019 16:15:00,33.42,0.0,1,-12.22
 03/01/2019 16:30:00,33.39,0.0,1,-12.63
 03/01/2019 16:45:00,33.34,0.0,1,-13.33
 03/01/2019 17:00:00,33.24,0.0,1,-13.87
 03/01/2019 17:15:00,33.24,0.0,1,-14.37
 03/01/2019 17:30:00,33.17,0.0,1,-14.67
 03/01/2019 17:45:00,33.19,0.0,1,-14.67
 03/01/2019 18:00:00,33.2,0.0,1,-14.82
 03/01/2019 18:15:00,33.2,0.0,1,-14.85
 03/01/2019 18:30:00,33.22,0.0,1,-14.6
 03/01/2019 18:45:00,33.17,0.0,1,-14.47
 03/01/2019 19:00:00,33.22,0.0,1,-14.24
 03/01/2019 19:15:00,33.24,0.0,1,-13.96
 03/01/2019 19:30:00,33.31,0.0,1,-13.55
 03/01/2019 19:45:00,33.41,0.0,1,-13.26
 03/01/2019 20:00:00,33.44,0.0,1,-12.7
 03/01/2019 20:15:00,33.41,0.0,1,-12.45
 03/01/2019 20:30:00,33.48,0.0,1,-12.06
 03/01/2019 20:45:00,33.53,0.0,1,-11.77
 03/01/2019 21:00:00,33.61,0.0,1,-11.5
 03/01/2019 21:15:00,33.64,0.0,1,-11.23
 03/01/2019 21:30:00,33.69,0.0,1,-10.8
 03/01/2019 21:45:00,33.67,0.0,1,-10.5
 03/01/2019 22:00:00,33.7,0.0,1,-10.11
 03/01/2019 22:15:00,33.79,0.0,1,-9.75
 03/01/2019 22:30:00,33.9,0.0,1,-9.38
 03/01/2019 22:45:00,33.87,0.0,1,-8.93
 03/01/2019 23:00:00,33.88,0.0,1,-8.58
 03/01/2019 23:15:00,33.73,0.0,1,-8.67
 03/01/2019 23:30:00,33.65,0.0,1,-8.27
 03/01/2019 23:45:00,33.58,0.0,1,-8.17
 04/01/2019 00:00:00,33.56,0.0,1,-8.19
 04/01/2019 00:15:00,33.39,0.0,1,-9.36
 04/01/2019 00:30:00,33.34,0.0,1,-9.58
 04/01/2019 00:45:00,33.19,0.0,1,-9.84
 04/01/2019 01:00:00,33.22,0.0,1,-9.85
 04/01/2019 01:15:00,33.24,0.0,1,-9.85
 04/01/2019 01:30:00,33.32,0.0,1,-9.85
 04/01/2019 01:45:00,33.36,0.0,1,-9.67
 04/01/2019 02:00:00,33.4,0.0,1,-9.57
 04/01/2019 02:15:00,33.35,0.0,1,-9.69
 04/01/2019 02:30:00,33.39,0.0,1,-9.71
 04/01/2019 02:45:00,33.39,0.0,1,-9.71
 04/01/2019 03:00:00,33.45,0.0,1,-9.49
 04/01/2019 03:15:00,33.5,0.0,1,-9.31
 04/01/2019 03:30:00,33.55,0.0,1,-9.06
 04/01/2019 03:45:00,33.61,0.0,1,-8.98
 04/01/2019 04:00:00,33.7,0.0,1,-8.8
 04/01/2019 04:15:00,33.69,0.0,1,-8.78
 04/01/2019 04:30:00,33.71,0.0,1,-8.6
 04/01/2019 04:45:00,33.73,0.0,1,-8.49
 04/01/2019 05:00:00,33.74,0.0,1,-8.31
 04/01/2019 05:15:00,33.68,0.0,1,-8.31
 04/01/2019 05:30:00,33.64,0.0,1,-8.31
 04/01/2019 05:45:00,33.57,0.0,1,-8.55
 04/01/2019 06:00:00,33.52,0.0,1,-8.64
 04/01/2019 06:15:00,33.36,0.0,1,-9.32
 04/01/2019 06:30:00,33.35,0.0,1,-9.76
 04/01/2019 06:45:00,33.31,0.0,1,-10.24
 04/01/2019 07:00:00,33.2,0.0,1,-10.59
 04/01/2019 07:15:00,33.27,0.0,1,-10.72
 04/01/2019 07:30:00,33.41,0.0,1,-10.92
 04/01/2019 07:45:00,33.4,0.0,1,-11.29
 04/01/2019 08:00:00,33.48,0.0,1,-11.59
 04/01/2019 08:15:00,33.39,0.0,1,-12.0
 04/01/2019 08:30:00,33.26,0.0,1,-12.19
 04/01/2019 08:45:00,33.27,0.0,1,-12.11
 04/01/2019 09:00:00,33.29,0.0,1,-11.84
 04/01/2019 09:15:00,33.27,0.0,1,-11.53
 04/01/2019 09:30:00,33.25,0.0,1,-11.17
 04/01/2019 09:45:00,33.24,0.0,1,-11.46
 04/01/2019 10:00:00,33.26,0.0,1,-11.28
 04/01/2019 10:15:00,33.36,0.0,1,-11.03
 04/01/2019 10:30:00,33.4,0.0,1,-10.85
 04/01/2019 10:45:00,33.38,0.0,1,-10.96
 04/01/2019 11:00:00,33.39,0.0,1,-10.64
 04/01/2019 11:15:00,33.42,0.0,1,-9.92
 04/01/2019 11:30:00,33.46,0.0,1,-8.87
 04/01/2019 11:45:00,33.52,0.0,1,-8.0
 04/01/2019 12:00:00,33.54,0.0,1,-8.29
 04/01/2019 12:15:00,33.5,0.0,1,-8.88
 04/01/2019 12:30:00,33.52,0.0,1,-9.47
 04/01/2019 12:45:00,33.6,0.0,1,-9.83
 04/01/2019 13:00:00,33.63,0.0,1,-10.13
 04/01/2019 13:15:00,33.65,0.0,1,-10.12
 04/01/2019 13:30:00,33.71,0.0,1,-10.02
 04/01/2019 13:45:00,33.72,0.0,1,-9.96
 04/01/2019 14:00:00,33.7,0.0,1,-10.2
 04/01/2019 14:15:00,33.71,0.0,1,-10.22
 04/01/2019 14:30:00,33.69,0.0,1,-10.12
 04/01/2019 14:45:00,33.7,0.0,1,-10.25
 04/01/2019 15:00:00,33.7,0.0,1,-10.32
 04/01/2019 15:15:00,33.7,0.0,1,-10.54
 04/01/2019 15:30:00,33.66,0.0,1,-10.83
 04/01/2019 15:45:00,33.65,0.0,1,-11.12
 04/01/2019 16:00:00,33.61,0.0,1,-11.37
 04/01/2019 16:15:00,33.62,0.0,1,-11.85
 04/01/2019 16:30:00,33.58,0.0,1,-12.24
 04/01/2019 16:45:00,33.47,0.0,1,-12.89
 04/01/2019 17:00:00,33.34,0.0,1,-13.7
 04/01/2019 17:15:00,33.29,0.0,1,-14.13
 04/01/2019 17:30:00,33.21,0.0,1,-14.54
 04/01/2019 17:45:00,33.22,0.0,1,-14.61
 04/01/2019 18:00:00,33.27,0.0,1,-14.67
 04/01/2019 18:15:00,33.24,0.0,1,-14.75
 04/01/2019 18:30:00,33.3,0.0,1,-14.68
 04/01/2019 18:45:00,33.3,0.0,1,-14.4
 04/01/2019 19:00:00,33.23,0.0,1,-14.18
 04/01/2019 19:15:00,33.27,0.0,1,-13.99
 04/01/2019 19:30:00,33.4,0.0,1,-13.72
 04/01/2019 19:45:00,33.48,0.0,1,-13.3
 04/01/2019 20:00:00,33.56,0.0,1,-12.81
 04/01/2019 20:15:00,33.69,0.0,1,-12.51
 04/01/2019 20:30:00,33.58,0.0,1,-12.11
 04/01/2019 20:45:00,33.46,0.0,1,-11.85
 04/01/2019 21:00:00,33.49,0.0,1,-11.58
 04/01/2019 21:15:00,33.45,0.0,1,-11.29
 04/01/2019 21:30:00,33.55,0.0,1,-10.96
 04/01/2019 21:45:00,33.64,0.0,1,-10.52
 04/01/2019 22:00:00,33.7,0.0,1,-10.28
 04/01/2019 22:15:00,33.75,0.0,1,-9.92
 04/01/2019 22:30:00,33.84,0.0,1,-9.4
 04/01/2019 22:45:00,33.57,0.0,1,-8.94
 04/01/2019 23:00:00,33.54,0.0,1,-8.6
 04/01/2019 23:15:00,33.66,0.0,1,-8.82
 04/01/2019 23:30:00,33.7,0.0,1,-8.58
 04/01/2019 23:45:00,33.83,0.0,1,-8.37
 05/01/2019 00:00:00,33.82,0.0,1,-8.42
 05/01/2019 00:15:00,33.71,0.0,1,-9.11
 05/01/2019 00:30:00,33.71,0.0,1,-9.11
 05/01/2019 00:45:00,33.71,0.0,1,-9.11
 05/01/2019 01:00:00,33.71,0.0,1,-9.11
 05/01/2019 01:15:00,33.71,0.0,1,-9.11
 05/01/2019 01:30:00,33.71,0.0,1,-9.11
 05/01/2019 01:45:00,33.71,0.0,1,-9.11
 05/01/2019 02:00:00,33.71,0.0,1,-9.11
 05/01/2019 02:15:00,33.71,0.0,1,-9.11
 05/01/2019 02:30:00,33.71,0.0,1,-9.11
 05/01/2019 02:45:00,33.71,0.0,1,-9.11
 05/01/2019 03:00:00,33.71,0.0,1,-9.11
 05/01/2019 03:15:00,33.71,0.0,1,-9.11
 05/01/2019 03:30:00,33.71,0.0,1,-9.11
 05/01/2019 03:45:00,33.71,0.0,1,-9.11
 05/01/2019 04:00:00,33.71,0.0,1,-9.11
 05/01/2019 04:15:00,33.71,0.0,1,-9.11
 05/01/2019 04:30:00,33.71,0.0,1,-9.11
 05/01/2019 04:45:00,33.71,0.0,1,-9.11
 05/01/2019 05:00:00,33.71,0.0,1,-9.11
 05/01/2019 05:15:00,33.71,0.0,1,-9.11
 05/01/2019 05:30:00,33.71,0.0,1,-9.11
 05/01/2019 05:45:00,33.71,0.0,1,-9.11
 05/01/2019 06:00:00,33.71,0.0,1,-9.11
 05/01/2019 06:15:00,33.71,0.0,1,-9.11
 05/01/2019 06:30:00,33.71,0.0,1,-9.11
 05/01/2019 06:45:00,33.71,0.0,1,-9.11
 05/01/2019 07:00:00,33.71,0.0,1,-9.11
 05/01/2019 07:15:00,33.71,0.0,1,-9.11
 05/01/2019 07:30:00,33.71,0.0,1,-9.11
 05/01/2019 07:45:00,33.71,0.0,1,-9.11
 05/01/2019 08:00:00,33.71,0.0,1,-9.11
 05/01/2019 08:15:00,33.71,0.0,1,-9.11
 05/01/2019 08:30:00,33.71,0.0,1,-9.11
 05/01/2019 08:45:00,33.71,0.0,1,-9.11
 05/01/2019 09:00:00,33.71,0.0,1,-9.11
 05/01/2019 09:15:00,33.71,0.0,1,-9.11
 05/01/2019 09:30:00,33.71,0.0,1,-9.11
 05/01/2019 09:45:00,33.71,0.0,1,-9.11
 05/01/2019 10:00:00,33.71,0.0,1,-9.11
 05/01/2019 10:15:00,33.71,0.0,1,-10.89
 05/01/2019 10:30:00,33.71,0.0,1,-11.79
 05/01/2019 10:45:00,33.71,0.0,1,-11.79
 05/01/2019 11:00:00,33.4,0.0,1,-11.72
 05/01/2019 11:15:00,33.38,0.0,1,-11.53
 05/01/2019 11:30:00,33.37,0.0,1,-11.44
 05/01/2019 11:45:00,33.38,0.0,1,-11.32
 05/01/2019 12:00:00,33.41,0.0,1,-11.27
 05/01/2019 12:15:00,33.4,0.0,1,-11.25
 05/01/2019 12:30:00,33.41,0.0,1,-11.2
 05/01/2019 12:45:00,33.47,0.0,1,-11.22
 05/01/2019 13:00:00,33.46,0.0,1,-11.32
 05/01/2019 13:15:00,33.43,0.0,1,-11.32
 05/01/2019 13:30:00,33.5,0.0,1,-10.99
 05/01/2019 13:45:00,33.45,0.0,1,-10.79
 05/01/2019 14:00:00,33.47,0.0,1,-10.79
 05/01/2019 14:15:00,33.46,0.0,1,-10.79
 05/01/2019 14:30:00,33.46,0.0,1,-10.79
 05/01/2019 14:45:00,33.47,0.0,1,-10.79
 05/01/2019 15:00:00,33.48,0.0,1,-10.84
 05/01/2019 15:15:00,33.45,0.0,1,-11.01
 05/01/2019 15:30:00,33.45,0.0,1,-11.25
 05/01/2019 15:45:00,33.48,0.0,1,-11.3
 05/01/2019 16:00:00,33.43,0.0,1,-11.52
 05/01/2019 16:15:00,33.37,0.0,1,-11.92
 05/01/2019 16:30:00,33.23,0.0,1,-12.25
 05/01/2019 16:45:00,33.17,0.0,1,-12.75
 05/01/2019 17:00:00,33.13,0.0,1,-13.21
 05/01/2019 17:15:00,33.13,0.0,1,-13.83
 05/01/2019 17:30:00,33.46,0.0,1,-14.51
 05/01/2019 17:45:00,33.51,0.0,1,-14.46
 05/01/2019 18:00:00,33.53,0.0,1,-14.54
 05/01/2019 18:15:00,33.63,0.0,1,-14.54
 05/01/2019 18:30:00,33.88,0.0,1,-14.34
 05/01/2019 18:45:00,33.71,0.0,1,-14.08
 05/01/2019 19:00:00,33.58,0.0,1,-13.4
 05/01/2019 19:15:00,33.66,0.0,1,-13.28
 05/01/2019 19:30:00,33.79,0.0,1,-12.87
 05/01/2019 19:45:00,33.78,0.0,1,-12.53
 05/01/2019 20:00:00,33.78,0.0,1,-12.11
 05/01/2019 20:15:00,33.79,0.0,1,-11.92
 05/01/2019 20:30:00,33.76,0.0,1,-11.62
 05/01/2019 20:45:00,33.69,0.0,1,-11.29
 05/01/2019 21:00:00,33.66,0.0,1,-11.02
 05/01/2019 21:15:00,33.71,0.0,1,-10.74
 05/01/2019 21:30:00,33.79,0.0,1,-10.55
 05/01/2019 21:45:00,33.69,0.0,1,-10.23
 05/01/2019 22:00:00,33.7,0.0,1,-9.92
 05/01/2019 22:15:00,33.83,0.0,1,-9.43
 05/01/2019 22:30:00,33.72,0.0,1,-9.08
 05/01/2019 22:45:00,33.84,0.0,1,-8.68
 05/01/2019 23:00:00,33.86,0.0,1,-8.46
 05/01/2019 23:15:00,33.76,0.0,1,-8.64
 05/01/2019 23:30:00,33.62,0.0,1,-8.21
 05/01/2019 23:45:00,33.48,0.0,1,-8.11
 06/01/2019 00:00:00,33.53,0.0,1,-8.15
 06/01/2019 00:15:00,33.28,0.0,1,-9.44
 06/01/2019 00:30:00,33.27,0.0,1,-9.65
 06/01/2019 00:45:00,33.26,0.0,1,-9.87
 06/01/2019 01:00:00,33.29,0.0,1,-9.92
 06/01/2019 01:15:00,33.32,0.0,1,-9.92
 06/01/2019 01:30:00,33.41,0.0,1,-9.92
 06/01/2019 01:45:00,33.44,0.0,1,-9.82
 06/01/2019 02:00:00,33.51,0.0,1,-9.65
 06/01/2019 02:15:00,33.5,0.0,1,-9.65
 06/01/2019 02:30:00,33.55,0.0,1,-9.65
 06/01/2019 02:45:00,33.56,0.0,1,-9.65
 06/01/2019 03:00:00,33.6,0.0,1,-9.41
 06/01/2019 03:15:00,33.63,0.0,1,-9.37
 06/01/2019 03:30:00,33.68,0.0,1,-9.11
 06/01/2019 03:45:00,33.74,0.0,1,-9.03
 06/01/2019 04:00:00,33.81,0.0,1,-8.84
 06/01/2019 04:15:00,33.68,0.0,1,-8.6
 06/01/2019 04:30:00,33.73,0.0,1,-8.46
 06/01/2019 04:45:00,33.71,0.0,1,-8.37
 06/01/2019 05:00:00,33.73,0.0,1,-8.28
 06/01/2019 05:15:00,33.71,0.0,1,-8.11
 06/01/2019 05:30:00,33.73,0.0,1,-8.11
 06/01/2019 05:45:00,33.72,0.0,1,-8.11
 06/01/2019 06:00:00,33.73,0.0,1,-8.12
 06/01/2019 06:15:00,33.67,0.0,1,-8.4
 06/01/2019 06:30:00,33.69,0.0,1,-8.58
 06/01/2019 06:45:00,33.68,0.0,1,-8.74
 06/01/2019 07:00:00,33.63,0.0,1,-8.78
 06/01/2019 07:15:00,33.63,0.0,1,-8.57
 06/01/2019 07:30:00,33.7,0.0,1,-8.64
 06/01/2019 07:45:00,33.67,0.0,1,-8.81
 06/01/2019 08:00:00,33.61,0.0,1,-9.09
 06/01/2019 08:15:00,33.59,0.0,1,-9.26
 06/01/2019 08:30:00,33.54,0.0,1,-9.54
 06/01/2019 08:45:00,33.51,0.0,1,-9.91
 06/01/2019 09:00:00,33.39,0.0,1,-10.14
 06/01/2019 09:15:00,33.29,0.0,1,-10.44
 06/01/2019 09:30:00,33.16,0.0,1,-10.67
 06/01/2019 09:45:00,33.2,0.0,1,-11.03
 06/01/2019 10:00:00,33.48,0.0,1,-11.04
 06/01/2019 10:15:00,33.49,0.0,1,-11.22
 06/01/2019 10:30:00,33.53,0.0,1,-11.25
 06/01/2019 10:45:00,33.47,0.0,1,-11.23
 06/01/2019 11:00:00,33.67,0.0,1,-10.99
 06/01/2019 11:15:00,33.76,0.0,1,-10.99
 06/01/2019 11:30:00,33.68,0.0,1,-10.99
 06/01/2019 11:45:00,33.57,0.0,1,-10.99
 06/01/2019 12:00:00,33.56,0.0,1,-10.99
 06/01/2019 12:15:00,33.65,0.0,1,-10.87
 06/01/2019 12:30:00,33.68,0.0,1,-10.79
 06/01/2019 12:45:00,33.67,0.0,1,-10.92
 06/01/2019 13:00:00,33.7,0.0,1,-10.85
 06/01/2019 13:15:00,33.72,0.0,1,-10.85
 06/01/2019 13:30:00,33.79,0.0,1,-10.77
 06/01/2019 13:45:00,33.83,0.0,1,-10.47
 06/01/2019 14:00:00,33.84,0.0,1,-10.26
 06/01/2019 14:15:00,33.85,0.0,1,-10.13
 06/01/2019 14:30:00,33.87,0.0,1,-10.05
 06/01/2019 14:45:00,33.82,0.0,1,-10.14
 06/01/2019 15:00:00,33.68,0.0,1,-10.29
 06/01/2019 15:15:00,33.67,0.0,1,-10.48
 06/01/2019 15:30:00,33.64,0.0,1,-10.7
 06/01/2019 15:45:00,33.59,0.0,1,-11.14
 06/01/2019 16:00:00,33.5,0.0,1,-11.53
 06/01/2019 16:15:00,33.4,0.0,1,-12.03
 06/01/2019 16:30:00,33.41,0.0,1,-12.47
 06/01/2019 16:45:00,33.49,0.0,1,-12.96
 06/01/2019 17:00:00,33.39,0.0,1,-13.49
 06/01/2019 17:15:00,33.28,0.0,1,-13.84
 06/01/2019 17:30:00,33.23,0.0,1,-14.0
 06/01/2019 17:45:00,33.24,0.0,1,-14.11
 06/01/2019 18:00:00,33.31,0.0,1,-14.2
 06/01/2019 18:15:00,33.24,0.0,1,-14.07
 06/01/2019 18:30:00,33.26,0.0,1,-13.74
 06/01/2019 18:45:00,33.33,0.0,1,-13.34
 06/01/2019 19:00:00,33.41,0.0,1,-12.94
 06/01/2019 19:15:00,33.54,0.0,1,-12.59
 06/01/2019 19:30:00,33.67,0.0,1,-12.32
 06/01/2019 19:45:00,33.79,0.0,1,-11.9
 06/01/2019 20:00:00,33.67,0.0,1,-11.57
 06/01/2019 20:15:00,33.53,0.0,1,-11.28
 06/01/2019 20:30:00,33.59,0.0,1,-10.98
 06/01/2019 20:45:00,33.47,0.0,1,-10.53
 06/01/2019 21:00:00,33.52,0.0,1,-10.24
 06/01/2019 21:15:00,33.49,0.0,1,-9.94
 06/01/2019 21:30:00,33.52,0.0,1,-9.8
 06/01/2019 21:45:00,33.47,0.0,1,-9.45
 06/01/2019 22:00:00,33.53,0.0,1,-9.05
 06/01/2019 22:15:00,33.6,0.0,1,-8.76
 06/01/2019 22:30:00,33.72,0.0,1,-8.42
 06/01/2019 22:45:00,33.58,0.0,1,-7.92
 06/01/2019 23:00:00,33.69,0.0,1,-7.6
 06/01/2019 23:15:00,33.74,0.0,1,-7.72
 06/01/2019 23:30:00,33.85,0.0,1,-7.55
 06/01/2019 23:45:00,33.84,0.0,1,-7.37
 07/01/2019 00:00:00,33.87,0.0,1,-7.43
 07/01/2019 00:00:00,33.87,0.0,1,-7.43
 07/01/2019 00:15:00,33.61,0.0,1,-8.84
 07/01/2019 00:30:00,33.58,0.0,1,-9.18
 07/01/2019 00:45:00,33.51,0.0,1,-9.38
 07/01/2019 01:00:00,33.54,0.0,1,-9.45
 07/01/2019 01:15:00,33.54,0.0,1,-9.45
 07/01/2019 01:30:00,33.6,0.0,1,-9.45
 07/01/2019 01:45:00,33.64,0.0,1,-9.45
 07/01/2019 02:00:00,33.71,0.0,1,-9.2
 07/01/2019 02:15:00,33.73,0.0,1,-9.37
 07/01/2019 02:30:00,33.71,0.0,1,-9.2
 07/01/2019 02:45:00,33.72,0.0,1,-9.18
 07/01/2019 03:00:00,33.8,0.0,1,-9.03
 07/01/2019 03:15:00,33.85,0.0,1,-8.95
 07/01/2019 03:30:00,33.91,0.0,1,-8.68
 07/01/2019 03:45:00,33.91,0.0,1,-8.55
 07/01/2019 04:00:00,33.88,0.0,1,-8.31
 07/01/2019 04:15:00,33.7,0.0,1,-8.31
 07/01/2019 04:30:00,33.75,0.0,1,-8.23
 07/01/2019 04:45:00,33.73,0.0,1,-8.11
 07/01/2019 05:00:00,33.7,0.0,1,-8.0
 07/01/2019 05:15:00,33.61,0.0,1,-7.91
 07/01/2019 05:30:00,33.54,0.0,1,-7.98
 07/01/2019 05:45:00,33.49,0.0,1,-8.21
 07/01/2019 06:00:00,33.53,0.0,1,-8.46
 07/01/2019 06:15:00,33.47,0.0,1,-9.04
 07/01/2019 06:30:00,33.76,0.0,1,-9.51
 07/01/2019 06:45:00,33.6,0.0,1,-10.06
 07/01/2019 07:00:00,33.52,0.0,1,-10.45
 07/01/2019 07:15:00,33.52,0.0,1,-10.41
 07/01/2019 07:30:00,33.42,0.0,1,-10.89
 07/01/2019 07:45:00,33.34,0.0,1,-11.03
 07/01/2019 08:00:00,33.19,0.0,1,-11.19
 07/01/2019 08:15:00,33.18,0.0,1,-11.32
 07/01/2019 08:30:00,33.08,0.0,1,-11.62
 07/01/2019 08:45:00,33.41,0.0,1,-12.06
 07/01/2019 09:00:00,33.4,0.0,1,-12.24
 07/01/2019 09:15:00,33.42,0.0,1,-12.33
 07/01/2019 09:30:00,33.42,0.0,1,-12.33
 07/01/2019 09:45:00,33.42,0.0,1,-12.33
 07/01/2019 10:00:00,33.42,0.0,1,-12.33
 07/01/2019 10:15:00,33.42,0.0,1,-12.33
 07/01/2019 10:30:00,33.42,0.0,1,-12.33
 07/01/2019 10:45:00,33.42,0.0,1,-12.33
 07/01/2019 11:00:00,33.42,0.0,1,-12.33
 07/01/2019 11:15:00,33.42,0.0,1,-12.33
 07/01/2019 11:30:00,33.42,0.0,1,-12.33
 07/01/2019 11:45:00,33.42,0.0,1,-12.33
 07/01/2019 12:00:00,33.42,0.0,1,-12.33
 07/01/2019 12:15:00,33.42,0.0,1,-12.33
 07/01/2019 12:30:00,33.42,0.0,1,-12.33
 07/01/2019 12:45:00,33.42,0.0,1,-12.33
 07/01/2019 13:00:00,33.42,0.0,1,-12.33
 07/01/2019 13:15:00,33.42,0.0,1,-12.33
 07/01/2019 13:30:00,33.42,0.0,1,-12.33
 07/01/2019 13:45:00,33.42,0.0,1,-12.33
 07/01/2019 14:00:00,33.42,0.0,1,-12.33
 07/01/2019 14:15:00,33.42,0.0,1,-12.33
 07/01/2019 14:30:00,33.42,0.0,1,-12.33
 07/01/2019 14:45:00,33.42,0.0,1,-12.33
 07/01/2019 15:00:00,33.42,0.0,1,-12.33
 07/01/2019 15:15:00,33.42,0.0,1,-12.33
 07/01/2019 15:30:00,33.42,0.0,1,-12.33
 07/01/2019 15:45:00,33.42,0.0,1,-12.33
 07/01/2019 16:00:00,33.42,0.0,1,-12.33
 07/01/2019 16:15:00,33.42,0.0,1,-12.33
 07/01/2019 16:30:00,33.42,0.0,1,-12.33
 07/01/2019 16:45:00,33.42,0.0,1,-12.33
 07/01/2019 17:00:00,33.37,0.0,1,-13.23
 07/01/2019 17:15:00,33.38,0.0,1,-14.08
 07/01/2019 17:30:00,33.34,0.0,1,-14.34
 07/01/2019 17:45:00,33.34,0.0,1,-14.54
 07/01/2019 18:00:00,33.39,0.0,1,-14.56
 07/01/2019 18:15:00,33.44,0.0,1,-14.46
 07/01/2019 18:30:00,33.52,0.0,1,-14.34
 07/01/2019 18:45:00,33.56,0.0,1,-14.03
 07/01/2019 19:00:00,33.6,0.0,1,-13.48
 07/01/2019 19:15:00,33.4,0.0,1,-12.82
 07/01/2019 19:30:00,33.47,0.0,1,-12.57
 07/01/2019 19:45:00,33.46,0.0,1,-12.33
 07/01/2019 20:00:00,33.53,0.0,1,-12.0
 07/01/2019 20:15:00,33.55,0.0,1,-11.71
 07/01/2019 20:30:00,33.63,0.0,1,-11.44
 07/01/2019 20:45:00,33.64,0.0,1,-11.16
 07/01/2019 21:00:00,33.66,0.0,1,-10.83
 07/01/2019 21:15:00,33.75,0.0,1,-10.53
 07/01/2019 21:30:00,33.76,0.0,1,-10.18
 07/01/2019 21:45:00,33.85,0.0,1,-9.62
 07/01/2019 22:00:00,33.72,0.0,1,-9.28
 07/01/2019 22:15:00,33.52,0.0,1,-8.82
 07/01/2019 22:30:00,33.63,0.0,1,-8.44
 07/01/2019 22:45:00,33.7,0.0,1,-8.01
 07/01/2019 23:00:00,33.8,0.0,1,-7.63
 07/01/2019 23:15:00,33.83,0.0,1,-7.77
 07/01/2019 23:30:00,33.82,0.0,1,-7.65
 07/01/2019 23:45:00,33.77,0.0,1,-7.5
 08/01/2019 00:00:00,33.74,0.0,1,-7.53
 08/01/2019 00:15:00,33.2,0.0,1,-8.7
 08/01/2019 00:30:00,33.16,0.0,1,-9.05
 08/01/2019 00:45:00,33.38,0.0,1,-9.31
 08/01/2019 01:00:00,33.47,0.0,1,-9.31
 08/01/2019 01:15:00,33.48,0.0,1,-9.51
 08/01/2019 01:30:00,33.57,0.0,1,-9.51
 08/01/2019 01:45:00,33.61,0.0,1,-9.26
 08/01/2019 02:00:00,33.67,0.0,1,-9.08
 08/01/2019 02:15:00,33.68,0.0,1,-9.15
 08/01/2019 02:30:00,33.74,0.0,1,-9.18
 08/01/2019 02:45:00,33.73,0.0,1,-9.0
 08/01/2019 03:00:00,33.8,0.0,1,-8.91
 08/01/2019 03:15:00,33.84,0.0,1,-8.76
 08/01/2019 03:30:00,33.89,0.0,1,-8.52
 08/01/2019 03:45:00,33.71,0.0,1,-8.44
 08/01/2019 04:00:00,33.66,0.0,1,-8.08
 08/01/2019 04:15:00,33.49,0.0,1,-7.84
 08/01/2019 04:30:00,33.53,0.0,1,-7.79
 08/01/2019 04:45:00,33.48,0.0,1,-7.64
 08/01/2019 05:00:00,33.51,0.0,1,-7.64
 08/01/2019 05:15:00,33.45,0.0,1,-7.64
 08/01/2019 05:30:00,33.36,0.0,1,-7.64
 08/01/2019 05:45:00,33.38,0.0,1,-7.89
 08/01/2019 06:00:00,33.44,0.0,1,-8.1
 08/01/2019 06:15:00,33.23,0.0,1,-8.78
 08/01/2019 06:30:00,33.19,0.0,1,-9.28
 08/01/2019 06:45:00,33.35,0.0,1,-9.92
 08/01/2019 07:00:00,33.41,0.0,1,-10.27
 08/01/2019 07:15:00,33.2,0.0,1,-10.49
 08/01/2019 07:30:00,33.14,0.0,1,-10.85
 08/01/2019 07:45:00,33.12,0.0,1,-11.25
 08/01/2019 08:00:00,33.36,0.0,1,-11.86
 08/01/2019 08:15:00,33.39,0.0,1,-11.94
 08/01/2019 08:30:00,33.58,0.0,1,-11.86
 08/01/2019 08:45:00,33.59,0.0,1,-11.77
 08/01/2019 09:00:00,33.62,0.0,1,-11.41
 08/01/2019 09:15:00,33.54,0.0,1,-11.18
 08/01/2019 09:30:00,33.58,0.0,1,-10.63
 08/01/2019 09:45:00,33.63,0.0,1,-10.11
 08/01/2019 10:00:00,33.64,0.0,1,-9.8
 08/01/2019 10:15:00,33.67,0.0,1,-10.22
 08/01/2019 10:30:00,33.61,0.0,1,-10.29
 08/01/2019 10:45:00,33.69,0.0,1,-10.45
 08/01/2019 11:00:00,33.67,0.0,1,-10.27
 08/01/2019 11:15:00,33.66,0.0,1,-10.17
 08/01/2019 11:30:00,33.63,0.0,1,-10.34
 08/01/2019 11:45:00,33.7,0.0,1,-10.19
 08/01/2019 12:00:00,33.76,0.0,1,-10.05
 08/01/2019 12:15:00,33.79,24.63,1,-10.03
 08/01/2019 12:30:00,33.8,33.49,1,-9.91
 08/01/2019 12:45:00,33.76,33.49,1,-10.13
 08/01/2019 13:00:00,33.78,33.49,1,-10.09
 08/01/2019 13:15:00,33.8,33.49,1,-10.15
 08/01/2019 13:30:00,33.8,33.49,1,-9.83
 08/01/2019 13:45:00,33.8,33.49,1,-9.58
 08/01/2019 14:00:00,33.74,33.49,1,-9.85
 08/01/2019 14:15:00,33.75,33.49,1,-10.13
 08/01/2019 14:30:00,33.69,33.49,1,-9.89
 08/01/2019 14:45:00,33.73,33.49,1,-9.73
 08/01/2019 15:00:00,33.72,33.49,1,-9.93
 08/01/2019 15:15:00,33.77,33.49,1,-9.79
 08/01/2019 15:30:00,33.79,33.49,1,-10.14
 08/01/2019 15:45:00,33.72,33.49,1,-10.36
 08/01/2019 16:00:00,33.78,33.49,1,-10.86
 08/01/2019 16:15:00,33.66,33.49,1,-11.33
 08/01/2019 16:30:00,33.66,33.49,1,-11.89
 08/01/2019 16:45:00,33.58,33.49,1,-12.53
 08/01/2019 17:00:00,33.48,33.49,1,-13.29
 08/01/2019 17:15:00,33.6,33.49,1,-13.88
 08/01/2019 17:30:00,33.52,33.49,1,-14.24
 08/01/2019 17:45:00,33.54,33.49,1,-14.47
 08/01/2019 18:00:00,33.59,33.49,1,-14.47
 08/01/2019 18:15:00,33.61,33.49,1,-14.47
 08/01/2019 18:30:00,33.64,33.49,1,-14.38
 08/01/2019 18:45:00,33.64,33.49,1,-14.16
 08/01/2019 19:00:00,33.76,33.49,1,-13.85
 08/01/2019 19:15:00,33.73,33.49,1,-13.52
 08/01/2019 19:30:00,33.84,33.49,1,-13.16
 08/01/2019 19:45:00,33.78,33.49,1,-12.71
 08/01/2019 20:00:00,33.54,33.49,1,-12.2
 08/01/2019 20:15:00,33.57,33.49,1,-12.13
 08/01/2019 20:30:00,33.68,33.49,1,-11.84
 08/01/2019 20:45:00,33.62,33.49,1,-11.35
 08/01/2019 21:00:00,33.63,33.49,1,-11.05
 08/01/2019 21:15:00,33.74,33.49,1,-10.87
 08/01/2019 21:30:00,33.81,33.49,1,-10.41
 08/01/2019 21:45:00,33.87,33.49,1,-10.01
 08/01/2019 22:00:00,33.72,33.49,1,-9.74
 08/01/2019 22:15:00,33.66,33.49,1,-9.39
 08/01/2019 22:30:00,33.58,33.49,1,-8.8
 08/01/2019 22:45:00,33.39,33.49,1,-8.31
 08/01/2019 23:00:00,33.42,33.49,1,-7.94
 08/01/2019 23:15:00,33.47,33.49,1,-7.98
 08/01/2019 23:30:00,33.43,33.49,1,-7.81
 08/01/2019 23:45:00,33.46,33.49,1,-7.57
 09/01/2019 00:00:00,33.4,33.49,1,-7.64
 09/01/2019 00:15:00,33.19,33.49,1,-9.11
 09/01/2019 00:30:00,33.38,33.49,1,-9.58
 09/01/2019 00:45:00,33.35,33.49,1,-9.85
 09/01/2019 01:00:00,33.37,33.49,1,-9.92
 09/01/2019 01:15:00,33.42,33.49,1,-10.05
 09/01/2019 01:30:00,33.46,33.49,1,-10.05
 09/01/2019 01:45:00,33.5,33.49,1,-9.79
 09/01/2019 02:00:00,33.56,33.49,1,-9.78
 09/01/2019 02:15:00,33.53,33.49,1,-9.78
 09/01/2019 02:30:00,33.56,33.49,1,-9.78
 09/01/2019 02:45:00,33.57,33.49,1,-9.78
 09/01/2019 03:00:00,33.65,33.49,1,-9.51
 09/01/2019 03:15:00,33.64,33.49,1,-9.44
 09/01/2019 03:30:00,33.72,33.49,1,-9.23
 09/01/2019 03:45:00,33.76,33.49,1,-8.98
 09/01/2019 04:00:00,33.58,33.49,1,-8.55
 09/01/2019 04:15:00,33.52,33.49,1,-8.37
 09/01/2019 04:30:00,33.55,33.49,1,-8.37
 09/01/2019 04:45:00,33.55,33.49,1,-8.17
 09/01/2019 05:00:00,33.53,33.49,1,-8.11
 09/01/2019 05:15:00,33.5,33.49,1,-8.34
 09/01/2019 05:30:00,33.46,33.49,1,-8.37
 09/01/2019 05:45:00,33.46,33.49,1,-8.37
 09/01/2019 06:00:00,33.38,33.49,1,-8.51
 09/01/2019 06:15:00,33.31,33.49,1,-9.25
 09/01/2019 06:30:00,33.22,33.49,1,-9.8
 09/01/2019 06:45:00,33.14,33.49,1,-10.53
 09/01/2019 07:00:00,33.38,33.49,1,-11.28
 09/01/2019 07:15:00,33.36,33.49,1,-11.28
 09/01/2019 07:30:00,33.31,33.49,1,-11.67
 09/01/2019 07:45:00,33.27,33.49,1,-11.93
 09/01/2019 08:00:00,33.23,33.49,1,-12.19
 09/01/2019 08:15:00,33.18,33.49,1,-12.24
 09/01/2019 08:30:00,33.19,33.49,1,-12.39
 09/01/2019 08:45:00,33.17,33.49,1,-12.17
 09/01/2019 09:00:00,33.14,33.49,1,-11.67
 09/01/2019 09:15:00,33.37,33.49,1,-11.62
 09/01/2019 09:30:00,33.52,33.49,1,-10.88
 09/01/2019 09:45:00,33.67,33.49,1,-9.98
 09/01/2019 10:00:00,33.72,33.49,1,-9.12
 09/01/2019 10:15:00,33.67,33.49,1,-8.07
 09/01/2019 10:30:00,33.73,33.49,1,-7.39
 09/01/2019 10:45:00,33.78,33.49,1,-6.64
 09/01/2019 11:00:00,33.76,33.49,1,-5.73
 09/01/2019 11:15:00,33.77,33.49,1,-5.19
 09/01/2019 11:30:00,33.83,33.49,1,-4.57
 09/01/2019 11:45:00,33.86,33.49,1,-4.18
 09/01/2019 12:00:00,33.84,33.49,1,-4.07
 09/01/2019 12:15:00,33.78,33.49,1,-4.74
 09/01/2019 12:30:00,33.78,33.49,1,-6.51
 09/01/2019 12:45:00,33.81,33.49,1,-4.31
 09/01/2019 13:00:00,33.78,33.49,1,-4.09
 09/01/2019 13:15:00,33.77,33.49,1,-4.46
 09/01/2019 13:30:00,33.78,33.49,1,-7.13
 09/01/2019 13:45:00,33.8,33.49,1,-5.0
 09/01/2019 14:00:00,33.83,33.49,1,-4.94
 09/01/2019 14:15:00,33.76,33.49,1,-5.62
 09/01/2019 14:30:00,33.74,33.49,1,-6.95
 09/01/2019 14:45:00,33.73,33.49,1,-6.89
 09/01/2019 15:00:00,33.72,33.49,1,-7.62
 09/01/2019 15:15:00,33.71,33.49,1,-8.62
 09/01/2019 15:30:00,33.71,33.49,1,-9.24
 09/01/2019 15:45:00,33.6,33.49,1,-9.8
 09/01/2019 16:00:00,33.49,33.49,1,-10.51
 09/01/2019 16:15:00,33.4,33.49,1,-11.21
 09/01/2019 16:30:00,33.41,33.49,1,-11.85
 09/01/2019 16:45:00,33.4,33.49,1,-12.5
 09/01/2019 17:00:00,33.23,33.49,1,-13.3
 09/01/2019 17:15:00,33.16,33.49,1,-13.93
 09/01/2019 17:30:00,33.09,33.49,1,-14.34
 09/01/2019 17:45:00,33.1,33.49,1,-14.54
 09/01/2019 18:00:00,33.09,33.49,1,-14.54
 09/01/2019 18:15:00,33.12,33.49,1,-14.56
 09/01/2019 18:30:00,33.16,33.49,1,-14.57
 09/01/2019 18:45:00,33.11,33.49,1,-14.31
 09/01/2019 19:00:00,33.13,33.49,1,-14.12
 09/01/2019 19:15:00,33.19,33.49,1,-13.93
 09/01/2019 19:30:00,33.37,33.49,1,-13.64
 09/01/2019 19:45:00,33.39,33.49,1,-13.33
 09/01/2019 20:00:00,33.52,33.49,1,-12.9
 09/01/2019 20:15:00,33.55,33.49,1,-12.52
 09/01/2019 20:30:00,33.57,33.49,1,-12.25
 09/01/2019 20:45:00,33.61,33.49,1,-11.87
 09/01/2019 21:00:00,33.55,33.49,1,-11.68
 09/01/2019 21:15:00,33.57,33.49,1,-11.52
 09/01/2019 21:30:00,33.57,33.49,1,-11.52
 09/01/2019 21:45:00,33.57,33.49,1,-11.52
 09/01/2019 22:00:00,33.69,33.49,1,-10.56
 09/01/2019 22:15:00,33.88,33.49,1,-9.79
 09/01/2019 22:30:00,33.59,33.49,1,-9.08
 09/01/2019 22:45:00,33.41,33.49,1,-8.48
 09/01/2019 23:00:00,33.41,33.49,1,-8.22
 09/01/2019 23:15:00,33.4,33.49,1,-8.37
 09/01/2019 23:30:00,33.48,33.49,1,-8.17
 09/01/2019 23:45:00,33.49,33.49,1,-7.97
 10/01/2019 00:00:00,33.54,33.49,1,-8.0
 10/01/2019 00:15:00,33.27,33.49,1,-9.25
 10/01/2019 00:30:00,33.21,33.49,1,-9.71
 10/01/2019 00:45:00,33.18,33.49,1,-9.81
 10/01/2019 01:00:00,33.17,33.49,1,-9.92
 10/01/2019 01:15:00,33.18,33.49,1,-9.92
 10/01/2019 01:30:00,33.23,33.49,1,-9.87
 10/01/2019 01:45:00,33.31,33.49,1,-9.71
 10/01/2019 02:00:00,33.35,33.49,1,-9.71
 10/01/2019 02:15:00,33.29,33.49,1,-9.96
 10/01/2019 02:30:00,33.33,33.49,1,-9.98
 10/01/2019 02:45:00,33.32,33.49,1,-9.74
 10/01/2019 03:00:00,33.4,33.49,1,-9.71
 10/01/2019 03:15:00,33.42,33.49,1,-9.62
 10/01/2019 03:30:00,33.48,33.49,1,-9.37
 10/01/2019 03:45:00,33.51,33.49,1,-9.21
 10/01/2019 04:00:00,33.6,33.49,1,-8.98
 10/01/2019 04:15:00,33.61,33.49,1,-8.89
 10/01/2019 04:30:00,33.63,33.49,1,-8.78
 10/01/2019 04:45:00,33.59,33.49,1,-8.78
 10/01/2019 05:00:00,33.61,33.49,1,-8.78
 10/01/2019 05:15:00,33.54,33.49,1,-8.78
 10/01/2019 05:30:00,33.5,33.49,1,-8.78
 10/01/2019 05:45:00,33.51,33.49,1,-8.84
 10/01/2019 06:00:00,33.43,33.49,1,-9.05
 10/01/2019 06:15:00,33.25,33.49,1,-9.61
 10/01/2019 06:30:00,33.23,33.49,1,-10.09
 10/01/2019 06:45:00,33.32,33.49,1,-10.87
 10/01/2019 07:00:00,33.41,33.49,1,-11.36
 10/01/2019 07:15:00,33.52,33.49,1,-11.52
 10/01/2019 07:30:00,33.51,33.49,1,-11.85
 10/01/2019 07:45:00,33.36,33.49,1,-12.22
 10/01/2019 08:00:00,33.74,33.49,1,-12.66
 10/01/2019 08:15:00,33.67,33.49,1,-12.85
 10/01/2019 08:30:00,33.49,33.49,1,-12.59
 10/01/2019 08:45:00,33.4,33.49,1,-12.43
 10/01/2019 09:00:00,33.43,33.49,1,-12.19
 10/01/2019 09:15:00,33.49,33.49,1,-11.93
 10/01/2019 09:30:00,33.46,33.49,1,-12.1
 10/01/2019 09:45:00,33.53,33.49,1,-11.33
 10/01/2019 10:00:00,33.58,33.49,1,-10.53
 10/01/2019 10:15:00,33.61,33.49,1,-10.44
 10/01/2019 10:30:00,33.62,33.49,1,-10.3
 10/01/2019 10:45:00,33.66,33.49,1,-9.01
 10/01/2019 11:00:00,33.7,33.49,1,-8.15
 10/01/2019 11:15:00,33.73,33.49,1,-5.74
 10/01/2019 11:30:00,33.63,33.49,1,-5.9
 10/01/2019 11:45:00,33.67,33.49,1,-5.46
 10/01/2019 12:00:00,33.57,33.49,1,-5.49
 10/01/2019 12:15:00,33.46,33.49,1,-6.73
 10/01/2019 12:30:00,33.45,33.49,1,-6.63
 10/01/2019 12:45:00,33.45,33.49,1,-6.63
 10/01/2019 13:00:00,33.45,33.49,1,-6.63
 10/01/2019 13:15:00,33.45,33.49,1,-6.63
 10/01/2019 13:30:00,33.45,33.49,1,-6.63
 10/01/2019 13:45:00,33.45,33.49,1,-6.63
 10/01/2019 14:00:00,33.45,33.49,1,-6.63
 10/01/2019 14:15:00,33.38,33.49,1,-6.74
 10/01/2019 14:30:00,33.27,33.49,1,-7.53
 10/01/2019 14:45:00,33.31,33.49,1,-9.44
 10/01/2019 15:00:00,33.24,33.49,1,-9.83
 10/01/2019 15:15:00,33.28,33.49,1,-10.27
 10/01/2019 15:30:00,33.23,33.49,1,-10.68
 10/01/2019 15:45:00,33.15,33.49,1,-10.95
 10/01/2019 16:00:00,33.26,33.49,1,-11.34
 10/01/2019 16:15:00,33.36,33.49,1,-12.22
 10/01/2019 16:30:00,33.55,33.49,1,-12.56
 10/01/2019 16:45:00,33.66,33.49,1,-13.07
 10/01/2019 17:00:00,33.52,33.49,1,-13.64
 10/01/2019 17:15:00,33.47,33.49,1,-13.93
 10/01/2019 17:30:00,33.46,33.49,1,-14.19
 10/01/2019 17:45:00,33.46,33.49,1,-14.18
 10/01/2019 18:00:00,33.48,33.49,1,-14.5
 10/01/2019 18:15:00,33.49,33.49,1,-14.61
 10/01/2019 18:30:00,33.53,33.49,1,-14.69
 10/01/2019 18:45:00,33.55,33.49,1,-14.43
 10/01/2019 19:00:00,33.68,33.49,1,-14.13
 10/01/2019 19:15:00,33.71,33.49,1,-13.89
 10/01/2019 19:30:00,33.79,33.49,1,-13.55
 10/01/2019 19:45:00,33.9,33.49,1,-13.04
 10/01/2019 20:00:00,33.76,33.49,1,-12.66
 10/01/2019 20:15:00,33.63,33.49,1,-12.19
 10/01/2019 20:30:00,33.54,33.49,1,-11.8
 10/01/2019 20:45:00,33.54,33.49,1,-11.55
 10/01/2019 21:00:00,33.54,33.49,1,-11.29
 10/01/2019 21:15:00,33.53,33.49,1,-10.94
 10/01/2019 21:30:00,33.64,33.49,1,-10.48
 10/01/2019 21:45:00,33.76,33.49,1,-10.18
 10/01/2019 22:00:00,33.84,33.49,1,-9.75
 10/01/2019 22:15:00,33.43,33.49,1,-9.2
 10/01/2019 22:30:00,33.48,33.49,1,-8.83
 10/01/2019 22:45:00,33.41,33.49,1,-8.36
 10/01/2019 23:00:00,33.54,33.49,1,-8.1
 10/01/2019 23:15:00,33.57,33.49,1,-8.23
 10/01/2019 23:30:00,33.63,33.49,1,-8.12
 10/01/2019 23:45:00,33.63,33.49,1,-7.9
 11/01/2019 00:00:00,33.64,33.49,1,-7.88
 11/01/2019 00:15:00,33.27,33.49,1,-9.08
 11/01/2019 00:30:00,33.21,33.49,1,-9.31
 11/01/2019 00:45:00,33.16,33.49,1,-9.49
 11/01/2019 01:00:00,33.19,33.49,1,-9.51
 11/01/2019 01:15:00,33.24,33.49,1,-9.84
 11/01/2019 01:30:00,33.28,33.49,1,-9.67
 11/01/2019 01:45:00,33.32,33.49,1,-9.58
 11/01/2019 02:00:00,33.37,33.49,1,-9.46
 11/01/2019 02:15:00,33.36,33.49,1,-9.53
 11/01/2019 02:30:00,33.43,33.49,1,-9.58
 11/01/2019 02:45:00,33.46,33.49,1,-9.58
 11/01/2019 03:00:00,33.51,33.49,1,-9.32
 11/01/2019 03:15:00,33.51,33.49,1,-9.23
 11/01/2019 03:30:00,33.58,33.49,1,-8.96
 11/01/2019 03:45:00,33.64,33.49,1,-8.78
 11/01/2019 04:00:00,33.69,33.49,1,-8.71
 11/01/2019 04:15:00,33.74,33.49,1,-8.58
 11/01/2019 04:30:00,33.76,33.49,1,-8.53
 11/01/2019 04:45:00,33.72,33.49,1,-8.31
 11/01/2019 05:00:00,33.69,33.49,1,-8.31
 11/01/2019 05:15:00,33.63,33.49,1,-8.31
 11/01/2019 05:30:00,33.57,33.49,1,-8.31
 11/01/2019 05:45:00,33.55,33.49,1,-8.31
 11/01/2019 06:00:00,33.44,33.49,1,-8.54
 11/01/2019 06:15:00,33.28,33.49,1,-9.17
 11/01/2019 06:30:00,33.24,33.49,1,-9.55
 11/01/2019 06:45:00,33.3,33.49,1,-10.19
 11/01/2019 07:00:00,33.71,33.49,1,-10.87
 11/01/2019 07:15:00,33.52,33.49,1,-10.9
 11/01/2019 07:30:00,33.37,33.49,1,-11.14
 11/01/2019 07:45:00,33.38,33.49,1,-11.51
 11/01/2019 08:00:00,33.34,33.49,1,-11.86
 11/01/2019 08:15:00,33.34,33.49,1,-11.86
 11/01/2019 08:30:00,33.3,33.49,1,-11.86
 11/01/2019 08:45:00,33.37,33.49,1,-11.77
 11/01/2019 09:00:00,33.35,33.49,1,-11.59
 11/01/2019 09:15:00,33.38,33.49,1,-11.54
 11/01/2019 09:30:00,33.4,33.49,1,-10.94
 11/01/2019 09:45:00,33.4,33.49,1,-10.28
 11/01/2019 10:00:00,33.48,33.49,1,-9.76
 11/01/2019 10:15:00,33.53,33.49,1,-9.08
 11/01/2019 10:30:00,33.55,33.49,1,-8.94
 11/01/2019 10:45:00,33.55,33.49,1,-9.2
 11/01/2019 11:00:00,33.54,33.49,1,-9.45
 11/01/2019 11:15:00,33.53,33.49,1,-9.76
 11/01/2019 11:30:00,33.56,33.49,1,-9.46
 11/01/2019 11:45:00,33.61,33.49,1,-8.02
 11/01/2019 12:00:00,33.61,33.49,1,-8.52
 11/01/2019 12:15:00,33.6,33.49,1,-9.42
 11/01/2019 12:30:00,33.61,33.49,1,-9.57
 11/01/2019 12:45:00,33.6,33.49,1,-9.61
 11/01/2019 13:00:00,33.62,33.49,1,-10.0
 11/01/2019 13:15:00,33.64,33.49,1,-10.54
 11/01/2019 13:30:00,33.72,33.49,1,-10.37
 11/01/2019 13:45:00,33.69,33.49,1,-10.71
 11/01/2019 14:00:00,33.71,33.49,1,-10.21
 11/01/2019 14:15:00,33.68,33.49,1,-9.71
 11/01/2019 14:30:00,33.66,33.49,1,-10.24
 11/01/2019 14:45:00,33.71,33.49,1,-10.2
 11/01/2019 15:00:00,33.69,33.49,1,-10.13
 11/01/2019 15:15:00,33.74,33.49,1,-10.47
 11/01/2019 15:30:00,33.69,33.49,1,-10.52
 11/01/2019 15:45:00,33.66,33.49,1,-10.62
 11/01/2019 16:00:00,33.54,33.49,1,-11.02
 11/01/2019 16:15:00,33.5,33.49,1,-11.45
 11/01/2019 16:30:00,33.45,33.49,1,-11.9
 11/01/2019 16:45:00,33.32,33.49,1,-12.5
 11/01/2019 17:00:00,33.23,33.49,1,-13.08
 11/01/2019 17:15:00,33.28,33.49,1,-13.44
 11/01/2019 17:30:00,33.29,33.49,1,-13.73
 11/01/2019 17:45:00,33.29,33.49,1,-13.83
 11/01/2019 18:00:00,33.28,33.49,1,-13.93
 11/01/2019 18:15:00,33.31,33.49,1,-13.93
 11/01/2019 18:30:00,33.35,33.49,1,-13.81
 11/01/2019 18:45:00,33.36,33.49,1,-13.54
 11/01/2019 19:00:00,33.34,33.49,1,-13.26
 11/01/2019 19:15:00,33.36,33.49,1,-13.01
 11/01/2019 19:30:00,33.36,33.49,1,-12.63
 11/01/2019 19:45:00,33.35,33.49,1,-12.29
 11/01/2019 20:00:00,33.42,33.49,1,-11.92
 11/01/2019 20:15:00,33.52,33.49,1,-11.61
 11/01/2019 20:30:00,33.54,33.49,1,-11.18
 11/01/2019 20:45:00,33.56,33.49,1,-10.99
 11/01/2019 21:00:00,33.66,33.49,1,-10.69
 11/01/2019 21:15:00,33.68,33.49,1,-10.38
 11/01/2019 21:30:00,33.63,33.49,1,-10.05
 11/01/2019 21:45:00,33.55,33.49,1,-9.69
 11/01/2019 22:00:00,33.66,33.49,1,-9.37
 11/01/2019 22:15:00,33.71,33.49,1,-9.11
 11/01/2019 22:30:00,33.83,33.49,1,-8.69
 11/01/2019 22:45:00,33.87,33.49,1,-8.23
 11/01/2019 23:00:00,33.95,33.49,1,-7.93
 11/01/2019 23:15:00,33.86,33.49,1,-8.1
 11/01/2019 23:30:00,33.68,33.49,1,-8.11
 11/01/2019 23:45:00,33.68,33.49,1,-7.89
 12/01/2019 00:00:00,33.7,33.49,1,-7.94
 12/01/2019 00:15:00,33.48,33.49,1,-9.26
 12/01/2019 00:30:00,33.62,33.49,1,-9.58
 12/01/2019 00:45:00,33.5,33.49,1,-9.72
 12/01/2019 01:00:00,33.51,33.49,1,-9.75
 12/01/2019 01:15:00,33.57,33.49,1,-9.84
 12/01/2019 01:30:00,33.61,33.49,1,-9.76
 12/01/2019 01:45:00,33.7,33.49,1,-9.65
 12/01/2019 02:00:00,33.64,33.49,1,-9.31
 12/01/2019 02:15:00,33.5,33.49,1,-9.2
 12/01/2019 02:30:00,33.56,33.49,1,-9.25
 12/01/2019 02:45:00,33.59,33.49,1,-9.19
 12/01/2019 03:00:00,33.64,33.49,1,-8.92
 12/01/2019 03:15:00,33.64,33.49,1,-8.78
 12/01/2019 03:30:00,33.74,33.49,1,-8.73
 12/01/2019 03:45:00,33.77,33.49,1,-8.51
 12/01/2019 04:00:00,33.78,33.49,1,-8.26
 12/01/2019 04:15:00,33.69,33.49,1,-8.15
 12/01/2019 04:30:00,33.63,33.49,1,-7.91
 12/01/2019 04:45:00,33.55,33.49,1,-7.84
 12/01/2019 05:00:00,33.56,33.49,1,-7.84
 12/01/2019 05:15:00,33.55,33.49,1,-7.84
 12/01/2019 05:30:00,33.56,33.49,1,-7.82
 12/01/2019 05:45:00,33.5,33.49,1,-7.59
 12/01/2019 06:00:00,33.48,33.49,1,-7.84
 12/01/2019 06:15:00,33.31,33.49,1,-8.06
 12/01/2019 06:30:00,33.26,33.49,1,-8.24
 12/01/2019 06:45:00,33.16,33.49,1,-8.5
 12/01/2019 07:00:00,33.2,33.49,1,-8.86
 12/01/2019 07:15:00,33.35,33.49,1,-8.84
 12/01/2019 07:30:00,33.44,33.49,1,-8.85
 12/01/2019 07:45:00,33.45,33.49,1,-9.27
 12/01/2019 08:00:00,33.48,33.49,1,-9.6
 12/01/2019 08:15:00,33.53,33.49,1,-9.89
 12/01/2019 08:30:00,33.41,33.49,1,-10.13
 12/01/2019 08:45:00,33.36,33.49,1,-10.38
 12/01/2019 09:00:00,33.41,33.49,1,-10.64
 12/01/2019 09:15:00,33.36,33.49,1,-10.72
 12/01/2019 09:30:00,33.35,33.49,1,-10.72
 12/01/2019 09:45:00,33.28,33.49,1,-10.72
 12/01/2019 10:00:00,33.24,33.49,1,-10.53
 12/01/2019 10:15:00,33.32,33.49,1,-10.42
 12/01/2019 10:30:00,33.35,33.49,1,-10.38
 12/01/2019 10:45:00,33.52,33.49,1,-10.16
 12/01/2019 11:00:00,33.57,33.49,1,-9.65
 12/01/2019 11:15:00,33.59,33.49,1,-9.8
 12/01/2019 11:30:00,33.63,33.49,1,-9.68
 12/01/2019 11:45:00,33.57,33.49,1,-9.05
 12/01/2019 12:00:00,33.6,33.49,1,-9.27
 12/01/2019 12:15:00,33.63,33.49,1,-8.62
 12/01/2019 12:30:00,33.73,33.49,1,-7.93
 12/01/2019 12:45:00,33.72,33.49,1,-8.1
 12/01/2019 13:00:00,33.74,33.49,1,-8.46
 12/01/2019 13:15:00,33.73,33.49,1,-8.68
 12/01/2019 13:30:00,33.68,33.49,1,-8.67
 12/01/2019 13:45:00,33.68,33.49,1,-8.94
 12/01/2019 14:00:00,33.73,33.49,1,-9.25
 12/01/2019 14:15:00,33.73,33.49,1,-9.38
 12/01/2019 14:30:00,33.78,33.49,1,-9.25
 12/01/2019 14:45:00,33.78,33.49,1,-9.18
 12/01/2019 15:00:00,33.76,33.49,1,-9.22
 12/01/2019 15:15:00,33.72,33.49,1,-9.64
 12/01/2019 15:30:00,33.71,33.49,1,-9.56
 12/01/2019 15:45:00,33.66,33.49,1,-9.78
 12/01/2019 16:00:00,33.58,33.49,1,-10.1
 12/01/2019 16:15:00,33.51,33.49,1,-10.56
 12/01/2019 16:30:00,33.5,33.49,1,-11.0
 12/01/2019 16:45:00,33.32,33.49,1,-11.83
 12/01/2019 17:00:00,33.29,33.49,1,-12.36
 12/01/2019 17:15:00,33.16,33.49,1,-12.83
 12/01/2019 17:30:00,33.43,33.49,1,-13.56
 12/01/2019 17:45:00,33.57,33.49,1,-13.7
 12/01/2019 18:00:00,33.61,33.49,1,-13.86
 12/01/2019 18:15:00,33.6,33.49,1,-13.84
