DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/01/2019 18:30:00,33.61,33.49,1,-13.53
 12/01/2019 18:45:00,33.33,33.49,1,-12.94
 12/01/2019 19:00:00,33.4,33.49,1,-12.58
 12/01/2019 19:15:00,33.55,33.49,1,-12.29
 12/01/2019 19:30:00,33.59,33.49,1,-11.83
 12/01/2019 19:45:00,33.59,33.49,1,-11.51
 12/01/2019 20:00:00,33.64,33.49,1,-11.13
 12/01/2019 20:15:00,33.64,33.49,1,-10.94
 12/01/2019 20:30:00,33.48,33.49,1,-10.63
 12/01/2019 20:45:00,33.53,33.49,1,-10.28
 12/01/2019 21:00:00,33.55,33.49,1,-10.09
 12/01/2019 21:15:00,33.65,33.49,1,-9.81
 12/01/2019 21:30:00,33.61,33.49,1,-9.56
 12/01/2019 21:45:00,33.65,33.49,1,-9.17
 12/01/2019 22:00:00,33.77,33.49,1,-8.98
 12/01/2019 22:15:00,33.8,33.49,1,-8.69
 12/01/2019 22:30:00,33.84,33.49,1,-8.32
 12/01/2019 22:45:00,33.88,33.49,1,-8.02
 12/01/2019 23:00:00,33.72,33.49,1,-7.74
 12/01/2019 23:15:00,33.56,33.49,1,-7.77
 12/01/2019 23:30:00,33.5,33.49,1,-7.67
 12/01/2019 23:45:00,33.14,33.49,1,-7.5
 13/01/2019 00:00:00,33.1,33.49,1,-7.54
 13/01/2019 00:15:00,33.29,33.49,1,-8.95
 13/01/2019 00:30:00,33.41,33.49,1,-9.31
 13/01/2019 00:45:00,33.37,33.49,1,-9.31
 13/01/2019 01:00:00,33.41,33.49,1,-9.31
 13/01/2019 01:15:00,33.43,33.49,1,-9.31
 13/01/2019 01:30:00,33.54,33.49,1,-9.31
 13/01/2019 01:45:00,33.66,33.49,1,-9.25
 13/01/2019 02:00:00,33.73,33.49,1,-9.02
 13/01/2019 02:15:00,33.68,33.49,1,-9.03
 13/01/2019 02:30:00,33.73,33.49,1,-9.04
 13/01/2019 02:45:00,33.76,33.49,1,-9.04
 13/01/2019 03:00:00,33.84,33.49,1,-8.65
 13/01/2019 03:15:00,33.81,33.49,1,-8.51
 13/01/2019 03:30:00,33.81,33.49,1,-8.37
 13/01/2019 03:45:00,33.64,33.49,1,-8.07
 13/01/2019 04:00:00,33.5,33.49,1,-7.7
 13/01/2019 04:15:00,33.54,33.49,1,-7.64
 13/01/2019 04:30:00,33.48,33.49,1,-7.47
 13/01/2019 04:45:00,33.44,33.49,1,-7.37
 13/01/2019 05:00:00,33.42,33.49,1,-7.32
 13/01/2019 05:15:00,33.39,33.49,1,-7.1
 13/01/2019 05:30:00,33.43,33.49,1,-7.12
 13/01/2019 05:45:00,33.4,33.49,1,-7.37
 13/01/2019 06:00:00,33.34,33.49,1,-7.37
 13/01/2019 06:15:00,33.27,33.49,1,-7.59
 13/01/2019 06:30:00,33.26,33.49,1,-7.76
 13/01/2019 06:45:00,33.14,33.49,1,-8.02
 13/01/2019 07:00:00,33.18,33.49,1,-8.21
 13/01/2019 07:15:00,33.17,33.49,1,-8.11
 13/01/2019 07:30:00,33.18,33.49,1,-8.11
 13/01/2019 07:45:00,33.11,33.49,1,-8.24
 13/01/2019 08:00:00,33.36,33.49,1,-8.81
 13/01/2019 08:15:00,33.46,33.49,1,-8.97
 13/01/2019 08:30:00,33.45,33.49,1,-9.32
 13/01/2019 08:45:00,33.54,33.49,1,-9.58
 13/01/2019 09:00:00,33.49,33.49,1,-9.58
 13/01/2019 09:15:00,33.58,33.49,1,-9.53
 13/01/2019 09:30:00,33.61,33.49,1,-9.53
 13/01/2019 09:45:00,33.56,33.49,1,-9.5
 13/01/2019 10:00:00,33.49,33.49,1,-9.18
 13/01/2019 10:15:00,33.45,33.49,1,-9.46
 13/01/2019 10:30:00,33.42,33.49,1,-9.38
 13/01/2019 10:45:00,33.43,33.49,1,-9.02
 13/01/2019 11:00:00,33.46,33.49,1,-7.19
 13/01/2019 11:15:00,33.49,33.49,1,-5.74
 13/01/2019 11:30:00,33.6,33.49,1,-4.45
 13/01/2019 11:45:00,33.59,33.49,1,-6.93
 13/01/2019 12:00:00,33.6,33.49,1,-4.78
 13/01/2019 12:15:00,33.58,33.49,1,-4.11
 13/01/2019 12:30:00,33.59,33.49,1,-4.26
 13/01/2019 12:45:00,33.59,33.49,1,-3.28
 13/01/2019 13:00:00,33.59,33.49,1,-3.52
 13/01/2019 13:15:00,33.62,33.49,1,-5.42
 13/01/2019 13:30:00,33.61,33.49,1,-6.92
 13/01/2019 13:45:00,33.58,33.49,1,-7.77
 13/01/2019 14:00:00,33.53,33.49,1,-9.17
 13/01/2019 14:15:00,33.43,33.49,1,-9.64
 13/01/2019 14:30:00,33.47,33.49,1,-9.78
 13/01/2019 14:45:00,33.47,33.49,1,-9.94
 13/01/2019 15:00:00,33.47,33.49,1,-10.25
 13/01/2019 15:15:00,33.47,33.49,1,-10.25
 13/01/2019 15:30:00,33.45,33.49,1,-10.53
 13/01/2019 15:45:00,33.45,33.49,1,-10.9
 13/01/2019 16:00:00,33.38,33.49,1,-11.19
 13/01/2019 16:15:00,33.28,33.49,1,-11.58
 13/01/2019 16:30:00,33.19,33.49,1,-11.98
 13/01/2019 16:45:00,33.18,33.49,1,-12.47
 13/01/2019 17:00:00,33.17,33.49,1,-13.09
 13/01/2019 17:15:00,33.22,33.49,1,-13.2
 13/01/2019 17:30:00,33.1,33.49,1,-13.45
 13/01/2019 17:45:00,33.12,33.49,1,-13.58
 13/01/2019 18:00:00,33.19,33.49,1,-13.5
 13/01/2019 18:15:00,33.13,33.49,1,-13.41
 13/01/2019 18:30:00,33.23,33.49,1,-13.08
 13/01/2019 18:45:00,33.24,33.49,1,-12.68
 13/01/2019 19:00:00,33.33,33.49,1,-12.32
 13/01/2019 19:15:00,33.44,33.49,1,-11.98
 13/01/2019 19:30:00,33.42,33.49,1,-11.62
 13/01/2019 19:45:00,33.39,33.49,1,-11.21
 13/01/2019 20:00:00,33.34,33.49,1,-11.07
 13/01/2019 20:15:00,33.39,33.49,1,-10.78
 13/01/2019 20:30:00,33.47,33.49,1,-10.53
 13/01/2019 20:45:00,33.5,33.49,1,-10.22
 13/01/2019 21:00:00,33.6,33.49,1,-9.81
 13/01/2019 21:15:00,33.65,33.49,1,-9.66
 13/01/2019 21:30:00,33.67,33.49,1,-9.31
 13/01/2019 21:45:00,33.72,33.49,1,-9.01
 13/01/2019 22:00:00,33.8,33.49,1,-8.69
 13/01/2019 22:15:00,33.87,33.49,1,-8.43
 13/01/2019 22:30:00,33.81,33.49,1,-8.09
 13/01/2019 22:45:00,33.86,33.49,1,-7.65
 13/01/2019 23:00:00,33.76,33.49,1,-7.31
 13/01/2019 23:15:00,33.48,33.49,1,-7.37
 13/01/2019 23:30:00,33.5,33.49,1,-7.26
 13/01/2019 23:45:00,33.51,33.49,1,-7.1
 14/01/2019 00:00:00,33.52,33.49,1,-7.14
 14/01/2019 00:00:00,33.52,33.49,1,-7.14
 14/01/2019 00:15:00,33.32,33.49,1,-8.47
 14/01/2019 00:30:00,33.29,33.49,1,-8.91
 14/01/2019 00:45:00,33.21,33.49,1,-8.91
 14/01/2019 01:00:00,33.2,33.49,1,-9.09
 14/01/2019 01:15:00,33.2,33.49,1,-9.11
 14/01/2019 01:30:00,33.29,33.49,1,-9.11
 14/01/2019 01:45:00,33.29,33.49,1,-8.97
 14/01/2019 02:00:00,33.31,33.49,1,-8.8
 14/01/2019 02:15:00,33.32,33.49,1,-8.87
 14/01/2019 02:30:00,33.35,33.49,1,-8.89
 14/01/2019 02:45:00,33.34,33.49,1,-8.64
 14/01/2019 03:00:00,33.39,33.49,1,-8.52
 14/01/2019 03:15:00,33.43,33.49,1,-8.37
 14/01/2019 03:30:00,33.49,33.49,1,-8.24
 14/01/2019 03:45:00,33.49,33.49,1,-8.0
 14/01/2019 04:00:00,33.44,33.49,1,-7.87
 14/01/2019 04:15:00,33.45,33.49,1,-7.77
 14/01/2019 04:30:00,33.48,33.49,1,-7.58
 14/01/2019 04:45:00,33.46,33.49,1,-7.57
 14/01/2019 05:00:00,33.44,33.49,1,-7.37
 14/01/2019 05:15:00,33.42,33.49,1,-7.54
 14/01/2019 05:30:00,33.41,33.49,1,-7.57
 14/01/2019 05:45:00,33.37,33.49,1,-7.63
 14/01/2019 06:00:00,33.31,33.49,1,-7.9
 14/01/2019 06:15:00,33.12,33.49,1,-8.43
 14/01/2019 06:30:00,33.19,33.49,1,-9.13
 14/01/2019 06:45:00,33.42,33.49,1,-9.77
 14/01/2019 07:00:00,33.39,33.49,1,-10.36
 14/01/2019 07:15:00,33.28,33.49,1,-10.37
 14/01/2019 07:30:00,33.19,33.49,1,-10.64
 14/01/2019 07:45:00,33.22,33.49,1,-11.2
 14/01/2019 08:00:00,33.32,33.49,1,-11.54
 14/01/2019 08:15:00,33.6,33.49,1,-11.65
 14/01/2019 08:30:00,33.66,33.49,1,-11.69
 14/01/2019 08:45:00,33.68,33.49,1,-11.34
 14/01/2019 09:00:00,33.69,33.49,1,-10.65
 14/01/2019 09:15:00,33.7,33.49,1,-10.23
 14/01/2019 09:30:00,33.66,33.49,1,-10.73
 14/01/2019 09:45:00,33.73,33.49,1,-10.66
 14/01/2019 10:00:00,33.7,33.49,1,-10.38
 14/01/2019 10:15:00,33.82,33.49,1,-9.76
 14/01/2019 10:30:00,33.92,33.49,1,-8.23
 14/01/2019 10:45:00,33.84,33.49,1,-8.75
 14/01/2019 11:00:00,33.87,33.49,1,-8.57
 14/01/2019 11:15:00,33.91,33.49,1,-8.19
 14/01/2019 11:30:00,33.91,33.49,1,-8.1
 14/01/2019 11:45:00,33.88,33.49,1,-8.06
 14/01/2019 12:00:00,33.87,33.49,1,-8.77
 14/01/2019 12:15:00,33.86,33.49,1,-9.56
 14/01/2019 12:30:00,33.88,33.49,1,-9.78
 14/01/2019 12:45:00,33.86,33.49,1,-9.69
 14/01/2019 13:00:00,33.86,33.49,1,-9.59
 14/01/2019 13:15:00,33.87,33.49,1,-9.87
 14/01/2019 13:30:00,33.9,33.49,1,-10.31
 14/01/2019 13:45:00,33.87,33.49,1,-10.25
 14/01/2019 14:00:00,33.84,33.49,1,-10.06
 14/01/2019 14:15:00,33.8,33.49,1,-10.22
 14/01/2019 14:30:00,33.84,33.49,1,-9.99
 14/01/2019 14:45:00,33.81,33.49,1,-10.0
 14/01/2019 15:00:00,33.81,33.49,1,-9.96
 14/01/2019 15:15:00,33.82,33.49,1,-10.16
 14/01/2019 15:30:00,33.87,33.49,1,-10.33
 14/01/2019 15:45:00,33.78,33.49,1,-10.54
 14/01/2019 16:00:00,33.7,33.49,1,-10.82
 14/01/2019 16:15:00,33.7,33.49,1,-11.24
 14/01/2019 16:30:00,33.7,33.49,1,-11.84
 14/01/2019 16:45:00,33.74,33.49,1,-12.45
 14/01/2019 17:00:00,33.73,33.49,1,-13.05
 14/01/2019 17:15:00,33.75,33.49,1,-13.55
 14/01/2019 17:30:00,33.71,33.49,1,-13.8
 14/01/2019 17:45:00,33.74,33.49,1,-14.07
 14/01/2019 18:00:00,33.78,33.49,1,-13.98
 14/01/2019 18:15:00,33.76,33.49,1,-14.0
 14/01/2019 18:30:00,33.83,33.49,1,-13.8
 14/01/2019 18:45:00,33.82,33.49,1,-13.6
 14/01/2019 19:00:00,33.84,33.49,1,-13.26
 14/01/2019 19:15:00,33.78,33.49,1,-12.94
 14/01/2019 19:30:00,33.42,33.49,1,-12.38
 14/01/2019 19:45:00,33.36,33.49,1,-12.09
 14/01/2019 20:00:00,33.43,33.49,1,-11.86
 14/01/2019 20:15:00,33.54,33.49,1,-11.52
 14/01/2019 20:30:00,33.67,33.49,1,-11.25
 14/01/2019 20:45:00,33.57,33.49,1,-10.93
 14/01/2019 21:00:00,33.64,33.49,1,-10.59
 14/01/2019 21:15:00,33.74,33.49,1,-10.35
 14/01/2019 21:30:00,33.62,33.49,1,-9.92
 14/01/2019 21:45:00,33.45,33.49,1,-9.61
 14/01/2019 22:00:00,33.54,33.49,1,-9.14
 14/01/2019 22:15:00,33.58,33.49,1,-8.84
 14/01/2019 22:30:00,33.66,33.49,1,-8.43
 14/01/2019 22:45:00,33.67,33.49,1,-8.02
 14/01/2019 23:00:00,33.78,33.49,1,-7.65
 14/01/2019 23:15:00,33.88,33.49,1,-7.83
 14/01/2019 23:30:00,33.93,33.49,1,-7.57
 14/01/2019 23:45:00,33.89,33.49,1,-7.57
 15/01/2019 00:00:00,33.69,33.49,1,-7.62
 15/01/2019 00:15:00,33.49,33.49,1,-8.89
 15/01/2019 00:30:00,33.46,33.49,1,-9.11
 15/01/2019 00:45:00,33.39,33.49,1,-9.32
 15/01/2019 01:00:00,33.42,33.49,1,-9.51
 15/01/2019 01:15:00,33.44,33.49,1,-9.65
 15/01/2019 01:30:00,33.54,33.49,1,-9.51
 15/01/2019 01:45:00,33.56,33.49,1,-9.46
 15/01/2019 02:00:00,33.62,33.49,1,-9.25
 15/01/2019 02:15:00,33.56,33.49,1,-9.25
 15/01/2019 02:30:00,33.61,33.49,1,-9.25
 15/01/2019 02:45:00,33.63,33.49,1,-9.11
 15/01/2019 03:00:00,33.68,33.49,1,-8.98
 15/01/2019 03:15:00,33.71,33.49,1,-8.82
 15/01/2019 03:30:00,33.63,33.49,1,-8.38
 15/01/2019 03:45:00,33.56,33.49,1,-8.22
 15/01/2019 04:00:00,33.61,33.49,1,-7.86
 15/01/2019 04:15:00,33.6,33.49,1,-7.7
 15/01/2019 04:30:00,33.69,33.49,1,-7.7
 15/01/2019 04:45:00,33.67,33.49,1,-7.7
 15/01/2019 05:00:00,33.67,33.49,1,-7.52
 15/01/2019 05:15:00,33.63,33.49,1,-7.63
 15/01/2019 05:30:00,33.56,33.49,1,-7.7
 15/01/2019 05:45:00,33.5,33.49,1,-7.7
 15/01/2019 06:00:00,33.39,33.49,1,-7.9
 15/01/2019 06:15:00,33.33,33.49,1,-8.83
 15/01/2019 06:30:00,33.51,33.49,1,-9.44
 15/01/2019 06:45:00,33.41,33.49,1,-10.08
 15/01/2019 07:00:00,33.42,33.49,1,-10.4
 15/01/2019 07:15:00,33.41,33.49,1,-10.5
 15/01/2019 07:30:00,33.36,33.49,1,-10.97
 15/01/2019 07:45:00,33.41,33.49,1,-11.23
 15/01/2019 08:00:00,33.32,33.49,1,-11.52
 15/01/2019 08:15:00,33.19,33.49,1,-11.54
 15/01/2019 08:30:00,33.16,33.49,1,-11.47
 15/01/2019 08:45:00,33.16,33.49,1,-11.34
 15/01/2019 09:00:00,33.12,33.49,1,-11.24
 15/01/2019 09:15:00,33.27,33.49,1,-10.98
 15/01/2019 09:30:00,33.33,33.49,1,-10.55
 15/01/2019 09:45:00,33.58,33.49,1,-9.91
 15/01/2019 10:00:00,33.78,33.49,1,-9.19
 15/01/2019 10:15:00,33.78,33.49,1,-8.2
 15/01/2019 10:30:00,33.79,33.49,1,-7.79
 15/01/2019 10:45:00,33.59,33.49,1,-8.06
 15/01/2019 11:00:00,33.46,33.49,1,-6.24
 15/01/2019 11:15:00,33.42,33.49,1,-7.04
 15/01/2019 11:30:00,33.45,33.49,1,-8.36
 15/01/2019 11:45:00,33.47,33.49,1,-6.13
 15/01/2019 12:00:00,33.42,33.49,1,-5.25
 15/01/2019 12:15:00,33.4,33.49,1,-6.76
 15/01/2019 12:30:00,33.35,33.49,1,-8.32
 15/01/2019 12:45:00,33.45,33.49,1,-8.38
 15/01/2019 13:00:00,33.44,33.49,1,-8.34
 15/01/2019 13:15:00,33.47,33.49,1,-8.87
 15/01/2019 13:30:00,33.55,33.49,1,-8.62
 15/01/2019 13:45:00,33.5,33.49,1,-8.5
 15/01/2019 14:00:00,33.48,33.49,1,-9.22
 15/01/2019 14:15:00,33.45,33.49,1,-9.64
 15/01/2019 14:30:00,33.44,33.49,1,-8.97
 15/01/2019 14:45:00,33.48,33.49,1,-9.3
 15/01/2019 15:00:00,33.47,33.49,1,-9.45
 15/01/2019 15:15:00,33.46,33.49,1,-9.49
 15/01/2019 15:30:00,33.44,33.49,1,-9.9
 15/01/2019 15:45:00,33.37,33.49,1,-10.33
 15/01/2019 16:00:00,33.27,33.49,1,-10.68
 15/01/2019 16:15:00,33.29,33.49,1,-11.09
 15/01/2019 16:30:00,33.21,33.49,1,-11.41
 15/01/2019 16:45:00,33.2,33.49,1,-12.05
 15/01/2019 17:00:00,33.24,33.49,1,-12.58
 15/01/2019 17:15:00,33.37,33.49,1,-13.02
 15/01/2019 17:30:00,33.39,33.49,1,-13.5
 15/01/2019 17:45:00,33.42,33.49,1,-13.74
 15/01/2019 18:00:00,33.51,33.49,1,-13.7
 15/01/2019 18:15:00,33.42,33.49,1,-13.64
 15/01/2019 18:30:00,33.52,33.49,1,-13.6
 15/01/2019 18:45:00,33.53,33.49,1,-13.46
 15/01/2019 19:00:00,33.54,33.49,1,-13.12
 15/01/2019 19:15:00,33.53,33.49,1,-12.86
 15/01/2019 19:30:00,33.65,33.49,1,-12.5
 15/01/2019 19:45:00,33.69,33.49,1,-12.19
 15/01/2019 20:00:00,33.67,33.49,1,-11.83
 15/01/2019 20:15:00,33.67,33.49,1,-11.66
 15/01/2019 20:30:00,33.68,33.49,1,-11.3
 15/01/2019 20:45:00,33.48,33.49,1,-10.88
 15/01/2019 21:00:00,33.46,33.49,1,-10.65
 15/01/2019 21:15:00,33.66,33.49,1,-10.35
 15/01/2019 21:30:00,33.54,33.49,1,-9.9
 15/01/2019 21:45:00,33.63,33.49,1,-9.43
 15/01/2019 22:00:00,33.7,33.49,1,-9.12
 15/01/2019 22:15:00,33.81,33.49,1,-8.85
 15/01/2019 22:30:00,33.87,33.49,1,-8.42
 15/01/2019 22:45:00,33.75,33.49,1,-7.94
 15/01/2019 23:00:00,33.76,33.49,1,-7.57
 15/01/2019 23:15:00,33.78,33.49,1,-7.72
 15/01/2019 23:30:00,33.8,33.49,1,-7.52
 15/01/2019 23:45:00,33.82,33.49,1,-7.3
 16/01/2019 00:00:00,33.82,33.49,1,-7.36
 16/01/2019 00:15:00,33.6,33.49,1,-8.68
 16/01/2019 00:30:00,33.62,33.49,1,-8.98
 16/01/2019 00:45:00,33.47,33.49,1,-8.98
 16/01/2019 01:00:00,33.63,33.49,1,-9.24
 16/01/2019 01:15:00,33.66,33.49,1,-9.25
 16/01/2019 01:30:00,33.71,33.49,1,-9.25
 16/01/2019 01:45:00,33.81,33.49,1,-9.06
 16/01/2019 02:00:00,33.85,33.49,1,-8.91
 16/01/2019 02:15:00,33.83,33.49,1,-8.97
 16/01/2019 02:30:00,33.89,33.49,1,-8.98
 16/01/2019 02:45:00,33.91,33.49,1,-8.95
 16/01/2019 03:00:00,33.58,33.49,1,-8.52
 16/01/2019 03:15:00,33.54,33.49,1,-8.31
 16/01/2019 03:30:00,33.58,33.49,1,-8.11
 16/01/2019 03:45:00,33.59,33.49,1,-7.97
 16/01/2019 04:00:00,33.66,33.49,1,-7.78
 16/01/2019 04:15:00,33.69,33.49,1,-7.7
 16/01/2019 04:30:00,33.71,33.49,1,-7.48
 16/01/2019 04:45:00,33.68,33.49,1,-7.44
 16/01/2019 05:00:00,33.66,33.49,1,-7.44
 16/01/2019 05:15:00,33.58,33.49,1,-7.44
 16/01/2019 05:30:00,33.62,33.49,1,-7.44
 16/01/2019 05:45:00,33.64,33.49,1,-7.56
 16/01/2019 06:00:00,33.58,33.49,1,-7.85
 16/01/2019 06:15:00,33.48,33.49,1,-8.47
 16/01/2019 06:30:00,33.44,33.49,1,-8.99
 16/01/2019 06:45:00,33.32,33.49,1,-9.61
 16/01/2019 07:00:00,33.18,33.49,1,-10.06
 16/01/2019 07:15:00,33.43,33.49,1,-10.4
 16/01/2019 07:30:00,33.56,33.49,1,-10.61
 16/01/2019 07:45:00,33.62,33.49,1,-11.11
 16/01/2019 08:00:00,33.65,33.49,1,-11.25
 16/01/2019 08:15:00,33.63,33.49,1,-11.38
 16/01/2019 08:30:00,33.58,33.49,1,-11.52
 16/01/2019 08:45:00,33.6,33.49,1,-11.52
 16/01/2019 09:00:00,33.56,33.49,1,-11.37
 16/01/2019 09:15:00,33.55,33.49,1,-11.21
 16/01/2019 09:30:00,33.53,33.49,1,-10.88
 16/01/2019 09:45:00,33.6,33.49,1,-10.81
 16/01/2019 10:00:00,33.62,33.49,1,-10.85
 16/01/2019 10:15:00,33.65,33.49,1,-10.84
 16/01/2019 10:30:00,33.68,33.49,1,-10.3
 16/01/2019 10:45:00,33.78,33.49,1,-9.35
 16/01/2019 11:00:00,33.83,33.49,1,-5.67
 16/01/2019 11:15:00,33.82,33.49,1,-5.31
 16/01/2019 11:30:00,33.8,33.49,1,-4.73
 16/01/2019 11:45:00,33.84,33.49,1,-8.11
 16/01/2019 12:00:00,33.76,33.49,1,-8.76
 16/01/2019 12:15:00,33.67,33.49,1,-9.47
 16/01/2019 12:30:00,33.66,33.49,1,-10.5
 16/01/2019 12:45:00,33.67,33.49,1,-9.92
 16/01/2019 13:00:00,33.72,33.49,1,-9.84
 16/01/2019 13:15:00,33.78,33.49,1,-9.96
 16/01/2019 13:30:00,33.85,33.49,1,-9.79
 16/01/2019 13:45:00,33.87,33.49,1,-9.52
 16/01/2019 14:00:00,33.85,33.49,1,-9.87
 16/01/2019 14:15:00,33.79,33.49,1,-9.92
 16/01/2019 14:30:00,33.8,33.49,1,-9.92
 16/01/2019 14:45:00,33.82,33.49,1,-9.92
 16/01/2019 15:00:00,33.75,33.49,1,-9.92
 16/01/2019 15:15:00,33.76,33.49,1,-9.92
 16/01/2019 15:30:00,33.72,33.49,1,-9.99
 16/01/2019 15:45:00,33.64,33.49,1,-10.01
 16/01/2019 16:00:00,33.54,33.49,1,-10.33
 16/01/2019 16:15:00,33.54,33.49,1,-10.92
 16/01/2019 16:30:00,33.4,33.49,1,-11.32
 16/01/2019 16:45:00,33.36,33.49,1,-11.99
 16/01/2019 17:00:00,33.24,33.49,1,-12.6
 16/01/2019 17:15:00,33.17,33.49,1,-13.16
 16/01/2019 17:30:00,33.1,33.49,1,-13.61
 16/01/2019 17:45:00,33.67,33.49,1,-14.21
 16/01/2019 18:00:00,33.79,33.49,1,-14.07
 16/01/2019 18:15:00,33.72,33.49,1,-14.2
 16/01/2019 18:30:00,33.7,33.49,1,-14.11
 16/01/2019 18:45:00,33.79,33.49,1,-13.82
 16/01/2019 19:00:00,33.85,33.49,1,-13.55
 16/01/2019 19:15:00,33.66,33.49,1,-13.31
 16/01/2019 19:30:00,33.61,33.49,1,-12.6
 16/01/2019 19:45:00,33.5,33.49,1,-12.33
 16/01/2019 20:00:00,33.63,33.49,1,-12.02
 16/01/2019 20:15:00,33.62,33.49,1,-11.92
 16/01/2019 20:30:00,33.66,33.49,1,-11.56
 16/01/2019 20:45:00,33.6,33.49,1,-11.18
 16/01/2019 21:00:00,33.7,33.49,1,-10.92
 16/01/2019 21:15:00,33.81,33.49,1,-10.66
 16/01/2019 21:30:00,33.83,33.49,1,-10.3
 16/01/2019 21:45:00,33.9,33.49,1,-9.82
 16/01/2019 22:00:00,33.86,33.49,1,-9.51
 16/01/2019 22:15:00,33.42,33.49,1,-8.88
 16/01/2019 22:30:00,33.32,33.49,1,-8.37
 16/01/2019 22:45:00,33.33,33.49,1,-7.97
 16/01/2019 23:00:00,33.36,33.49,1,-7.71
 16/01/2019 23:15:00,33.41,33.49,1,-7.83
 16/01/2019 23:30:00,33.41,33.49,1,-7.64
 16/01/2019 23:45:00,33.26,33.49,1,-7.38
 17/01/2019 00:00:00,33.24,33.49,1,-7.41
 17/01/2019 00:15:00,33.26,33.49,1,-8.85
 17/01/2019 00:30:00,33.3,33.49,1,-8.98
 17/01/2019 00:45:00,33.3,33.49,1,-8.98
 17/01/2019 01:00:00,33.3,33.49,1,-8.98
 17/01/2019 01:15:00,33.3,33.49,1,-8.98
 17/01/2019 01:30:00,33.3,33.49,1,-8.98
 17/01/2019 01:45:00,33.3,33.49,1,-8.98
 17/01/2019 02:00:00,33.3,33.49,1,-8.98
 17/01/2019 02:15:00,33.3,33.49,1,-8.98
 17/01/2019 02:30:00,33.3,33.49,1,-8.98
 17/01/2019 02:45:00,33.3,33.49,1,-8.98
 17/01/2019 03:00:00,33.3,33.49,1,-8.98
 17/01/2019 03:15:00,33.3,33.49,1,-8.98
 17/01/2019 03:30:00,33.3,33.49,1,-8.98
 17/01/2019 03:45:00,33.3,33.49,1,-8.98
 17/01/2019 04:00:00,33.3,33.49,1,-8.98
 17/01/2019 04:15:00,33.3,33.49,1,-8.98
 17/01/2019 04:30:00,33.3,33.49,1,-8.98
 17/01/2019 04:45:00,33.3,33.49,1,-8.98
 17/01/2019 05:00:00,33.38,33.49,1,-8.79
 17/01/2019 05:15:00,33.69,33.49,1,-8.04
 17/01/2019 05:30:00,33.69,33.49,1,-8.04
 17/01/2019 05:45:00,33.65,33.49,1,-8.1
 17/01/2019 06:00:00,33.54,33.49,1,-8.36
 17/01/2019 06:15:00,33.49,33.49,1,-8.44
 17/01/2019 06:30:00,33.49,33.49,1,-8.44
 17/01/2019 06:45:00,33.49,33.49,1,-8.44
 17/01/2019 07:00:00,33.49,33.49,1,-8.44
 17/01/2019 07:15:00,33.49,33.49,1,-8.44
 17/01/2019 07:30:00,33.49,33.49,1,-8.44
 17/01/2019 07:45:00,33.49,33.49,1,-8.44
 17/01/2019 08:00:00,33.49,33.49,1,-8.44
 17/01/2019 08:15:00,33.49,33.49,1,-8.44
 17/01/2019 08:30:00,33.49,33.49,1,-8.44
 17/01/2019 08:45:00,33.49,33.49,1,-8.44
 17/01/2019 09:00:00,33.49,33.49,1,-8.44
 17/01/2019 09:15:00,33.45,33.49,1,-9.11
 17/01/2019 09:30:00,33.47,33.49,1,-9.37
 17/01/2019 09:45:00,33.65,33.49,1,-8.62
 17/01/2019 10:00:00,33.69,33.49,1,-7.62
 17/01/2019 10:15:00,33.83,33.49,1,-6.6
 17/01/2019 10:30:00,33.74,33.49,1,-5.65
 17/01/2019 10:45:00,33.75,33.49,1,-4.96
 17/01/2019 11:00:00,33.8,33.49,1,-4.26
 17/01/2019 11:15:00,33.79,33.49,1,-3.85
 17/01/2019 11:30:00,33.76,33.49,1,-3.27
 17/01/2019 11:45:00,33.76,33.49,1,-2.84
 17/01/2019 12:00:00,33.74,33.49,1,-2.57
 17/01/2019 12:15:00,33.72,33.49,1,-2.44
 17/01/2019 12:30:00,33.77,33.49,1,-2.28
 17/01/2019 12:45:00,33.81,33.49,1,-2.36
 17/01/2019 13:00:00,33.83,33.49,1,-2.59
 17/01/2019 13:15:00,33.81,33.49,1,-2.65
 17/01/2019 13:30:00,33.82,33.49,1,-3.52
 17/01/2019 13:45:00,33.85,33.49,1,-3.76
 17/01/2019 14:00:00,33.81,33.49,1,-4.14
 17/01/2019 14:15:00,33.74,33.49,1,-5.45
 17/01/2019 14:30:00,33.69,33.49,1,-6.54
 17/01/2019 14:45:00,33.8,33.49,1,-6.35
 17/01/2019 15:00:00,33.75,33.49,1,-7.65
 17/01/2019 15:15:00,33.83,33.49,1,-8.25
 17/01/2019 15:30:00,33.52,33.49,1,-8.73
 17/01/2019 15:45:00,33.36,33.49,1,-9.53
 17/01/2019 16:00:00,33.58,33.49,1,-10.23
 17/01/2019 16:15:00,33.66,33.49,1,-11.06
 17/01/2019 16:30:00,33.69,33.49,1,-11.57
 17/01/2019 16:45:00,33.64,33.49,1,-12.33
 17/01/2019 17:00:00,33.5,33.49,1,-13.0
 17/01/2019 17:15:00,33.28,33.49,1,-13.5
 17/01/2019 17:30:00,33.17,33.49,1,-13.83
 17/01/2019 17:45:00,33.22,33.49,1,-14.14
 17/01/2019 18:00:00,33.22,33.49,1,-14.18
 17/01/2019 18:15:00,33.21,33.49,1,-14.4
 17/01/2019 18:30:00,33.21,33.49,1,-14.1
 17/01/2019 18:45:00,33.18,33.49,1,-13.93
 17/01/2019 19:00:00,33.19,33.49,1,-13.65
 17/01/2019 19:15:00,33.17,33.49,1,-13.5
 17/01/2019 19:30:00,33.22,33.49,1,-13.33
 17/01/2019 19:45:00,33.26,33.49,1,-12.91
 17/01/2019 20:00:00,33.34,33.49,1,-12.51
 17/01/2019 20:15:00,33.41,33.49,1,-12.33
 17/01/2019 20:30:00,33.41,33.49,1,-11.96
 17/01/2019 20:45:00,33.48,33.49,1,-11.64
 17/01/2019 21:00:00,33.54,33.49,1,-11.35
 17/01/2019 21:15:00,33.63,33.49,1,-11.1
 17/01/2019 21:30:00,33.81,33.49,1,-10.7
 17/01/2019 21:45:00,33.9,33.49,1,-10.35
 17/01/2019 22:00:00,33.79,33.49,1,-9.84
 17/01/2019 22:15:00,33.71,33.49,1,-9.55
 17/01/2019 22:30:00,33.82,33.49,1,-9.1
 17/01/2019 22:45:00,33.71,33.49,1,-8.57
 17/01/2019 23:00:00,33.78,33.49,1,-8.26
 17/01/2019 23:15:00,33.83,33.49,1,-8.37
 17/01/2019 23:30:00,33.93,33.49,1,-8.33
 17/01/2019 23:45:00,33.97,33.49,1,-8.11
 18/01/2019 00:00:00,33.94,33.49,1,-8.12
 18/01/2019 00:15:00,33.64,33.49,1,-9.28
 18/01/2019 00:30:00,33.57,33.49,1,-9.58
 18/01/2019 00:45:00,33.52,33.49,1,-9.8
 18/01/2019 01:00:00,33.53,33.49,1,-9.85
 18/01/2019 01:15:00,33.55,33.49,1,-9.85
 18/01/2019 01:30:00,33.59,33.49,1,-9.79
 18/01/2019 01:45:00,33.69,33.49,1,-9.71
 18/01/2019 02:00:00,33.76,33.49,1,-9.55
 18/01/2019 02:15:00,33.77,33.49,1,-9.71
 18/01/2019 02:30:00,33.76,33.49,1,-9.71
 18/01/2019 02:45:00,33.76,33.49,1,-9.71
 18/01/2019 03:00:00,33.81,33.49,1,-9.6
 18/01/2019 03:15:00,33.85,33.49,1,-9.31
 18/01/2019 03:30:00,33.92,33.49,1,-9.26
 18/01/2019 03:45:00,33.97,33.49,1,-9.04
 18/01/2019 04:00:00,34.0,33.49,1,-8.84
 18/01/2019 04:15:00,34.0,33.49,1,-8.78
 18/01/2019 04:30:00,33.79,33.49,1,-8.78
 18/01/2019 04:45:00,33.74,33.49,1,-8.56
 18/01/2019 05:00:00,33.65,33.49,1,-8.34
 18/01/2019 05:15:00,33.55,33.49,1,-8.17
 18/01/2019 05:30:00,33.49,33.49,1,-8.17
 18/01/2019 05:45:00,33.45,33.49,1,-8.39
 18/01/2019 06:00:00,33.44,33.49,1,-8.6
 18/01/2019 06:15:00,33.21,33.49,1,-9.12
 18/01/2019 06:30:00,33.16,33.49,1,-9.62
 18/01/2019 06:45:00,33.3,33.49,1,-10.31
 18/01/2019 07:00:00,33.64,33.49,1,-10.64
 18/01/2019 07:15:00,33.64,33.49,1,-10.65
 18/01/2019 07:30:00,33.64,33.49,1,-10.65
 18/01/2019 07:45:00,33.64,33.49,1,-10.65
 18/01/2019 08:00:00,33.64,33.49,1,-10.65
 18/01/2019 08:15:00,33.64,33.49,1,-10.65
 18/01/2019 08:30:00,33.64,33.49,1,-10.65
 18/01/2019 08:45:00,33.64,33.49,1,-10.65
 18/01/2019 09:00:00,33.64,33.49,1,-10.65
 18/01/2019 09:15:00,33.64,33.49,1,-10.65
 18/01/2019 09:30:00,33.64,33.49,1,-10.65
 18/01/2019 09:45:00,33.64,33.49,1,-10.65
 18/01/2019 10:00:00,33.64,33.49,1,-10.66
 18/01/2019 10:15:00,33.32,33.49,1,-11.25
 18/01/2019 10:30:00,33.32,33.49,1,-11.25
 18/01/2019 10:45:00,33.32,33.49,1,-11.25
 18/01/2019 11:00:00,33.38,33.49,1,-10.95
 18/01/2019 11:15:00,33.39,33.49,1,-10.52
 18/01/2019 11:30:00,33.45,33.49,1,-10.29
 18/01/2019 11:45:00,33.36,33.49,1,-10.43
 18/01/2019 12:00:00,33.35,33.49,1,-11.04
 18/01/2019 12:15:00,33.31,33.49,1,-11.11
 18/01/2019 12:30:00,33.31,33.49,1,-10.71
 18/01/2019 12:45:00,33.25,33.49,1,-10.92
 18/01/2019 13:00:00,33.25,33.49,1,-10.94
 18/01/2019 13:15:00,33.27,33.49,1,-11.92
 18/01/2019 13:30:00,33.38,33.49,1,-11.85
 18/01/2019 13:45:00,33.44,33.49,1,-11.72
 18/01/2019 14:00:00,33.49,33.49,1,-11.79
 18/01/2019 14:15:00,33.38,33.49,1,-11.61
 18/01/2019 14:30:00,33.37,33.49,1,-11.59
 18/01/2019 14:45:00,33.37,33.49,1,-11.59
 18/01/2019 15:00:00,33.37,33.49,1,-11.59
 18/01/2019 15:15:00,33.37,33.49,1,-11.59
 18/01/2019 15:30:00,33.37,33.49,1,-11.59
 18/01/2019 15:45:00,33.32,33.49,1,-11.79
 18/01/2019 16:00:00,33.23,33.49,1,-12.13
 18/01/2019 16:15:00,33.23,33.49,1,-12.13
 18/01/2019 16:30:00,33.23,33.49,1,-12.13
 18/01/2019 16:45:00,33.23,33.49,1,-12.13
 18/01/2019 17:00:00,33.23,33.49,1,-12.13
 18/01/2019 17:15:00,33.23,33.49,1,-12.13
 18/01/2019 17:30:00,33.23,33.49,1,-12.13
 18/01/2019 17:45:00,33.23,33.49,1,-12.13
 18/01/2019 18:00:00,33.23,33.49,1,-12.13
 18/01/2019 18:15:00,33.23,33.49,1,-12.13
 18/01/2019 18:30:00,33.23,33.49,1,-12.13
 18/01/2019 18:45:00,33.23,33.49,1,-12.13
 18/01/2019 19:00:00,33.23,33.49,1,-12.13
 18/01/2019 19:15:00,33.23,33.49,1,-12.13
 18/01/2019 19:30:00,33.23,33.49,1,-12.13
 18/01/2019 19:45:00,33.23,33.49,1,-12.13
 18/01/2019 20:00:00,33.23,33.49,1,-12.13
 18/01/2019 20:15:00,33.23,33.49,1,-12.13
 18/01/2019 20:30:00,33.23,33.49,1,-12.13
 18/01/2019 20:45:00,33.23,33.49,1,-12.13
 18/01/2019 21:00:00,33.23,33.49,1,-12.13
 18/01/2019 21:15:00,33.23,33.49,1,-12.13
 18/01/2019 21:30:00,33.23,33.49,1,-12.13
 18/01/2019 21:45:00,33.23,33.49,1,-12.13
 18/01/2019 22:00:00,33.23,33.49,1,-12.13
 18/01/2019 22:15:00,33.23,33.49,1,-12.13
 18/01/2019 22:30:00,33.23,33.49,1,-12.13
 18/01/2019 22:45:00,33.23,33.49,1,-12.13
 18/01/2019 23:00:00,33.23,33.49,1,-12.13
 18/01/2019 23:15:00,33.23,33.49,1,-12.13
 18/01/2019 23:30:00,33.23,33.49,1,-12.13
 18/01/2019 23:45:00,33.23,33.49,1,-12.13
 19/01/2019 00:00:00,33.23,33.49,1,-12.13
 19/01/2019 00:15:00,33.23,33.49,1,-12.13
 19/01/2019 00:30:00,33.23,33.49,1,-12.13
 19/01/2019 00:45:00,33.23,33.49,1,-12.13
 19/01/2019 01:00:00,33.23,33.49,1,-12.13
 19/01/2019 01:15:00,33.23,33.49,1,-12.13
 19/01/2019 01:30:00,33.23,33.49,1,-12.13
 19/01/2019 01:45:00,33.23,33.49,1,-12.13
 19/01/2019 02:00:00,33.23,33.49,1,-12.13
 19/01/2019 02:15:00,33.23,33.49,1,-12.13
 19/01/2019 02:30:00,33.23,33.49,1,-12.13
 19/01/2019 02:45:00,33.23,33.49,1,-12.13
 19/01/2019 03:00:00,33.23,33.49,1,-12.13
 19/01/2019 03:15:00,33.23,33.49,1,-12.13
 19/01/2019 03:30:00,33.23,33.49,1,-12.13
 19/01/2019 03:45:00,33.23,33.49,1,-12.13
 19/01/2019 04:00:00,33.23,33.49,1,-12.13
 19/01/2019 04:15:00,33.23,33.49,1,-12.13
 19/01/2019 04:30:00,33.23,33.49,1,-12.13
 19/01/2019 04:45:00,33.23,33.49,1,-12.13
 19/01/2019 05:00:00,33.23,33.49,1,-12.13
 19/01/2019 05:15:00,33.23,33.49,1,-12.13
 19/01/2019 05:30:00,33.23,33.49,1,-12.13
 19/01/2019 05:45:00,33.23,33.49,1,-12.13
 19/01/2019 06:00:00,33.23,33.49,1,-12.13
 19/01/2019 06:15:00,33.23,33.49,1,-12.13
 19/01/2019 06:30:00,33.23,33.49,1,-12.13
 19/01/2019 06:45:00,33.23,33.49,1,-12.13
 19/01/2019 07:00:00,33.23,33.49,1,-12.13
 19/01/2019 07:15:00,33.23,33.49,1,-12.13
 19/01/2019 07:30:00,33.23,33.49,1,-12.13
 19/01/2019 07:45:00,33.23,33.49,1,-12.13
 19/01/2019 08:00:00,33.23,33.49,1,-12.13
 19/01/2019 08:15:00,33.23,33.49,1,-12.13
 19/01/2019 08:30:00,33.23,33.49,1,-12.13
 19/01/2019 08:45:00,33.23,33.49,1,-12.13
 19/01/2019 09:00:00,33.23,33.49,1,-12.13
 19/01/2019 09:15:00,33.23,33.49,1,-12.13
 19/01/2019 09:30:00,33.23,33.49,1,-12.13
 19/01/2019 09:45:00,33.23,33.49,1,-12.13
 19/01/2019 10:00:00,33.23,33.49,1,-12.13
 19/01/2019 10:15:00,33.23,33.49,1,-12.13
 19/01/2019 10:30:00,33.23,33.49,1,-12.13
 19/01/2019 10:45:00,33.23,33.49,1,-12.13
 19/01/2019 11:00:00,33.23,33.49,1,-12.13
 19/01/2019 11:15:00,33.23,33.49,1,-12.13
 19/01/2019 11:30:00,33.23,33.49,1,-12.13
 19/01/2019 11:45:00,33.23,33.49,1,-12.13
 19/01/2019 12:00:00,33.23,33.49,1,-12.13
 19/01/2019 12:15:00,33.23,33.49,1,-12.13
 19/01/2019 12:30:00,33.23,33.49,1,-12.13
 19/01/2019 12:45:00,33.23,33.49,1,-12.13
 19/01/2019 13:00:00,33.23,33.49,1,-12.13
 19/01/2019 13:15:00,33.23,33.49,1,-12.13
 19/01/2019 13:30:00,33.23,33.49,1,-12.13
 19/01/2019 13:45:00,33.23,33.49,1,-12.13
 19/01/2019 14:00:00,33.23,33.49,1,-12.13
 19/01/2019 14:15:00,33.23,33.49,1,-12.13
 19/01/2019 14:30:00,33.23,33.49,1,-12.13
 19/01/2019 14:45:00,33.23,33.49,1,-12.13
 19/01/2019 15:00:00,33.23,33.49,1,-12.13
 19/01/2019 15:15:00,33.23,33.49,1,-12.13
 19/01/2019 15:30:00,33.23,33.49,1,-12.13
 19/01/2019 15:45:00,33.23,33.49,1,-12.13
 19/01/2019 16:00:00,33.23,33.49,1,-12.13
 19/01/2019 16:15:00,33.23,33.49,1,-12.13
 19/01/2019 16:30:00,33.23,33.49,1,-12.13
 19/01/2019 16:45:00,33.23,33.49,1,-12.13
 19/01/2019 17:00:00,33.23,33.49,1,-12.13
 19/01/2019 17:15:00,33.23,33.49,1,-12.13
 19/01/2019 17:30:00,33.23,33.49,1,-12.13
 19/01/2019 17:45:00,33.23,33.49,1,-12.13
 19/01/2019 18:00:00,33.23,33.49,1,-12.13
 19/01/2019 18:15:00,33.23,33.49,1,-12.13
 19/01/2019 18:30:00,33.23,33.49,1,-12.13
 19/01/2019 18:45:00,33.23,33.49,1,-12.13
 19/01/2019 19:00:00,33.23,33.49,1,-12.13
 19/01/2019 19:15:00,33.23,33.49,1,-12.13
 19/01/2019 19:30:00,33.23,33.49,1,-12.13
 19/01/2019 19:45:00,33.23,33.49,1,-12.13
 19/01/2019 20:00:00,33.23,33.49,1,-12.13
 19/01/2019 20:15:00,33.23,33.49,1,-12.13
 19/01/2019 20:30:00,33.23,33.49,1,-12.13
 19/01/2019 20:45:00,33.23,33.49,1,-12.13
 19/01/2019 21:00:00,33.23,33.49,1,-12.13
 19/01/2019 21:15:00,33.23,33.49,1,-12.13
 19/01/2019 21:30:00,33.23,33.49,1,-12.13
 19/01/2019 21:45:00,33.23,33.49,1,-12.13
 19/01/2019 22:00:00,33.23,33.49,1,-12.13
 19/01/2019 22:15:00,33.23,33.49,1,-12.13
 19/01/2019 22:30:00,33.23,33.49,1,-12.13
 19/01/2019 22:45:00,33.23,33.49,1,-12.13
 19/01/2019 23:00:00,33.23,33.49,1,-12.13
 19/01/2019 23:15:00,33.23,33.49,1,-12.13
 19/01/2019 23:30:00,33.23,33.49,1,-12.13
 19/01/2019 23:45:00,33.23,33.49,1,-12.13
 20/01/2019 00:00:00,33.23,33.49,1,-12.13
 20/01/2019 00:15:00,33.23,33.49,1,-12.13
 20/01/2019 00:30:00,33.23,33.49,1,-12.13
 20/01/2019 00:45:00,33.23,33.49,1,-12.13
 20/01/2019 01:00:00,33.23,33.49,1,-12.13
 20/01/2019 01:15:00,33.23,33.49,1,-12.13
 20/01/2019 01:30:00,33.23,33.49,1,-12.13
 20/01/2019 01:45:00,33.23,33.49,1,-12.13
 20/01/2019 02:00:00,33.23,33.49,1,-12.13
 20/01/2019 02:15:00,33.23,33.49,1,-12.13
 20/01/2019 02:30:00,33.23,33.49,1,-12.13
 20/01/2019 02:45:00,33.23,33.49,1,-12.13
 20/01/2019 03:00:00,33.23,33.49,1,-12.13
 20/01/2019 03:15:00,33.23,33.49,1,-12.13
 20/01/2019 03:30:00,33.23,33.49,1,-12.13
 20/01/2019 03:45:00,33.23,33.49,1,-12.13
 20/01/2019 04:00:00,33.23,33.49,1,-12.13
 20/01/2019 04:15:00,33.23,33.49,1,-12.13
 20/01/2019 04:30:00,33.23,33.49,1,-12.13
 20/01/2019 04:45:00,33.23,33.49,1,-12.13
 20/01/2019 05:00:00,33.23,33.49,1,-12.13
 20/01/2019 05:15:00,33.23,33.49,1,-12.13
 20/01/2019 05:30:00,33.23,33.49,1,-12.13
 20/01/2019 05:45:00,33.23,33.49,1,-12.13
 20/01/2019 06:00:00,33.23,33.49,1,-12.13
 20/01/2019 06:15:00,33.23,33.49,1,-12.13
 20/01/2019 06:30:00,33.23,33.49,1,-12.13
 20/01/2019 06:45:00,33.23,33.49,1,-12.13
 20/01/2019 07:00:00,33.23,33.49,1,-12.13
 20/01/2019 07:15:00,33.23,33.49,1,-12.13
 20/01/2019 07:30:00,33.23,33.49,1,-12.13
 20/01/2019 07:45:00,33.23,33.49,1,-12.13
 20/01/2019 08:00:00,33.23,33.49,1,-12.13
 20/01/2019 08:15:00,33.23,33.49,1,-12.13
 20/01/2019 08:30:00,33.23,33.49,1,-12.13
 20/01/2019 08:45:00,33.23,33.49,1,-12.13
 20/01/2019 09:00:00,33.23,33.49,1,-12.13
 20/01/2019 09:15:00,33.23,33.49,1,-12.13
 20/01/2019 09:30:00,33.23,33.49,1,-12.13
 20/01/2019 09:45:00,33.23,33.49,1,-12.13
 20/01/2019 10:00:00,33.23,33.49,1,-12.13
 20/01/2019 10:15:00,33.23,33.49,1,-12.13
 20/01/2019 10:30:00,33.23,33.49,1,-12.13
 20/01/2019 10:45:00,33.23,33.49,1,-12.13
 20/01/2019 11:00:00,33.23,33.49,1,-12.13
 20/01/2019 11:15:00,33.23,33.49,1,-12.13
 20/01/2019 11:30:00,33.23,33.49,1,-12.13
 20/01/2019 11:45:00,33.23,33.49,1,-12.13
 20/01/2019 12:00:00,33.23,33.49,1,-12.13
 20/01/2019 12:15:00,33.23,33.49,1,-12.13
 20/01/2019 12:30:00,33.23,33.49,1,-12.13
 20/01/2019 12:45:00,33.23,33.49,1,-12.13
 20/01/2019 13:00:00,33.23,33.49,1,-12.13
 20/01/2019 13:15:00,33.23,33.49,1,-12.13
 20/01/2019 13:30:00,33.23,33.49,1,-12.13
 20/01/2019 13:45:00,33.23,33.49,1,-12.13
 20/01/2019 14:00:00,33.23,33.49,1,-12.13
 20/01/2019 14:15:00,33.23,33.49,1,-12.13
 20/01/2019 14:30:00,33.23,33.49,1,-12.13
 20/01/2019 14:45:00,33.23,33.49,1,-12.13
 20/01/2019 15:00:00,33.23,33.49,1,-12.13
 20/01/2019 15:15:00,33.23,33.49,1,-12.13
 20/01/2019 15:30:00,33.23,33.49,1,-12.13
 20/01/2019 15:45:00,33.23,33.49,1,-12.13
 20/01/2019 16:00:00,33.23,33.49,1,-12.13
 20/01/2019 16:15:00,33.23,33.49,1,-12.13
 20/01/2019 16:30:00,33.23,33.49,1,-12.13
 20/01/2019 16:45:00,33.23,33.49,1,-12.13
 20/01/2019 17:00:00,33.23,33.49,1,-12.13
 20/01/2019 17:15:00,33.23,33.49,1,-12.13
 20/01/2019 17:30:00,33.23,33.49,1,-12.13
 20/01/2019 17:45:00,33.23,33.49,1,-12.13
 20/01/2019 18:00:00,33.23,33.49,1,-12.13
 20/01/2019 18:15:00,33.23,33.49,1,-12.13
 20/01/2019 18:30:00,33.23,33.49,1,-12.13
 20/01/2019 18:45:00,33.23,33.49,1,-12.13
 20/01/2019 19:00:00,33.23,33.49,1,-12.13
 20/01/2019 19:15:00,33.23,33.49,1,-12.13
 20/01/2019 19:30:00,33.23,33.49,1,-12.13
 20/01/2019 19:45:00,33.23,33.49,1,-12.13
 20/01/2019 20:00:00,33.23,33.49,1,-12.13
 20/01/2019 20:15:00,33.23,33.49,1,-12.13
 20/01/2019 20:30:00,33.23,33.49,1,-12.13
 20/01/2019 20:45:00,33.23,33.49,1,-12.13
 20/01/2019 21:00:00,33.23,33.49,1,-12.13
 20/01/2019 21:15:00,33.23,33.49,1,-12.13
 20/01/2019 21:30:00,33.23,33.49,1,-12.13
 20/01/2019 21:45:00,33.23,33.49,1,-12.13
 20/01/2019 22:00:00,33.23,33.49,1,-12.13
 20/01/2019 22:15:00,33.23,33.49,1,-12.13
 20/01/2019 22:30:00,33.23,33.49,1,-12.13
 20/01/2019 22:45:00,33.23,33.49,1,-12.13
 20/01/2019 23:00:00,33.23,33.49,1,-12.13
 20/01/2019 23:15:00,33.23,33.49,1,-12.13
 20/01/2019 23:30:00,33.23,33.49,1,-12.13
 20/01/2019 23:45:00,33.23,33.49,1,-12.13
 21/01/2019 00:00:00,33.23,33.49,1,-12.13
 21/01/2019 00:00:00,33.23,33.49,1,-12.13
 21/01/2019 00:15:00,33.23,33.49,1,-12.13
 21/01/2019 00:30:00,33.23,33.49,1,-12.13
 21/01/2019 00:45:00,33.23,33.49,1,-12.13
 21/01/2019 01:00:00,33.23,33.49,1,-12.13
 21/01/2019 01:15:00,33.23,33.49,1,-12.13
 21/01/2019 01:30:00,33.23,33.49,1,-12.13
 21/01/2019 01:45:00,33.23,33.49,1,-12.13
 21/01/2019 02:00:00,33.23,33.49,1,-12.13
 21/01/2019 02:15:00,33.23,33.49,1,-12.13
 21/01/2019 02:30:00,33.23,33.49,1,-12.13
 21/01/2019 02:45:00,33.23,33.49,1,-12.13
 21/01/2019 03:00:00,33.23,33.49,1,-12.13
 21/01/2019 03:15:00,33.23,33.49,1,-12.13
 21/01/2019 03:30:00,33.23,33.49,1,-12.13
 21/01/2019 03:45:00,33.23,33.49,1,-12.13
 21/01/2019 04:00:00,33.23,33.49,1,-12.13
 21/01/2019 04:15:00,33.23,33.49,1,-12.13
 21/01/2019 04:30:00,33.23,33.49,1,-12.13
 21/01/2019 04:45:00,33.23,33.49,1,-12.13
 21/01/2019 05:00:00,33.23,33.49,1,-12.13
 21/01/2019 05:15:00,33.23,33.49,1,-12.13
 21/01/2019 05:30:00,33.23,33.49,1,-12.13
 21/01/2019 05:45:00,33.23,33.49,1,-12.13
 21/01/2019 06:00:00,33.23,33.49,1,-12.13
 21/01/2019 06:15:00,33.23,33.49,1,-12.13
 21/01/2019 06:30:00,33.23,33.49,1,-12.13
 21/01/2019 06:45:00,33.23,33.49,1,-12.13
 21/01/2019 07:00:00,33.23,33.49,1,-12.13
 21/01/2019 07:15:00,33.23,33.49,1,-12.13
 21/01/2019 07:30:00,33.23,33.49,1,-12.13
 21/01/2019 07:45:00,33.23,33.49,1,-12.13
 21/01/2019 08:00:00,33.23,33.49,1,-12.13
 21/01/2019 08:15:00,33.23,33.49,1,-12.13
 21/01/2019 08:30:00,33.23,33.49,1,-12.13
 21/01/2019 08:45:00,33.23,33.49,1,-12.13
 21/01/2019 09:00:00,33.23,33.49,1,-11.87
 21/01/2019 09:15:00,33.2,33.49,1,-10.86
 21/01/2019 09:30:00,33.23,33.49,1,-10.65
 21/01/2019 09:45:00,33.27,33.49,1,-10.12
 21/01/2019 10:00:00,33.41,33.49,1,-9.92
 21/01/2019 10:15:00,33.38,33.49,1,-10.28
 21/01/2019 10:30:00,33.39,33.49,1,-10.17
 21/01/2019 10:45:00,33.36,33.49,1,-9.09
 21/01/2019 11:00:00,33.39,33.49,1,-8.03
 21/01/2019 11:15:00,33.34,33.49,1,-7.02
 21/01/2019 11:30:00,33.42,33.49,1,-6.43
 21/01/2019 11:45:00,33.42,33.49,1,-5.71
 21/01/2019 12:00:00,33.45,33.49,1,-5.62
 21/01/2019 12:15:00,33.41,33.49,1,-7.27
 21/01/2019 12:30:00,33.43,33.49,1,-8.27
 21/01/2019 12:45:00,33.44,33.49,1,-8.09
 21/01/2019 13:00:00,33.48,33.49,1,-7.04
 21/01/2019 13:15:00,33.47,33.49,1,-6.9
 21/01/2019 13:30:00,33.44,33.49,1,-7.46
 21/01/2019 13:45:00,33.39,33.49,1,-8.98
 21/01/2019 14:00:00,33.33,33.49,1,-8.41
 21/01/2019 14:15:00,33.21,33.49,1,-9.43
 21/01/2019 14:30:00,33.2,33.49,1,-9.01
 21/01/2019 14:45:00,33.19,33.49,1,-9.49
 21/01/2019 15:00:00,33.44,33.49,1,-10.63
 21/01/2019 15:15:00,33.81,33.49,1,-10.79
 21/01/2019 15:30:00,33.74,33.49,1,-10.73
 21/01/2019 15:45:00,33.78,33.49,1,-10.84
 21/01/2019 16:00:00,33.83,33.49,1,-11.52
 21/01/2019 16:15:00,33.64,33.49,1,-12.16
 21/01/2019 16:30:00,33.64,33.49,1,-12.56
 21/01/2019 16:45:00,33.63,33.49,1,-13.22
 21/01/2019 17:00:00,33.52,33.49,1,-13.8
 21/01/2019 17:15:00,33.56,33.49,1,-14.31
 21/01/2019 17:30:00,33.5,33.49,1,-14.81
 21/01/2019 17:45:00,33.52,33.49,1,-14.75
 21/01/2019 18:00:00,33.58,33.49,1,-14.74
 21/01/2019 18:15:00,33.6,33.49,1,-14.74
 21/01/2019 18:30:00,33.66,33.49,1,-14.6
 21/01/2019 18:45:00,33.48,33.49,1,-14.19
 21/01/2019 19:00:00,33.49,33.49,1,-13.96
 21/01/2019 19:15:00,33.61,33.49,1,-13.65
 21/01/2019 19:30:00,33.65,33.49,1,-13.43
 21/01/2019 19:45:00,33.65,33.49,1,-13.11
 21/01/2019 20:00:00,33.52,33.49,1,-12.2
 21/01/2019 20:15:00,33.63,33.49,1,-12.03
 21/01/2019 20:30:00,33.49,33.49,1,-11.72
 21/01/2019 20:45:00,33.47,33.49,1,-11.39
 21/01/2019 21:00:00,33.61,33.49,1,-11.03
 21/01/2019 21:15:00,33.63,33.49,1,-10.71
 21/01/2019 21:30:00,33.68,33.49,1,-10.38
 21/01/2019 21:45:00,33.84,33.49,1,-10.02
 21/01/2019 22:00:00,33.69,33.49,1,-9.66
 21/01/2019 22:15:00,33.41,33.49,1,-9.08
 21/01/2019 22:30:00,33.22,33.49,1,-8.57
 21/01/2019 22:45:00,33.28,33.49,1,-8.22
 21/01/2019 23:00:00,33.36,33.49,1,-7.87
 21/01/2019 23:15:00,33.29,33.49,1,-8.02
 21/01/2019 23:30:00,33.33,33.49,1,-7.8
 21/01/2019 23:45:00,33.35,33.49,1,-7.64
 22/01/2019 00:00:00,33.4,33.49,1,-7.72
 22/01/2019 00:15:00,33.15,33.49,1,-9.06
 22/01/2019 00:30:00,33.09,33.49,1,-9.45
 22/01/2019 00:45:00,33.27,33.49,1,-9.87
 22/01/2019 01:00:00,33.53,33.49,1,-9.92
 22/01/2019 01:15:00,33.63,33.49,1,-9.92
 22/01/2019 01:30:00,33.7,33.49,1,-9.92
 22/01/2019 01:45:00,33.76,33.49,1,-9.76
 22/01/2019 02:00:00,33.81,33.49,1,-9.52
 22/01/2019 02:15:00,33.77,33.49,1,-9.66
 22/01/2019 02:30:00,33.83,33.49,1,-9.71
 22/01/2019 02:45:00,33.84,33.49,1,-9.71
 22/01/2019 03:00:00,33.9,33.49,1,-9.5
 22/01/2019 03:15:00,33.73,33.49,1,-9.44
 22/01/2019 03:30:00,33.74,33.49,1,-9.18
 22/01/2019 03:45:00,33.69,33.49,1,-8.84
 22/01/2019 04:00:00,33.62,33.49,1,-8.58
 22/01/2019 04:15:00,33.59,33.49,1,-8.54
 22/01/2019 04:30:00,33.62,33.49,1,-8.31
 22/01/2019 04:45:00,33.58,33.49,1,-8.31
 22/01/2019 05:00:00,33.55,33.49,1,-8.14
 22/01/2019 05:15:00,33.44,33.49,1,-8.11
 22/01/2019 05:30:00,33.38,33.49,1,-8.26
 22/01/2019 05:45:00,33.37,33.49,1,-8.31
 22/01/2019 06:00:00,33.36,33.49,1,-8.63
 22/01/2019 06:15:00,33.16,33.49,1,-9.3
 22/01/2019 06:30:00,33.24,33.49,1,-9.85
 22/01/2019 06:45:00,33.19,33.49,1,-10.5
 22/01/2019 07:00:00,33.19,33.49,1,-11.21
 22/01/2019 07:15:00,33.39,33.49,1,-11.59
 22/01/2019 07:30:00,33.32,33.49,1,-11.67
 22/01/2019 07:45:00,33.21,33.49,1,-11.99
 22/01/2019 08:00:00,33.16,33.49,1,-12.24
 22/01/2019 08:15:00,33.17,33.49,1,-12.18
 22/01/2019 08:30:00,33.17,33.49,1,-12.17
 22/01/2019 08:45:00,33.14,33.49,1,-11.97
 22/01/2019 09:00:00,33.16,33.49,1,-12.08
 22/01/2019 09:15:00,33.42,33.49,1,-11.92
 22/01/2019 09:30:00,33.48,33.49,1,-11.93
 22/01/2019 09:45:00,33.58,33.49,1,-11.0
 22/01/2019 10:00:00,33.67,33.49,1,-9.86
 22/01/2019 10:15:00,33.67,33.49,1,-11.03
 22/01/2019 10:30:00,33.62,33.49,1,-10.55
 22/01/2019 10:45:00,33.63,33.49,1,-9.55
 22/01/2019 11:00:00,33.67,33.49,1,-9.0
 22/01/2019 11:15:00,33.61,33.49,1,-8.97
 22/01/2019 11:30:00,33.62,33.49,1,-10.86
 22/01/2019 11:45:00,33.67,33.49,1,-11.28
 22/01/2019 12:00:00,33.72,33.49,1,-11.16
 22/01/2019 12:15:00,33.64,33.49,1,-10.38
 22/01/2019 12:30:00,33.37,33.49,1,-10.22
 22/01/2019 12:45:00,33.42,33.49,1,-10.17
 22/01/2019 13:00:00,33.44,33.49,1,-8.69
 22/01/2019 13:15:00,33.39,33.49,1,-8.8
 22/01/2019 13:30:00,33.46,33.49,1,-9.38
 22/01/2019 13:45:00,33.38,33.49,1,-10.61
 22/01/2019 14:00:00,33.31,33.49,1,-10.45
 22/01/2019 14:15:00,33.34,33.49,1,-10.41
 22/01/2019 14:30:00,33.38,33.49,1,-10.05
 22/01/2019 14:45:00,33.39,33.49,1,-9.92
 22/01/2019 15:00:00,33.39,33.49,1,-11.07
 22/01/2019 15:15:00,33.46,33.49,1,-10.54
 22/01/2019 15:30:00,33.48,33.49,1,-10.37
 22/01/2019 15:45:00,33.42,33.49,1,-11.06
 22/01/2019 16:00:00,33.34,33.49,1,-11.53
 22/01/2019 16:15:00,33.31,33.49,1,-11.85
 22/01/2019 16:30:00,33.28,33.49,1,-12.36
 22/01/2019 16:45:00,33.34,33.49,1,-13.06
 22/01/2019 17:00:00,33.21,33.49,1,-13.53
 22/01/2019 17:15:00,33.22,33.49,1,-14.04
 22/01/2019 17:30:00,33.18,33.49,1,-14.43
 22/01/2019 17:45:00,33.18,33.49,1,-14.71
 22/01/2019 18:00:00,33.19,33.49,1,-14.73
 22/01/2019 18:15:00,33.22,33.49,1,-14.74
 22/01/2019 18:30:00,33.28,33.49,1,-14.64
 22/01/2019 18:45:00,33.27,33.49,1,-14.3
 22/01/2019 19:00:00,33.38,33.49,1,-14.16
 22/01/2019 19:15:00,33.44,33.49,1,-13.86
 22/01/2019 19:30:00,33.48,33.49,1,-13.49
 22/01/2019 19:45:00,33.38,33.49,1,-13.16
 22/01/2019 20:00:00,33.47,33.49,1,-12.74
 22/01/2019 20:15:00,33.45,33.49,1,-12.44
 22/01/2019 20:30:00,33.52,33.49,1,-12.22
 22/01/2019 20:45:00,33.51,33.49,1,-11.85
 22/01/2019 21:00:00,33.44,33.49,1,-11.49
 22/01/2019 21:15:00,33.6,33.49,1,-11.16
 22/01/2019 21:30:00,33.74,33.49,1,-10.73
 22/01/2019 21:45:00,33.73,33.49,1,-10.37
 22/01/2019 22:00:00,33.81,33.49,1,-10.0
 22/01/2019 22:15:00,33.85,33.49,1,-9.73
 22/01/2019 22:30:00,33.92,33.49,1,-9.18
 22/01/2019 22:45:00,33.71,33.49,1,-8.73
 22/01/2019 23:00:00,33.55,33.49,1,-8.12
 22/01/2019 23:15:00,33.53,33.49,1,-8.33
 22/01/2019 23:30:00,33.63,33.49,1,-8.16
 22/01/2019 23:45:00,33.59,33.49,1,-7.91
 23/01/2019 00:00:00,33.64,33.49,1,-7.93
 23/01/2019 00:15:00,33.39,33.49,1,-9.22
 23/01/2019 00:30:00,33.34,33.49,1,-9.65
 23/01/2019 00:45:00,33.26,33.49,1,-9.8
 23/01/2019 01:00:00,33.3,33.49,1,-9.85
 23/01/2019 01:15:00,33.3,33.49,1,-10.05
 23/01/2019 01:30:00,33.34,33.49,1,-10.05
 23/01/2019 01:45:00,33.38,33.49,1,-9.82
 23/01/2019 02:00:00,33.43,33.49,1,-9.78
 23/01/2019 02:15:00,33.45,33.49,1,-9.87
 23/01/2019 02:30:00,33.48,33.49,1,-9.71
 23/01/2019 02:45:00,33.51,33.49,1,-9.71
 23/01/2019 03:00:00,33.54,33.49,1,-9.71
 23/01/2019 03:15:00,33.56,33.49,1,-9.48
 23/01/2019 03:30:00,33.62,33.49,1,-9.3
 23/01/2019 03:45:00,33.61,33.49,1,-9.15
 23/01/2019 04:00:00,33.52,33.49,1,-8.91
 23/01/2019 04:15:00,33.52,33.49,1,-8.9
 23/01/2019 04:30:00,33.55,33.49,1,-8.71
 23/01/2019 04:45:00,33.55,33.49,1,-8.46
 23/01/2019 05:00:00,33.54,33.49,1,-8.44
 23/01/2019 05:15:00,33.45,33.49,1,-8.55
 23/01/2019 05:30:00,33.42,33.49,1,-8.64
 23/01/2019 05:45:00,33.41,33.49,1,-8.67
 23/01/2019 06:00:00,33.34,33.49,1,-8.97
 23/01/2019 06:15:00,33.38,33.49,1,-9.69
 23/01/2019 06:30:00,33.45,33.49,1,-10.24
 23/01/2019 06:45:00,33.37,33.49,1,-10.85
 23/01/2019 07:00:00,33.4,33.49,1,-11.31
 23/01/2019 07:15:00,33.35,33.49,1,-11.48
 23/01/2019 07:30:00,33.2,33.49,1,-11.96
 23/01/2019 07:45:00,33.13,33.49,1,-12.13
 23/01/2019 08:00:00,33.17,33.49,1,-12.28
 23/01/2019 08:15:00,33.27,33.49,1,-12.16
 23/01/2019 08:30:00,33.33,33.49,1,-12.21
 23/01/2019 08:45:00,33.38,33.49,1,-11.68
 23/01/2019 09:00:00,33.41,33.49,1,-11.03
 23/01/2019 09:15:00,33.4,33.49,1,-10.07
 23/01/2019 09:30:00,33.48,33.49,1,-9.5
 23/01/2019 09:45:00,33.58,33.49,1,-8.36
 23/01/2019 10:00:00,33.6,33.49,1,-7.44
 23/01/2019 10:15:00,33.64,33.49,1,-7.85
 23/01/2019 10:30:00,33.7,33.49,1,-6.76
 23/01/2019 10:45:00,33.72,33.49,1,-7.08
 23/01/2019 11:00:00,33.75,33.49,1,-5.7
 23/01/2019 11:15:00,33.67,33.49,1,-5.89
 23/01/2019 11:30:00,33.61,33.49,1,-6.3
 23/01/2019 11:45:00,33.48,33.49,1,-6.14
 23/01/2019 12:00:00,33.47,33.49,1,-3.75
 23/01/2019 12:15:00,33.5,33.49,1,-2.85
 23/01/2019 12:30:00,33.52,33.49,1,-4.62
 23/01/2019 12:45:00,33.56,33.49,1,-4.18
 23/01/2019 13:00:00,33.58,33.49,1,-6.14
 23/01/2019 13:15:00,33.53,33.49,1,-7.5
 23/01/2019 13:30:00,33.59,33.49,1,-5.47
 23/01/2019 13:45:00,33.62,33.49,1,-4.94
 23/01/2019 14:00:00,33.6,33.49,1,-2.73
 23/01/2019 14:15:00,33.5,33.49,1,-6.99
 23/01/2019 14:30:00,33.56,33.49,1,-6.56
 23/01/2019 14:45:00,33.53,33.49,1,-8.74
 23/01/2019 15:00:00,33.46,33.49,1,-9.25
 23/01/2019 15:15:00,33.49,33.49,1,-9.51
 23/01/2019 15:30:00,33.47,33.49,1,-10.14
 23/01/2019 15:45:00,33.39,33.49,1,-10.55
 23/01/2019 16:00:00,33.4,33.49,1,-11.16
 23/01/2019 16:15:00,33.39,33.49,1,-11.71
 23/01/2019 16:30:00,33.38,33.49,1,-12.09
 23/01/2019 16:45:00,33.41,33.49,1,-12.69
 23/01/2019 17:00:00,33.27,33.49,1,-13.25
 23/01/2019 17:15:00,33.26,33.49,1,-13.75
 23/01/2019 17:30:00,33.22,33.49,1,-14.15
 23/01/2019 17:45:00,33.22,33.49,1,-14.5
 23/01/2019 18:00:00,33.23,33.49,1,-14.42
 23/01/2019 18:15:00,33.24,33.49,1,-14.6
 23/01/2019 18:30:00,33.27,33.49,1,-14.6
 23/01/2019 18:45:00,33.29,33.49,1,-14.45
 23/01/2019 19:00:00,33.37,33.49,1,-14.19
 23/01/2019 19:15:00,33.41,33.49,1,-13.85
 23/01/2019 19:30:00,33.46,33.49,1,-13.5
 23/01/2019 19:45:00,33.56,33.49,1,-12.96
 23/01/2019 20:00:00,33.66,33.49,1,-12.69
 23/01/2019 20:15:00,33.57,33.49,1,-12.46
 23/01/2019 20:30:00,33.71,33.49,1,-12.04
 23/01/2019 20:45:00,33.69,33.49,1,-11.8
 23/01/2019 21:00:00,33.72,33.49,1,-11.53
 23/01/2019 21:15:00,33.72,33.49,1,-11.24
 23/01/2019 21:30:00,33.72,33.49,1,-10.88
 23/01/2019 21:45:00,33.62,33.49,1,-10.44
 23/01/2019 22:00:00,33.72,33.49,1,-10.1
 23/01/2019 22:15:00,33.79,33.49,1,-9.68
 23/01/2019 22:30:00,33.8,33.49,1,-9.13
 23/01/2019 22:45:00,33.8,33.49,1,-8.64
 23/01/2019 23:00:00,33.91,33.49,1,-8.27
 23/01/2019 23:15:00,33.74,33.49,1,-8.5
 23/01/2019 23:30:00,33.74,33.49,1,-8.27
 23/01/2019 23:45:00,33.69,33.49,1,-8.24
 24/01/2019 00:00:00,33.73,33.49,1,-8.27
 24/01/2019 00:15:00,33.5,33.49,1,-9.43
 24/01/2019 00:30:00,33.46,33.49,1,-9.67
 24/01/2019 00:45:00,33.4,33.49,1,-9.98
 24/01/2019 01:00:00,33.41,33.49,1,-10.18
 24/01/2019 01:15:00,33.45,33.49,1,-10.18
 24/01/2019 01:30:00,33.51,33.49,1,-9.99
 24/01/2019 01:45:00,33.56,33.49,1,-9.98
 24/01/2019 02:00:00,33.61,33.49,1,-9.9
 24/01/2019 02:15:00,33.58,33.49,1,-10.12
 24/01/2019 02:30:00,33.58,33.49,1,-9.98
 24/01/2019 02:45:00,33.62,33.49,1,-9.97
 24/01/2019 03:00:00,33.67,33.49,1,-9.71
 24/01/2019 03:15:00,33.71,33.49,1,-9.57
 24/01/2019 03:30:00,33.74,33.49,1,-9.25
 24/01/2019 03:45:00,33.56,33.49,1,-8.85
 24/01/2019 04:00:00,33.6,33.49,1,-8.64
 24/01/2019 04:15:00,33.51,33.49,1,-8.64
 24/01/2019 04:30:00,33.5,33.49,1,-8.48
 24/01/2019 04:45:00,33.47,33.49,1,-8.44
 24/01/2019 05:00:00,33.46,33.49,1,-8.44
 24/01/2019 05:15:00,33.27,33.49,1,-8.44
 24/01/2019 05:30:00,33.29,33.49,1,-8.44
 24/01/2019 05:45:00,33.4,33.49,1,-8.56
 24/01/2019 06:00:00,33.42,33.49,1,-8.83
 24/01/2019 06:15:00,33.19,33.49,1,-9.37
 24/01/2019 06:30:00,33.18,33.49,1,-9.96
 24/01/2019 06:45:00,33.41,33.49,1,-10.9
 24/01/2019 07:00:00,33.36,33.49,1,-11.29
 24/01/2019 07:15:00,33.41,33.49,1,-11.36
 24/01/2019 07:30:00,33.31,33.49,1,-11.7
 24/01/2019 07:45:00,33.19,33.49,1,-11.96
 24/01/2019 08:00:00,33.13,33.49,1,-12.13
 24/01/2019 08:15:00,33.27,33.49,1,-12.41
 24/01/2019 08:30:00,33.55,33.49,1,-12.46
 24/01/2019 08:45:00,33.59,33.49,1,-12.45
 24/01/2019 09:00:00,33.56,33.49,1,-12.26
 24/01/2019 09:15:00,33.54,33.49,1,-12.26
 24/01/2019 09:30:00,33.54,33.49,1,-11.98
 24/01/2019 09:45:00,33.59,33.49,1,-12.02
 24/01/2019 10:00:00,33.71,33.49,1,-11.89
 24/01/2019 10:15:00,33.7,33.49,1,-11.72
 24/01/2019 10:30:00,33.77,33.49,1,-11.15
 24/01/2019 10:45:00,33.77,33.49,1,-10.72
 24/01/2019 11:00:00,33.75,33.49,1,-10.64
 24/01/2019 11:15:00,33.74,33.49,1,-10.97
 24/01/2019 11:30:00,33.77,33.49,1,-10.77
 24/01/2019 11:45:00,33.75,33.49,1,-11.05
 24/01/2019 12:00:00,33.74,33.49,1,-11.06
 24/01/2019 12:15:00,33.86,33.49,1,-11.45
 24/01/2019 12:30:00,33.9,33.49,1,-11.28
 24/01/2019 12:45:00,33.93,33.49,1,-11.02
