DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/01/2019 13:00:00,33.74,33.49,1,-10.66
 24/01/2019 13:15:00,33.62,33.49,1,-10.33
 24/01/2019 13:30:00,33.71,33.49,1,-9.22
 24/01/2019 13:45:00,33.76,33.49,1,-7.71
 24/01/2019 14:00:00,33.8,33.49,1,-7.32
 24/01/2019 14:15:00,33.71,33.49,1,-8.79
 24/01/2019 14:30:00,33.73,33.49,1,-9.43
 24/01/2019 14:45:00,33.72,33.49,1,-9.9
 24/01/2019 15:00:00,33.71,33.49,1,-10.53
 24/01/2019 15:15:00,33.81,33.49,1,-10.61
 24/01/2019 15:30:00,33.83,33.49,1,-10.51
 24/01/2019 15:45:00,33.77,33.49,1,-10.84
 24/01/2019 16:00:00,33.79,33.49,1,-11.2
 24/01/2019 16:15:00,33.72,33.49,1,-11.71
 24/01/2019 16:30:00,33.74,33.49,1,-12.07
 24/01/2019 16:45:00,33.74,33.49,1,-12.73
 24/01/2019 17:00:00,33.68,33.49,1,-13.18
 24/01/2019 17:15:00,33.59,33.49,1,-13.56
 24/01/2019 17:30:00,33.49,33.49,1,-13.84
 24/01/2019 17:45:00,33.51,33.49,1,-13.93
 24/01/2019 18:00:00,33.49,33.49,1,-14.08
 24/01/2019 18:15:00,33.48,33.49,1,-14.2
 24/01/2019 18:30:00,33.52,33.49,1,-14.07
 24/01/2019 18:45:00,33.57,33.49,1,-13.85
 24/01/2019 19:00:00,33.63,33.49,1,-13.59
 24/01/2019 19:15:00,33.62,33.49,1,-13.36
 24/01/2019 19:30:00,33.7,33.49,1,-13.01
 24/01/2019 19:45:00,33.69,33.49,1,-12.64
 24/01/2019 20:00:00,33.75,33.49,1,-12.27
 24/01/2019 20:15:00,33.79,33.49,1,-12.1
 24/01/2019 20:30:00,33.77,33.49,1,-11.61
 24/01/2019 20:45:00,33.73,33.49,1,-11.35
 24/01/2019 21:00:00,33.81,33.49,1,-10.98
 24/01/2019 21:15:00,33.87,33.49,1,-10.73
 24/01/2019 21:30:00,33.75,33.49,1,-10.39
 24/01/2019 21:45:00,33.73,33.49,1,-10.04
 24/01/2019 22:00:00,33.64,33.49,1,-9.51
 24/01/2019 22:15:00,33.49,33.49,1,-9.0
 24/01/2019 22:30:00,33.42,33.49,1,-8.56
 24/01/2019 22:45:00,33.3,33.49,1,-8.11
 24/01/2019 23:00:00,33.52,33.49,1,-7.83
 24/01/2019 23:15:00,33.61,33.49,1,-7.89
 24/01/2019 23:30:00,33.72,33.49,1,-7.8
 24/01/2019 23:45:00,33.72,33.49,1,-7.64
 25/01/2019 00:00:00,33.76,33.49,1,-7.69
 25/01/2019 00:15:00,33.58,33.49,1,-8.98
 25/01/2019 00:30:00,33.51,33.49,1,-9.31
 25/01/2019 00:45:00,33.42,33.49,1,-9.45
 25/01/2019 01:00:00,33.44,33.49,1,-9.51
 25/01/2019 01:15:00,33.44,33.49,1,-9.51
 25/01/2019 01:30:00,33.5,33.49,1,-9.51
 25/01/2019 01:45:00,33.54,33.49,1,-9.46
 25/01/2019 02:00:00,33.58,33.49,1,-9.25
 25/01/2019 02:15:00,33.52,33.49,1,-9.4
 25/01/2019 02:30:00,33.55,33.49,1,-9.45
 25/01/2019 02:45:00,33.5,33.49,1,-9.45
 25/01/2019 03:00:00,33.58,33.49,1,-9.16
 25/01/2019 03:15:00,33.55,33.49,1,-8.87
 25/01/2019 03:30:00,33.59,33.49,1,-8.71
 25/01/2019 03:45:00,33.67,33.49,1,-8.62
 25/01/2019 04:00:00,33.71,33.49,1,-8.44
 25/01/2019 04:15:00,33.66,33.49,1,-8.28
 25/01/2019 04:30:00,33.66,33.49,1,-8.14
 25/01/2019 04:45:00,33.63,33.49,1,-7.97
 25/01/2019 05:00:00,33.67,33.49,1,-7.97
 25/01/2019 05:15:00,33.52,33.49,1,-7.97
 25/01/2019 05:30:00,33.62,33.49,1,-7.97
 25/01/2019 05:45:00,33.56,33.49,1,-8.12
 25/01/2019 06:00:00,33.52,33.49,1,-8.25
 25/01/2019 06:15:00,33.28,33.49,1,-8.86
 25/01/2019 06:30:00,33.34,33.49,1,-9.34
 25/01/2019 06:45:00,33.32,33.49,1,-9.9
 25/01/2019 07:00:00,33.26,33.49,1,-10.5
 25/01/2019 07:15:00,33.15,33.49,1,-10.64
 25/01/2019 07:30:00,33.13,33.49,1,-11.03
 25/01/2019 07:45:00,33.15,33.49,1,-11.45
 25/01/2019 08:00:00,33.35,33.49,1,-11.86
 25/01/2019 08:15:00,33.41,33.49,1,-11.79
 25/01/2019 08:30:00,33.38,33.49,1,-11.92
 25/01/2019 08:45:00,33.41,33.49,1,-11.82
 25/01/2019 09:00:00,33.38,33.49,1,-11.78
 25/01/2019 09:15:00,33.34,33.49,1,-11.72
 25/01/2019 09:30:00,33.37,33.49,1,-11.66
 25/01/2019 09:45:00,33.4,33.49,1,-11.64
 25/01/2019 10:00:00,33.45,33.49,1,-11.29
 25/01/2019 10:15:00,33.52,33.49,1,-10.83
 25/01/2019 10:30:00,33.58,33.49,1,-10.45
 25/01/2019 10:45:00,33.52,33.49,1,-10.33
 25/01/2019 11:00:00,33.53,33.49,1,-9.98
 25/01/2019 11:15:00,33.45,33.49,1,-9.98
 25/01/2019 11:30:00,33.46,33.49,1,-9.83
 25/01/2019 11:45:00,33.5,33.49,1,-9.21
 25/01/2019 12:00:00,33.47,33.49,1,-9.31
 25/01/2019 12:15:00,33.48,33.49,1,-9.9
 25/01/2019 12:30:00,33.53,33.49,1,-10.25
 25/01/2019 12:45:00,33.58,33.49,1,-10.21
 25/01/2019 13:00:00,33.58,33.49,1,-10.55
 25/01/2019 13:15:00,33.68,33.49,1,-10.31
 25/01/2019 13:30:00,33.69,33.49,1,-9.96
 25/01/2019 13:45:00,33.7,33.49,1,-9.97
 25/01/2019 14:00:00,33.72,33.49,1,-9.99
 25/01/2019 14:15:00,33.63,33.49,1,-9.92
 25/01/2019 14:30:00,33.58,33.49,1,-9.59
 25/01/2019 14:45:00,33.58,33.49,1,-9.45
 25/01/2019 15:00:00,33.63,33.49,1,-9.6
 25/01/2019 15:15:00,33.62,33.49,1,-9.62
 25/01/2019 15:30:00,33.59,33.49,1,-10.0
 25/01/2019 15:45:00,33.52,33.49,1,-10.31
 25/01/2019 16:00:00,33.51,33.49,1,-10.45
 25/01/2019 16:15:00,33.54,33.49,1,-10.68
 25/01/2019 16:30:00,33.53,33.49,1,-11.05
 25/01/2019 16:45:00,33.5,33.49,1,-11.52
 25/01/2019 17:00:00,33.4,33.49,1,-11.95
 25/01/2019 17:15:00,33.38,33.49,1,-12.61
 25/01/2019 17:30:00,33.29,33.49,1,-13.3
 25/01/2019 17:45:00,33.32,33.49,1,-13.55
 25/01/2019 18:00:00,33.37,33.49,1,-13.62
 25/01/2019 18:15:00,33.4,33.49,1,-13.73
 25/01/2019 18:30:00,33.41,33.49,1,-13.55
 25/01/2019 18:45:00,33.41,33.49,1,-13.4
 25/01/2019 19:00:00,33.45,33.49,1,-13.13
 25/01/2019 19:15:00,33.48,33.49,1,-12.78
 25/01/2019 19:30:00,33.48,33.49,1,-12.47
 25/01/2019 19:45:00,33.59,33.49,1,-12.17
 25/01/2019 20:00:00,33.72,33.49,1,-11.68
 25/01/2019 20:15:00,33.75,33.49,1,-11.5
 25/01/2019 20:30:00,33.79,33.49,1,-11.14
 25/01/2019 20:45:00,33.77,33.49,1,-10.77
 25/01/2019 21:00:00,33.83,33.49,1,-10.57
 25/01/2019 21:15:00,33.86,33.49,1,-10.29
 25/01/2019 21:30:00,33.67,33.49,1,-10.07
 25/01/2019 21:45:00,33.67,33.49,1,-9.76
 25/01/2019 22:00:00,33.58,33.49,1,-9.33
 25/01/2019 22:15:00,33.51,33.49,1,-9.05
 25/01/2019 22:30:00,33.63,33.49,1,-8.59
 25/01/2019 22:45:00,33.5,33.49,1,-8.0
 25/01/2019 23:00:00,33.62,33.49,1,-7.72
 25/01/2019 23:15:00,33.51,33.49,1,-8.02
 25/01/2019 23:30:00,33.5,33.49,1,-7.83
 25/01/2019 23:45:00,33.53,33.49,1,-7.61
 26/01/2019 00:00:00,33.56,33.49,1,-7.59
 26/01/2019 00:15:00,33.3,33.49,1,-8.8
 26/01/2019 00:30:00,33.26,33.49,1,-9.04
 26/01/2019 00:45:00,33.18,33.49,1,-9.2
 26/01/2019 01:00:00,33.31,33.49,1,-9.51
 26/01/2019 01:15:00,33.38,33.49,1,-9.51
 26/01/2019 01:30:00,33.47,33.49,1,-9.35
 26/01/2019 01:45:00,33.38,33.49,1,-9.31
 26/01/2019 02:00:00,33.44,33.49,1,-9.09
 26/01/2019 02:15:00,33.45,33.49,1,-9.27
 26/01/2019 02:30:00,33.56,33.49,1,-9.12
 26/01/2019 02:45:00,33.59,33.49,1,-9.04
 26/01/2019 03:00:00,33.65,33.49,1,-8.87
 26/01/2019 03:15:00,33.7,33.49,1,-8.75
 26/01/2019 03:30:00,33.56,33.49,1,-8.39
 26/01/2019 03:45:00,33.49,33.49,1,-8.23
 26/01/2019 04:00:00,33.52,33.49,1,-8.04
 26/01/2019 04:15:00,33.53,33.49,1,-8.04
 26/01/2019 04:30:00,33.56,33.49,1,-7.84
 26/01/2019 04:45:00,33.53,33.49,1,-7.69
 26/01/2019 05:00:00,33.57,33.49,1,-7.64
 26/01/2019 05:15:00,33.56,33.49,1,-7.64
 26/01/2019 05:30:00,33.54,33.49,1,-7.64
 26/01/2019 05:45:00,33.48,33.49,1,-7.64
 26/01/2019 06:00:00,33.5,33.49,1,-7.65
 26/01/2019 06:15:00,33.5,33.49,1,-8.06
 26/01/2019 06:30:00,33.46,33.49,1,-8.34
 26/01/2019 06:45:00,33.45,33.49,1,-8.62
 26/01/2019 07:00:00,33.39,33.49,1,-8.77
 26/01/2019 07:15:00,33.32,33.49,1,-8.78
 26/01/2019 07:30:00,33.39,33.49,1,-8.91
 26/01/2019 07:45:00,33.35,33.49,1,-9.24
 26/01/2019 08:00:00,33.32,33.49,1,-9.55
 26/01/2019 08:15:00,33.3,33.49,1,-9.82
 26/01/2019 08:30:00,33.21,33.49,1,-9.92
 26/01/2019 08:45:00,33.22,33.49,1,-9.95
 26/01/2019 09:00:00,33.16,33.49,1,-9.76
 26/01/2019 09:15:00,33.3,33.49,1,-9.4
 26/01/2019 09:30:00,33.29,33.49,1,-9.14
 26/01/2019 09:45:00,33.24,33.49,1,-9.6
 26/01/2019 10:00:00,33.24,33.49,1,-8.8
 26/01/2019 10:15:00,33.26,33.49,1,-8.28
 26/01/2019 10:30:00,33.29,33.49,1,-7.33
 26/01/2019 10:45:00,33.35,33.49,1,-6.57
 26/01/2019 11:00:00,33.35,33.49,1,-6.4
 26/01/2019 11:15:00,33.34,33.49,1,-6.4
 26/01/2019 11:30:00,33.38,33.49,1,-5.57
 26/01/2019 11:45:00,33.37,33.49,1,-7.2
 26/01/2019 12:00:00,33.39,33.49,1,-6.88
 26/01/2019 12:15:00,33.41,33.49,1,-6.84
 26/01/2019 12:30:00,33.49,33.49,1,-6.72
 26/01/2019 12:45:00,33.51,33.49,1,-6.67
 26/01/2019 13:00:00,33.5,33.49,1,-7.87
 26/01/2019 13:15:00,33.55,33.49,1,-7.99
 26/01/2019 13:30:00,33.53,33.49,1,-9.05
 26/01/2019 13:45:00,33.51,33.49,1,-9.33
 26/01/2019 14:00:00,33.55,33.49,1,-9.29
 26/01/2019 14:15:00,33.62,33.49,1,-8.45
 26/01/2019 14:30:00,33.66,33.49,1,-8.55
 26/01/2019 14:45:00,33.65,33.49,1,-9.54
 26/01/2019 15:00:00,33.69,33.49,1,-9.99
 26/01/2019 15:15:00,33.63,33.49,1,-10.25
 26/01/2019 15:30:00,33.43,33.49,1,-10.05
 26/01/2019 15:45:00,33.39,33.49,1,-10.24
 26/01/2019 16:00:00,33.35,33.49,1,-9.04
 26/01/2019 16:15:00,33.31,33.49,1,-9.47
 26/01/2019 16:30:00,33.21,33.49,1,-10.25
 26/01/2019 16:45:00,33.12,33.49,1,-10.87
 26/01/2019 17:00:00,33.33,33.49,1,-11.66
 26/01/2019 17:15:00,33.36,33.49,1,-12.46
 26/01/2019 17:30:00,33.41,33.49,1,-12.96
 26/01/2019 17:45:00,33.46,33.49,1,-13.13
 26/01/2019 18:00:00,33.51,33.49,1,-13.13
 26/01/2019 18:15:00,33.47,33.49,1,-13.13
 26/01/2019 18:30:00,33.55,33.49,1,-13.13
 26/01/2019 18:45:00,33.54,33.49,1,-12.87
 26/01/2019 19:00:00,33.59,33.49,1,-12.53
 26/01/2019 19:15:00,33.7,33.49,1,-12.21
 26/01/2019 19:30:00,33.75,33.49,1,-11.77
 26/01/2019 19:45:00,33.74,33.49,1,-11.46
 26/01/2019 20:00:00,33.7,33.49,1,-11.2
 26/01/2019 20:15:00,33.65,33.49,1,-10.73
 26/01/2019 20:30:00,33.76,33.49,1,-10.52
 26/01/2019 20:45:00,33.81,33.49,1,-10.26
 26/01/2019 21:00:00,33.85,33.49,1,-10.02
 26/01/2019 21:15:00,33.44,33.49,1,-9.62
 26/01/2019 21:30:00,33.39,33.49,1,-9.38
 26/01/2019 21:45:00,33.45,33.49,1,-9.22
 26/01/2019 22:00:00,33.47,33.49,1,-8.88
 26/01/2019 22:15:00,33.6,33.49,1,-8.53
 26/01/2019 22:30:00,33.62,33.49,1,-8.32
 26/01/2019 22:45:00,33.52,33.49,1,-8.04
 26/01/2019 23:00:00,33.53,33.49,1,-7.79
 26/01/2019 23:15:00,33.56,33.49,1,-8.06
 26/01/2019 23:30:00,33.61,33.49,1,-7.85
 26/01/2019 23:45:00,33.63,33.49,1,-7.84
 27/01/2019 00:00:00,33.79,33.49,1,-7.86
 27/01/2019 00:15:00,33.6,33.49,1,-9.06
 27/01/2019 00:30:00,33.54,33.49,1,-9.31
 27/01/2019 00:45:00,33.49,33.49,1,-9.42
 27/01/2019 01:00:00,33.52,33.49,1,-9.58
 27/01/2019 01:15:00,33.58,33.49,1,-9.58
 27/01/2019 01:30:00,33.52,33.49,1,-9.38
 27/01/2019 01:45:00,33.49,33.49,1,-9.2
 27/01/2019 02:00:00,33.47,33.49,1,-9.04
 27/01/2019 02:15:00,33.46,33.49,1,-9.04
 27/01/2019 02:30:00,33.46,33.49,1,-9.04
 27/01/2019 02:45:00,33.48,33.49,1,-9.04
 27/01/2019 03:00:00,33.55,33.49,1,-8.92
 27/01/2019 03:15:00,33.6,33.49,1,-8.76
 27/01/2019 03:30:00,33.66,33.49,1,-8.53
 27/01/2019 03:45:00,33.75,33.49,1,-8.3
 27/01/2019 04:00:00,33.72,33.49,1,-8.17
 27/01/2019 04:15:00,33.66,33.49,1,-7.98
 27/01/2019 04:30:00,33.67,33.49,1,-7.93
 27/01/2019 04:45:00,33.65,33.49,1,-7.7
 27/01/2019 05:00:00,33.67,33.49,1,-7.7
 27/01/2019 05:15:00,33.58,33.49,1,-7.7
 27/01/2019 05:30:00,33.68,33.49,1,-7.7
 27/01/2019 05:45:00,33.66,33.49,1,-7.7
 27/01/2019 06:00:00,33.76,33.49,1,-7.71
 27/01/2019 06:15:00,33.68,33.49,1,-8.12
 27/01/2019 06:30:00,33.66,33.49,1,-8.25
 27/01/2019 06:45:00,33.55,33.49,1,-8.58
 27/01/2019 07:00:00,33.61,33.49,1,-8.71
 27/01/2019 07:15:00,33.76,33.49,1,-8.71
 27/01/2019 07:30:00,33.77,33.49,1,-8.76
 27/01/2019 07:45:00,33.72,33.49,1,-8.98
 27/01/2019 08:00:00,33.64,33.49,1,-9.15
 27/01/2019 08:15:00,33.53,33.49,1,-9.3
 27/01/2019 08:30:00,33.42,33.49,1,-9.3
 27/01/2019 08:45:00,33.33,33.49,1,-9.06
 27/01/2019 09:00:00,33.25,33.49,1,-9.15
 27/01/2019 09:15:00,33.19,33.49,1,-9.45
 27/01/2019 09:30:00,33.29,33.49,1,-8.5
 27/01/2019 09:45:00,33.27,33.49,1,-7.73
 27/01/2019 10:00:00,33.22,33.49,1,-8.47
 27/01/2019 10:15:00,33.15,33.49,1,-9.76
 27/01/2019 10:30:00,33.19,33.49,1,-9.28
 27/01/2019 10:45:00,33.24,33.49,1,-6.45
 27/01/2019 11:00:00,33.26,33.49,1,-7.27
 27/01/2019 11:15:00,33.17,33.49,1,-8.45
 27/01/2019 11:30:00,33.21,33.49,1,-8.9
 27/01/2019 11:45:00,33.26,33.49,1,-6.18
 27/01/2019 12:00:00,33.26,33.49,1,-5.01
 27/01/2019 12:15:00,33.26,33.49,1,-3.67
 27/01/2019 12:30:00,33.31,33.49,1,-6.63
 27/01/2019 12:45:00,33.29,33.49,1,-8.42
 27/01/2019 13:00:00,33.32,33.49,1,-7.81
 27/01/2019 13:15:00,33.38,33.49,1,-6.99
 27/01/2019 13:30:00,33.45,33.49,1,-7.76
 27/01/2019 13:45:00,33.43,33.49,1,-7.47
 27/01/2019 14:00:00,33.48,33.49,1,-6.34
 27/01/2019 14:15:00,33.46,33.49,1,-3.18
 27/01/2019 14:30:00,33.43,33.49,1,-4.23
 27/01/2019 14:45:00,33.5,33.49,1,-3.89
 27/01/2019 15:00:00,33.46,33.49,1,-5.19
 27/01/2019 15:15:00,33.45,33.49,1,-7.2
 27/01/2019 15:30:00,33.37,33.49,1,-7.31
 27/01/2019 15:45:00,33.31,33.49,1,-9.4
 27/01/2019 16:00:00,33.31,33.49,1,-9.82
 27/01/2019 16:15:00,33.24,33.49,1,-9.97
 27/01/2019 16:30:00,33.2,33.49,1,-10.97
 27/01/2019 16:45:00,33.48,33.49,1,-11.9
 27/01/2019 17:00:00,33.43,33.49,1,-12.54
 27/01/2019 17:15:00,33.49,33.49,1,-13.23
 27/01/2019 17:30:00,33.28,33.49,1,-13.8
 27/01/2019 17:45:00,33.31,33.49,1,-14.01
 27/01/2019 18:00:00,33.34,33.49,1,-14.27
 27/01/2019 18:15:00,33.43,33.49,1,-14.19
 27/01/2019 18:30:00,33.58,33.49,1,-13.82
 27/01/2019 18:45:00,33.65,33.49,1,-13.35
 27/01/2019 19:00:00,33.74,33.49,1,-12.87
 27/01/2019 19:15:00,33.77,33.49,1,-12.75
 27/01/2019 19:30:00,33.81,33.49,1,-12.44
 27/01/2019 19:45:00,33.7,33.49,1,-12.24
 27/01/2019 20:00:00,33.54,33.49,1,-11.61
 27/01/2019 20:15:00,33.42,33.49,1,-11.36
 27/01/2019 20:30:00,33.29,33.49,1,-10.98
 27/01/2019 20:45:00,33.32,33.49,1,-10.69
 27/01/2019 21:00:00,33.38,33.49,1,-10.38
 27/01/2019 21:15:00,33.32,33.49,1,-10.09
 27/01/2019 21:30:00,33.42,33.49,1,-9.82
 27/01/2019 21:45:00,33.39,33.49,1,-9.54
 27/01/2019 22:00:00,33.41,33.49,1,-9.24
 27/01/2019 22:15:00,33.39,33.49,1,-8.87
 27/01/2019 22:30:00,33.39,33.49,1,-8.55
 27/01/2019 22:45:00,33.47,33.49,1,-8.21
 27/01/2019 23:00:00,33.53,33.49,1,-7.93
 27/01/2019 23:15:00,33.47,33.49,1,-8.05
 27/01/2019 23:30:00,33.5,33.49,1,-7.71
 27/01/2019 23:45:00,33.51,33.49,1,-7.54
 28/01/2019 00:00:00,33.39,33.49,1,-7.54
 28/01/2019 00:00:00,33.39,33.49,1,-7.54
 28/01/2019 00:15:00,33.16,33.49,1,-8.96
 28/01/2019 00:30:00,33.18,33.49,1,-9.35
 28/01/2019 00:45:00,33.17,33.49,1,-9.48
 28/01/2019 01:00:00,33.18,33.49,1,-9.65
 28/01/2019 01:15:00,33.24,33.49,1,-9.65
 28/01/2019 01:30:00,33.32,33.49,1,-9.65
 28/01/2019 01:45:00,33.36,33.49,1,-9.48
 28/01/2019 02:00:00,33.44,33.49,1,-9.38
 28/01/2019 02:15:00,33.28,33.49,1,-9.58
 28/01/2019 02:30:00,33.27,33.49,1,-9.49
 28/01/2019 02:45:00,33.26,33.49,1,-9.45
 28/01/2019 03:00:00,33.3,33.49,1,-9.37
 28/01/2019 03:15:00,33.34,33.49,1,-9.17
 28/01/2019 03:30:00,33.39,33.49,1,-8.96
 28/01/2019 03:45:00,33.44,33.49,1,-8.71
 28/01/2019 04:00:00,33.46,33.49,1,-8.49
 28/01/2019 04:15:00,33.49,33.49,1,-8.44
 28/01/2019 04:30:00,33.52,33.49,1,-8.27
 28/01/2019 04:45:00,33.51,33.49,1,-8.24
 28/01/2019 05:00:00,33.47,33.49,1,-8.24
 28/01/2019 05:15:00,33.5,33.49,1,-8.24
 28/01/2019 05:30:00,33.52,33.49,1,-8.24
 28/01/2019 05:45:00,33.46,33.49,1,-8.38
 28/01/2019 06:00:00,33.44,33.49,1,-8.62
 28/01/2019 06:15:00,33.34,33.49,1,-9.29
 28/01/2019 06:30:00,33.43,33.49,1,-9.79
 28/01/2019 06:45:00,33.38,33.49,1,-10.39
 28/01/2019 07:00:00,33.27,33.49,1,-11.0
 28/01/2019 07:15:00,33.13,33.49,1,-11.15
 28/01/2019 07:30:00,33.34,33.49,1,-11.7
 28/01/2019 07:45:00,33.7,33.49,1,-11.9
 28/01/2019 08:00:00,33.67,33.49,1,-12.13
 28/01/2019 08:15:00,33.62,33.49,1,-12.2
 28/01/2019 08:30:00,33.6,33.49,1,-11.96
 28/01/2019 08:45:00,33.56,33.49,1,-11.46
 28/01/2019 09:00:00,33.57,33.49,1,-10.82
 28/01/2019 09:15:00,33.53,33.49,1,-9.94
 28/01/2019 09:30:00,33.58,33.49,1,-9.08
 28/01/2019 09:45:00,33.62,33.49,1,-8.17
 28/01/2019 10:00:00,33.67,33.49,1,-7.21
 28/01/2019 10:15:00,33.75,33.49,1,-6.27
 28/01/2019 10:30:00,33.75,33.49,1,-4.95
 28/01/2019 10:45:00,33.63,33.49,1,-4.28
 28/01/2019 11:00:00,33.6,33.49,1,-3.51
 28/01/2019 11:15:00,33.61,33.49,1,-2.87
 28/01/2019 11:30:00,33.63,33.49,1,-2.68
 28/01/2019 11:45:00,33.62,33.49,1,-3.41
 28/01/2019 12:00:00,33.62,33.49,1,-6.2
 28/01/2019 12:15:00,33.61,33.49,1,-8.5
 28/01/2019 12:30:00,33.62,33.49,1,-5.88
 28/01/2019 12:45:00,33.63,33.49,1,-2.56
 28/01/2019 13:00:00,33.62,33.49,1,-1.45
 28/01/2019 13:15:00,33.61,33.49,1,-2.85
 28/01/2019 13:30:00,33.64,33.49,1,-3.66
 28/01/2019 13:45:00,33.68,33.49,1,-4.28
 28/01/2019 14:00:00,33.69,33.49,1,-3.38
 28/01/2019 14:15:00,33.62,33.49,1,-3.48
 28/01/2019 14:30:00,33.62,33.49,1,-4.01
 28/01/2019 14:45:00,33.63,33.49,1,-7.74
 28/01/2019 15:00:00,33.68,33.49,1,-8.86
 28/01/2019 15:15:00,33.63,33.49,1,-9.27
 28/01/2019 15:30:00,33.68,33.49,1,-9.47
 28/01/2019 15:45:00,33.59,33.49,1,-9.38
 28/01/2019 16:00:00,33.48,33.49,1,-10.76
 28/01/2019 16:15:00,33.48,33.49,1,-11.28
 28/01/2019 16:30:00,33.37,33.49,1,-11.82
 28/01/2019 16:45:00,33.41,33.49,1,-12.35
 28/01/2019 17:00:00,33.31,33.49,1,-12.9
 28/01/2019 17:15:00,33.29,33.49,1,-13.39
 28/01/2019 17:30:00,33.19,33.49,1,-13.98
 28/01/2019 17:45:00,33.2,33.49,1,-14.32
 28/01/2019 18:00:00,33.21,33.49,1,-14.4
 28/01/2019 18:15:00,33.19,33.49,1,-14.4
 28/01/2019 18:30:00,33.25,33.49,1,-14.29
 28/01/2019 18:45:00,33.31,33.49,1,-14.07
 28/01/2019 19:00:00,33.38,33.49,1,-13.71
 28/01/2019 19:15:00,33.46,33.49,1,-13.53
 28/01/2019 19:30:00,33.52,33.49,1,-13.18
 28/01/2019 19:45:00,33.45,33.49,1,-12.76
 28/01/2019 20:00:00,33.57,33.49,1,-12.33
 28/01/2019 20:15:00,33.63,33.49,1,-12.11
 28/01/2019 20:30:00,33.76,33.49,1,-11.92
 28/01/2019 20:45:00,33.74,33.49,1,-11.8
 28/01/2019 21:00:00,33.76,33.49,1,-11.41
 28/01/2019 21:15:00,33.84,33.49,1,-11.05
 28/01/2019 21:30:00,33.94,33.49,1,-10.74
 28/01/2019 21:45:00,33.88,33.49,1,-10.41
 28/01/2019 22:00:00,33.73,33.49,1,-9.89
 28/01/2019 22:15:00,33.73,33.49,1,-9.54
 28/01/2019 22:30:00,33.86,33.49,1,-9.04
 28/01/2019 22:45:00,33.8,33.49,1,-8.53
 28/01/2019 23:00:00,33.92,33.49,1,-8.18
 28/01/2019 23:15:00,33.92,33.49,1,-8.3
 28/01/2019 23:30:00,33.75,33.49,1,-8.03
 28/01/2019 23:45:00,33.57,33.49,1,-7.84
 29/01/2019 00:00:00,33.55,33.49,1,-7.86
 29/01/2019 00:15:00,33.3,33.49,1,-9.11
 29/01/2019 00:30:00,33.22,33.49,1,-9.51
 29/01/2019 00:45:00,33.16,33.49,1,-9.76
 29/01/2019 01:00:00,33.16,33.49,1,-9.78
 29/01/2019 01:15:00,33.18,33.49,1,-10.04
 29/01/2019 01:30:00,33.23,33.49,1,-9.96
 29/01/2019 01:45:00,33.28,33.49,1,-9.85
 29/01/2019 02:00:00,33.3,33.49,1,-9.85
 29/01/2019 02:15:00,33.33,33.49,1,-9.85
 29/01/2019 02:30:00,33.4,33.49,1,-9.85
 29/01/2019 02:45:00,33.4,33.49,1,-9.85
 29/01/2019 03:00:00,33.4,33.49,1,-9.85
 29/01/2019 03:15:00,33.4,33.49,1,-9.85
 29/01/2019 03:30:00,33.4,33.49,1,-9.4
 29/01/2019 03:45:00,33.4,33.49,1,-9.08
 29/01/2019 04:00:00,33.47,33.49,1,-8.93
 29/01/2019 04:15:00,33.47,33.49,1,-8.91
 29/01/2019 04:30:00,33.47,33.49,1,-8.91
 29/01/2019 04:45:00,33.47,33.49,1,-8.91
 29/01/2019 05:00:00,33.51,33.49,1,-8.44
 29/01/2019 05:15:00,33.54,33.49,1,-8.37
 29/01/2019 05:30:00,33.57,33.49,1,-8.37
 29/01/2019 05:45:00,33.55,33.49,1,-8.59
 29/01/2019 06:00:00,33.5,33.49,1,-8.64
 29/01/2019 06:15:00,33.49,33.49,1,-9.13
 29/01/2019 06:30:00,33.16,33.49,1,-9.58
 29/01/2019 06:45:00,33.16,33.49,1,-10.1
 29/01/2019 07:00:00,33.16,33.49,1,-11.08
 29/01/2019 07:15:00,33.25,33.49,1,-11.47
 29/01/2019 07:30:00,33.41,33.49,1,-11.72
 29/01/2019 07:45:00,33.52,33.49,1,-11.95
 29/01/2019 08:00:00,33.54,33.49,1,-11.99
 29/01/2019 08:15:00,33.54,33.49,1,-11.99
 29/01/2019 08:30:00,33.54,33.49,1,-11.99
 29/01/2019 08:45:00,33.54,33.49,1,-11.99
 29/01/2019 09:00:00,33.54,33.49,1,-11.99
 29/01/2019 09:15:00,33.54,33.49,1,-11.99
 29/01/2019 09:30:00,33.54,33.49,1,-11.99
 29/01/2019 09:45:00,33.54,33.49,1,-11.99
 29/01/2019 10:00:00,33.54,33.49,1,-11.99
 29/01/2019 10:15:00,33.54,33.49,1,-11.99
 29/01/2019 10:30:00,33.54,33.49,1,-11.99
 29/01/2019 10:45:00,33.54,33.49,1,-11.99
 29/01/2019 11:00:00,33.4,33.49,1,-11.5
 29/01/2019 11:15:00,33.5,33.49,1,-11.26
 29/01/2019 11:30:00,33.57,33.49,1,-11.19
 29/01/2019 11:45:00,33.53,33.49,1,-10.93
 29/01/2019 12:00:00,33.52,33.49,1,-10.85
 29/01/2019 12:15:00,33.52,33.49,1,-10.85
 29/01/2019 12:30:00,33.5,33.49,1,-11.07
 29/01/2019 12:45:00,33.42,33.49,1,-11.39
 29/01/2019 13:00:00,33.46,33.49,1,-11.81
 29/01/2019 13:15:00,33.4,33.49,1,-11.99
 29/01/2019 13:30:00,33.44,33.49,1,-11.96
 29/01/2019 13:45:00,33.61,33.49,1,-11.79
 29/01/2019 14:00:00,33.62,33.49,1,-11.69
 29/01/2019 14:15:00,33.63,33.49,1,-11.76
 29/01/2019 14:30:00,33.52,33.49,1,-11.96
 29/01/2019 14:45:00,33.59,33.49,1,-11.61
 29/01/2019 15:00:00,33.61,33.49,1,-11.39
 29/01/2019 15:15:00,33.61,33.49,1,-11.39
 29/01/2019 15:30:00,33.59,33.49,1,-11.43
 29/01/2019 15:45:00,33.52,33.49,1,-11.52
 29/01/2019 16:00:00,33.52,33.49,1,-11.52
 29/01/2019 16:15:00,33.52,33.49,1,-11.52
 29/01/2019 16:30:00,33.52,33.49,1,-11.52
 29/01/2019 16:45:00,33.52,33.49,1,-11.52
 29/01/2019 17:00:00,33.52,33.49,1,-11.52
 29/01/2019 17:15:00,33.52,33.49,1,-11.52
 29/01/2019 17:30:00,33.52,33.49,1,-11.52
 29/01/2019 17:45:00,33.52,33.49,1,-11.52
 29/01/2019 18:00:00,33.52,33.49,1,-11.52
 29/01/2019 18:15:00,33.52,33.49,1,-11.52
 29/01/2019 18:30:00,33.52,33.49,1,-11.52
 29/01/2019 18:45:00,33.52,33.49,1,-11.52
 29/01/2019 19:00:00,33.52,33.49,1,-11.52
 29/01/2019 19:15:00,33.52,33.49,1,-11.52
 29/01/2019 19:30:00,33.52,33.49,1,-11.52
 29/01/2019 19:45:00,33.52,33.49,1,-11.52
 29/01/2019 20:00:00,33.52,33.49,1,-11.52
 29/01/2019 20:15:00,33.52,33.49,1,-11.52
 29/01/2019 20:30:00,33.52,33.49,1,-11.52
 29/01/2019 20:45:00,33.52,33.49,1,-11.52
 29/01/2019 21:00:00,33.52,33.49,1,-11.52
 29/01/2019 21:15:00,33.52,33.49,1,-11.52
 29/01/2019 21:30:00,33.52,33.49,1,-11.52
 29/01/2019 21:45:00,33.52,33.49,1,-11.52
 29/01/2019 22:00:00,33.52,33.49,1,-11.52
 29/01/2019 22:15:00,33.52,33.49,1,-11.52
 29/01/2019 22:30:00,33.52,33.49,1,-11.52
 29/01/2019 22:45:00,33.52,33.49,1,-11.52
 29/01/2019 23:00:00,33.52,33.49,1,-11.52
 29/01/2019 23:15:00,33.52,33.49,1,-11.52
 29/01/2019 23:30:00,33.52,33.49,1,-11.52
 29/01/2019 23:45:00,33.52,33.49,1,-11.52
 30/01/2019 00:00:00,33.52,33.49,1,-11.52
 30/01/2019 00:15:00,33.52,33.49,1,-11.52
 30/01/2019 00:30:00,33.52,33.49,1,-11.52
 30/01/2019 00:45:00,33.52,33.49,1,-11.52
 30/01/2019 01:00:00,33.52,33.49,1,-11.52
 30/01/2019 01:15:00,33.52,33.49,1,-11.52
 30/01/2019 01:30:00,33.52,33.49,1,-11.52
 30/01/2019 01:45:00,33.52,33.49,1,-11.52
 30/01/2019 02:00:00,33.52,33.49,1,-11.52
 30/01/2019 02:15:00,33.52,33.49,1,-11.52
 30/01/2019 02:30:00,33.52,33.49,1,-11.52
 30/01/2019 02:45:00,33.52,33.49,1,-11.52
 30/01/2019 03:00:00,33.52,33.49,1,-11.52
 30/01/2019 03:15:00,33.52,33.49,1,-11.52
 30/01/2019 03:30:00,33.52,33.49,1,-11.52
 30/01/2019 03:45:00,33.52,33.49,1,-11.52
 30/01/2019 04:00:00,33.52,33.49,1,-11.52
 30/01/2019 04:15:00,33.52,33.49,1,-11.52
 30/01/2019 04:30:00,33.52,33.49,1,-11.52
 30/01/2019 04:45:00,33.52,33.49,1,-11.52
 30/01/2019 05:00:00,33.52,33.49,1,-11.52
 30/01/2019 05:15:00,33.52,33.49,1,-11.52
 30/01/2019 05:30:00,33.52,33.49,1,-11.52
 30/01/2019 05:45:00,33.52,33.49,1,-11.52
 30/01/2019 06:00:00,33.52,33.49,1,-11.52
 30/01/2019 06:15:00,33.52,33.49,1,-11.52
 30/01/2019 06:30:00,33.52,33.49,1,-11.52
 30/01/2019 06:45:00,33.52,33.49,1,-11.52
 30/01/2019 07:00:00,33.52,33.49,1,-11.52
 30/01/2019 07:15:00,33.52,33.49,1,-11.52
 30/01/2019 07:30:00,33.52,33.49,1,-11.52
 30/01/2019 07:45:00,33.52,33.49,1,-11.52
 30/01/2019 08:00:00,33.52,33.49,1,-11.52
 30/01/2019 08:15:00,33.52,33.49,1,-11.52
 30/01/2019 08:30:00,33.52,33.49,1,-11.52
 30/01/2019 08:45:00,33.52,33.49,1,-11.52
 30/01/2019 09:00:00,33.52,33.49,1,-11.52
 30/01/2019 09:15:00,33.51,33.49,1,-11.66
 30/01/2019 09:30:00,33.3,33.49,1,-12.43
 30/01/2019 09:45:00,33.28,33.49,1,-12.53
 30/01/2019 10:00:00,33.3,33.49,1,-12.68
 30/01/2019 10:15:00,33.32,33.49,1,-11.49
 30/01/2019 10:30:00,33.39,33.49,1,-9.84
 30/01/2019 10:45:00,33.47,33.49,1,-9.14
 30/01/2019 11:00:00,33.47,33.49,1,-8.45
 30/01/2019 11:15:00,33.39,33.49,1,-10.96
 30/01/2019 11:30:00,33.46,33.49,1,-11.31
 30/01/2019 11:45:00,33.5,33.49,1,-11.04
 30/01/2019 12:00:00,33.51,33.49,1,-10.76
 30/01/2019 12:15:00,33.49,33.49,1,-10.85
 30/01/2019 12:30:00,33.49,33.49,1,-11.1
 30/01/2019 12:45:00,33.57,33.49,1,-9.58
 30/01/2019 13:00:00,33.7,33.49,1,-6.33
 30/01/2019 13:15:00,33.73,33.49,1,-3.24
 30/01/2019 13:30:00,33.69,33.49,1,-2.56
 30/01/2019 13:45:00,33.7,33.49,1,-2.4
 30/01/2019 14:00:00,33.69,33.49,1,-2.54
 30/01/2019 14:15:00,33.68,33.49,1,-2.56
 30/01/2019 14:30:00,33.65,33.49,1,-2.74
 30/01/2019 14:45:00,33.72,33.49,1,-3.95
 30/01/2019 15:00:00,33.71,33.49,1,-4.88
 30/01/2019 15:15:00,33.75,33.49,1,-5.57
 30/01/2019 15:30:00,33.76,33.49,1,-6.6
 30/01/2019 15:45:00,33.75,33.49,1,-7.64
 30/01/2019 16:00:00,33.65,33.49,1,-8.76
 30/01/2019 16:15:00,33.59,33.49,1,-9.81
 30/01/2019 16:30:00,33.56,33.49,1,-10.93
 30/01/2019 16:45:00,33.55,33.49,1,-11.88
 30/01/2019 17:00:00,33.51,33.49,1,-12.7
 30/01/2019 17:15:00,33.48,33.49,1,-13.17
 30/01/2019 17:30:00,33.28,33.49,1,-13.81
 30/01/2019 17:45:00,33.24,33.49,1,-14.41
 30/01/2019 18:00:00,33.32,33.49,1,-14.67
 30/01/2019 18:15:00,33.33,33.49,1,-14.76
 30/01/2019 18:30:00,33.36,33.49,1,-14.87
 30/01/2019 18:45:00,33.35,33.49,1,-14.59
 30/01/2019 19:00:00,33.45,33.49,1,-14.35
 30/01/2019 19:15:00,33.49,33.49,1,-14.14
 30/01/2019 19:30:00,33.56,33.49,1,-13.94
 30/01/2019 19:45:00,33.54,33.49,1,-13.6
 30/01/2019 20:00:00,33.65,33.49,1,-13.22
 30/01/2019 20:15:00,33.67,33.49,1,-12.92
 30/01/2019 20:30:00,33.71,33.49,1,-12.55
 30/01/2019 20:45:00,33.71,33.49,1,-12.27
 30/01/2019 21:00:00,33.69,33.49,1,-11.94
 30/01/2019 21:15:00,33.65,33.49,1,-11.73
 30/01/2019 21:30:00,33.73,33.49,1,-11.33
 30/01/2019 21:45:00,33.68,33.49,1,-10.94
 30/01/2019 22:00:00,33.72,33.49,1,-10.51
 30/01/2019 22:15:00,33.76,33.49,1,-10.05
 30/01/2019 22:30:00,33.9,33.49,1,-9.59
 30/01/2019 22:45:00,33.9,33.49,1,-8.97
 30/01/2019 23:00:00,33.59,33.49,1,-8.52
 30/01/2019 23:15:00,33.5,33.49,1,-8.7
 30/01/2019 23:30:00,33.5,33.49,1,-8.51
 30/01/2019 23:45:00,33.53,33.49,1,-8.24
 31/01/2019 00:00:00,33.55,33.49,1,-8.3
 31/01/2019 00:15:00,33.28,33.49,1,-9.73
 31/01/2019 00:30:00,33.19,33.49,1,-10.12
 31/01/2019 00:45:00,33.15,33.49,1,-10.19
 31/01/2019 01:00:00,33.36,33.49,1,-10.65
 31/01/2019 01:15:00,33.49,33.49,1,-10.65
 31/01/2019 01:30:00,33.56,33.49,1,-10.65
 31/01/2019 01:45:00,33.62,33.49,1,-10.56
 31/01/2019 02:00:00,33.68,33.49,1,-10.45
 31/01/2019 02:15:00,33.66,33.49,1,-10.68
 31/01/2019 02:30:00,33.66,33.49,1,-10.72
 31/01/2019 02:45:00,33.66,33.49,1,-10.72
 31/01/2019 03:00:00,33.72,33.49,1,-10.48
 31/01/2019 03:15:00,33.76,33.49,1,-10.33
 31/01/2019 03:30:00,33.59,33.49,1,-9.78
 31/01/2019 03:45:00,33.6,33.49,1,-9.67
 31/01/2019 04:00:00,33.65,33.49,1,-9.51
 31/01/2019 04:15:00,33.64,33.49,1,-9.46
 31/01/2019 04:30:00,33.7,33.49,1,-9.25
 31/01/2019 04:45:00,33.72,33.49,1,-9.25
 31/01/2019 05:00:00,33.71,33.49,1,-9.07
 31/01/2019 05:15:00,33.61,33.49,1,-9.19
 31/01/2019 05:30:00,33.52,33.49,1,-9.11
 31/01/2019 05:45:00,33.5,33.49,1,-9.08
 31/01/2019 06:00:00,33.45,33.49,1,-9.35
 31/01/2019 06:15:00,33.27,33.49,1,-9.95
 31/01/2019 06:30:00,33.23,33.49,1,-10.43
 31/01/2019 06:45:00,33.19,33.49,1,-11.15
 31/01/2019 07:00:00,33.35,33.49,1,-11.94
 31/01/2019 07:15:00,33.39,33.49,1,-11.88
 31/01/2019 07:30:00,33.34,33.49,1,-12.28
 31/01/2019 07:45:00,33.37,33.49,1,-12.61
 31/01/2019 08:00:00,33.36,33.49,1,-12.79
 31/01/2019 08:15:00,33.24,33.49,1,-13.02
 31/01/2019 08:30:00,33.21,33.49,1,-12.89
 31/01/2019 08:45:00,33.18,33.49,1,-12.98
 31/01/2019 09:00:00,33.16,33.49,1,-13.06
 31/01/2019 09:15:00,33.31,33.49,1,-12.86
 31/01/2019 09:30:00,33.37,33.49,1,-12.43
 31/01/2019 09:45:00,33.32,33.49,1,-12.2
 31/01/2019 10:00:00,33.32,33.49,1,-12.88
 31/01/2019 10:15:00,33.45,33.49,1,-12.57
 31/01/2019 10:30:00,33.49,33.49,1,-12.07
 31/01/2019 10:45:00,33.43,33.49,1,-11.92
 31/01/2019 11:00:00,33.42,33.49,1,-11.83
 31/01/2019 11:15:00,33.46,33.49,1,-12.03
 31/01/2019 11:30:00,33.46,33.49,1,-11.82
 31/01/2019 11:45:00,33.43,33.49,1,-11.9
 31/01/2019 12:00:00,33.38,33.49,1,-11.86
 31/01/2019 12:15:00,33.37,33.49,1,-11.72
 31/01/2019 12:30:00,33.42,33.49,1,-11.45
 31/01/2019 12:45:00,33.52,33.49,1,-11.7
 31/01/2019 13:00:00,33.5,33.49,1,-12.13
 31/01/2019 13:15:00,33.42,33.49,1,-12.35
 31/01/2019 13:30:00,33.49,33.49,1,-12.19
 31/01/2019 13:45:00,33.41,33.49,1,-12.45
 31/01/2019 14:00:00,33.47,33.49,1,-12.49
 31/01/2019 14:15:00,33.38,33.49,1,-12.2
 31/01/2019 14:30:00,33.34,33.49,1,-12.39
 31/01/2019 14:45:00,33.54,33.49,1,-12.58
 31/01/2019 15:00:00,33.7,33.49,1,-12.66
 31/01/2019 15:15:00,33.66,33.49,1,-12.58
 31/01/2019 15:30:00,33.7,33.49,1,-12.46
 31/01/2019 15:45:00,33.69,33.49,1,-12.66
 31/01/2019 16:00:00,33.62,33.49,1,-13.01
 31/01/2019 16:15:00,33.55,33.49,1,-13.51
 31/01/2019 16:30:00,33.57,33.49,1,-13.92
 31/01/2019 16:45:00,33.67,33.49,1,-14.43
 31/01/2019 17:00:00,33.6,33.49,1,-14.82
 31/01/2019 17:15:00,33.61,33.49,1,-15.14
 31/01/2019 17:30:00,33.54,33.49,1,-15.41
 31/01/2019 17:45:00,33.51,33.49,1,-15.48
 31/01/2019 18:00:00,33.54,33.49,1,-15.63
 31/01/2019 18:15:00,33.58,33.49,1,-15.68
 31/01/2019 18:30:00,33.65,33.49,1,-15.53
 31/01/2019 18:45:00,33.65,33.49,1,-15.13
 31/01/2019 19:00:00,33.67,33.49,1,-14.8
 31/01/2019 19:15:00,33.81,33.49,1,-14.67
 31/01/2019 19:30:00,33.72,33.49,1,-14.14
 31/01/2019 19:45:00,33.72,33.49,1,-13.92
 31/01/2019 20:00:00,33.64,33.49,1,-13.43
 31/01/2019 20:15:00,33.64,33.49,1,-13.05
 31/01/2019 20:30:00,33.64,33.49,1,-12.59
 31/01/2019 20:45:00,33.65,33.49,1,-12.32
 31/01/2019 21:00:00,33.75,33.49,1,-11.97
 31/01/2019 21:15:00,33.85,33.49,1,-11.65
 31/01/2019 21:30:00,33.85,33.49,1,-11.3
 31/01/2019 21:45:00,33.6,33.49,1,-10.75
 31/01/2019 22:00:00,33.52,33.49,1,-10.35
 31/01/2019 22:15:00,33.58,33.49,1,-10.01
 31/01/2019 22:30:00,33.7,33.49,1,-9.55
 31/01/2019 22:45:00,33.8,33.49,1,-9.14
 31/01/2019 23:00:00,33.8,33.49,1,-8.84
 31/01/2019 23:15:00,33.78,33.49,1,-8.84
 31/01/2019 23:30:00,33.81,33.49,1,-8.83
 31/01/2019 23:45:00,33.66,33.49,1,-8.58
 01/02/2019 00:00:00,33.69,33.49,1,-8.61
 01/02/2019 00:15:00,33.43,33.49,1,-9.93
 01/02/2019 00:30:00,33.38,33.49,1,-10.25
 01/02/2019 00:45:00,33.38,33.49,1,-10.46
 01/02/2019 01:00:00,33.38,33.49,1,-10.52
 01/02/2019 01:15:00,33.39,33.49,1,-10.78
 01/02/2019 01:30:00,33.42,33.49,1,-10.52
 01/02/2019 01:45:00,33.46,33.49,1,-10.52
 01/02/2019 02:00:00,33.47,33.49,1,-10.52
 01/02/2019 02:15:00,33.43,33.49,1,-10.52
 01/02/2019 02:30:00,33.49,33.49,1,-10.52
 01/02/2019 02:45:00,33.47,33.49,1,-10.52
 01/02/2019 03:00:00,33.49,33.49,1,-10.52
 01/02/2019 03:15:00,33.5,33.49,1,-10.28
 01/02/2019 03:30:00,33.54,33.49,1,-10.25
 01/02/2019 03:45:00,33.59,33.49,1,-9.99
 01/02/2019 04:00:00,33.65,33.49,1,-9.98
 01/02/2019 04:15:00,33.64,33.49,1,-9.8
 01/02/2019 04:30:00,33.66,33.49,1,-9.64
 01/02/2019 04:45:00,33.66,33.49,1,-9.45
 01/02/2019 05:00:00,33.67,33.49,1,-9.45
 01/02/2019 05:15:00,33.66,33.49,1,-9.45
 01/02/2019 05:30:00,33.58,33.49,1,-9.45
 01/02/2019 05:45:00,33.53,33.49,1,-9.45
 01/02/2019 06:00:00,33.48,33.49,1,-9.55
 01/02/2019 06:15:00,33.29,33.49,1,-10.11
 01/02/2019 06:30:00,33.21,33.49,1,-10.48
 01/02/2019 06:45:00,33.27,33.49,1,-11.24
 01/02/2019 07:00:00,33.38,33.49,1,-11.79
 01/02/2019 07:15:00,33.48,33.49,1,-11.51
 01/02/2019 07:30:00,33.54,33.49,1,-11.83
 01/02/2019 07:45:00,33.51,33.49,1,-12.09
 01/02/2019 08:00:00,33.51,33.49,1,-12.32
 01/02/2019 08:15:00,33.5,33.49,1,-12.47
 01/02/2019 08:30:00,33.41,33.49,1,-12.64
 01/02/2019 08:45:00,33.39,33.49,1,-12.9
 01/02/2019 09:00:00,33.46,33.49,1,-13.19
 01/02/2019 09:15:00,33.43,33.49,1,-13.25
 01/02/2019 09:30:00,33.3,33.49,1,-13.26
 01/02/2019 09:45:00,33.33,33.49,1,-13.26
 01/02/2019 10:00:00,33.39,33.49,1,-13.26
 01/02/2019 10:15:00,33.42,33.49,1,-13.18
 01/02/2019 10:30:00,33.42,33.49,1,-13.03
 01/02/2019 10:45:00,33.43,33.49,1,-13.0
 01/02/2019 11:00:00,33.41,33.49,1,-13.05
 01/02/2019 11:15:00,33.37,33.49,1,-13.26
 01/02/2019 11:30:00,33.35,33.49,1,-13.48
 01/02/2019 11:45:00,33.35,33.49,1,-13.37
 01/02/2019 12:00:00,33.32,33.49,1,-13.52
 01/02/2019 12:15:00,33.34,33.49,1,-13.7
 01/02/2019 12:30:00,33.29,33.49,1,-13.6
 01/02/2019 12:45:00,33.33,33.49,1,-13.56
 01/02/2019 13:00:00,33.38,33.49,1,-13.33
 01/02/2019 13:15:00,33.42,33.49,1,-12.99
 01/02/2019 13:30:00,33.5,33.49,1,-12.79
 01/02/2019 13:45:00,33.54,33.49,1,-12.51
 01/02/2019 14:00:00,33.62,33.49,1,-11.81
 01/02/2019 14:15:00,33.62,33.49,1,-11.25
 01/02/2019 14:30:00,33.67,33.49,1,-11.28
 01/02/2019 14:45:00,33.67,33.49,1,-10.72
 01/02/2019 15:00:00,33.67,33.49,1,-9.99
 01/02/2019 15:15:00,33.7,33.49,1,-9.94
 01/02/2019 15:30:00,33.71,33.49,1,-10.75
 01/02/2019 15:45:00,33.69,33.49,1,-11.36
 01/02/2019 16:00:00,33.62,33.49,1,-11.73
 01/02/2019 16:15:00,33.62,33.49,1,-12.3
 01/02/2019 16:30:00,33.7,33.49,1,-12.65
 01/02/2019 16:45:00,33.66,33.49,1,-13.16
 01/02/2019 17:00:00,33.55,33.49,1,-13.55
 01/02/2019 17:15:00,33.52,33.49,1,-13.98
 01/02/2019 17:30:00,33.48,33.49,1,-14.6
 01/02/2019 17:45:00,33.47,33.49,1,-14.94
 01/02/2019 18:00:00,33.5,33.49,1,-15.15
 01/02/2019 18:15:00,33.52,33.49,1,-15.34
 01/02/2019 18:30:00,33.57,33.49,1,-15.17
 01/02/2019 18:45:00,33.54,33.49,1,-14.94
 01/02/2019 19:00:00,33.66,33.49,1,-14.61
 01/02/2019 19:15:00,33.65,33.49,1,-14.25
 01/02/2019 19:30:00,33.74,33.49,1,-13.96
 01/02/2019 19:45:00,33.77,33.49,1,-13.57
 01/02/2019 20:00:00,33.72,33.49,1,-13.13
 01/02/2019 20:15:00,33.5,33.49,1,-12.78
 01/02/2019 20:30:00,33.53,33.49,1,-12.47
 01/02/2019 20:45:00,33.58,33.49,1,-12.16
 01/02/2019 21:00:00,33.62,33.49,1,-11.93
 01/02/2019 21:15:00,33.72,33.49,1,-11.53
 01/02/2019 21:30:00,33.89,33.49,1,-11.25
 01/02/2019 21:45:00,33.95,33.49,1,-10.96
 01/02/2019 22:00:00,33.91,33.49,1,-10.65
 01/02/2019 22:15:00,33.68,33.49,1,-10.14
 01/02/2019 22:30:00,33.66,33.49,1,-9.52
 01/02/2019 22:45:00,33.38,33.49,1,-9.02
 01/02/2019 23:00:00,33.16,33.49,1,-8.63
 01/02/2019 23:15:00,33.18,33.49,1,-8.77
 01/02/2019 23:30:00,33.25,33.49,1,-8.75
 01/02/2019 23:45:00,33.22,33.49,1,-8.51
 02/02/2019 00:00:00,33.26,33.49,1,-8.55
 02/02/2019 00:15:00,33.4,33.49,1,-10.14
 02/02/2019 00:30:00,33.5,33.49,1,-10.52
 02/02/2019 00:45:00,33.56,33.49,1,-10.76
 02/02/2019 01:00:00,33.6,33.49,1,-10.79
 02/02/2019 01:15:00,33.66,33.49,1,-11.03
 02/02/2019 01:30:00,33.76,33.49,1,-10.79
 02/02/2019 01:45:00,33.77,33.49,1,-10.79
 02/02/2019 02:00:00,33.82,33.49,1,-10.79
 02/02/2019 02:15:00,33.78,33.49,1,-10.79
 02/02/2019 02:30:00,33.79,33.49,1,-10.79
 02/02/2019 02:45:00,33.8,33.49,1,-10.79
 02/02/2019 03:00:00,33.88,33.49,1,-10.74
 02/02/2019 03:15:00,33.93,33.49,1,-10.54
 02/02/2019 03:30:00,33.86,33.49,1,-10.32
 02/02/2019 03:45:00,33.78,33.49,1,-10.21
 02/02/2019 04:00:00,33.57,33.49,1,-9.67
 02/02/2019 04:15:00,33.58,33.49,1,-9.65
 02/02/2019 04:30:00,33.58,33.49,1,-9.62
 02/02/2019 04:45:00,33.63,33.49,1,-9.38
 02/02/2019 05:00:00,33.66,33.49,1,-9.38
 02/02/2019 05:15:00,33.66,33.49,1,-9.38
 02/02/2019 05:30:00,33.64,33.49,1,-9.28
 02/02/2019 05:45:00,33.64,33.49,1,-9.11
 02/02/2019 06:00:00,33.56,33.49,1,-9.21
 02/02/2019 06:15:00,33.39,33.49,1,-9.63
 02/02/2019 06:30:00,33.31,33.49,1,-9.92
 02/02/2019 06:45:00,33.2,33.49,1,-10.13
 02/02/2019 07:00:00,33.23,33.49,1,-10.18
 02/02/2019 07:15:00,33.24,33.49,1,-10.04
 02/02/2019 07:30:00,33.4,33.49,1,-10.39
 02/02/2019 07:45:00,33.42,33.49,1,-10.52
 02/02/2019 08:00:00,33.29,33.49,1,-10.85
 02/02/2019 08:15:00,33.17,33.49,1,-11.08
 02/02/2019 08:30:00,33.17,33.49,1,-10.96
 02/02/2019 08:45:00,33.23,33.49,1,-10.86
 02/02/2019 09:00:00,33.37,33.49,1,-10.44
 02/02/2019 09:15:00,33.41,33.49,1,-9.97
 02/02/2019 09:30:00,33.48,33.49,1,-9.1
 02/02/2019 09:45:00,33.5,33.49,1,-8.12
 02/02/2019 10:00:00,33.56,33.49,1,-7.1
 02/02/2019 10:15:00,33.59,33.49,1,-6.01
 02/02/2019 10:30:00,33.56,33.49,1,-4.98
 02/02/2019 10:45:00,33.55,33.49,1,-4.12
 02/02/2019 11:00:00,33.59,33.49,1,-3.37
 02/02/2019 11:15:00,33.58,33.49,1,-2.68
 02/02/2019 11:30:00,33.6,33.49,1,-2.03
 02/02/2019 11:45:00,33.61,33.49,1,-1.57
 02/02/2019 12:00:00,33.67,33.49,1,-1.37
 02/02/2019 12:15:00,33.72,33.49,1,-1.0
 02/02/2019 12:30:00,33.61,33.49,1,-0.68
 02/02/2019 12:45:00,33.39,33.49,1,-0.41
 02/02/2019 13:00:00,33.36,33.49,1,-0.59
 02/02/2019 13:15:00,33.34,33.49,1,-0.69
 02/02/2019 13:30:00,33.43,33.49,1,-0.79
 02/02/2019 13:45:00,33.52,33.49,1,-1.14
 02/02/2019 14:00:00,33.49,33.49,1,-1.29
 02/02/2019 14:15:00,33.38,33.49,1,-1.53
 02/02/2019 14:30:00,33.31,33.49,1,-2.07
 02/02/2019 14:45:00,33.29,33.49,1,-2.81
 02/02/2019 15:00:00,33.32,33.49,1,-3.6
 02/02/2019 15:15:00,33.25,33.49,1,-4.69
 02/02/2019 15:30:00,33.31,33.49,1,-6.63
 02/02/2019 15:45:00,33.33,33.49,1,-7.04
 02/02/2019 16:00:00,33.28,33.49,1,-8.05
 02/02/2019 16:15:00,33.17,33.49,1,-9.02
 02/02/2019 16:30:00,33.25,33.49,1,-10.36
 02/02/2019 16:45:00,33.44,33.49,1,-11.59
 02/02/2019 17:00:00,33.44,33.49,1,-12.12
 02/02/2019 17:15:00,33.38,33.49,1,-12.74
 02/02/2019 17:30:00,33.34,33.49,1,-13.28
 02/02/2019 17:45:00,33.31,33.49,1,-14.19
 02/02/2019 18:00:00,33.34,33.49,1,-14.54
 02/02/2019 18:15:00,33.35,33.49,1,-14.35
 02/02/2019 18:30:00,33.39,33.49,1,-14.1
 02/02/2019 18:45:00,33.43,33.49,1,-13.9
 02/02/2019 19:00:00,33.41,33.49,1,-14.03
 02/02/2019 19:15:00,33.53,33.49,1,-13.79
 02/02/2019 19:30:00,33.69,33.49,1,-13.26
 02/02/2019 19:45:00,33.73,33.49,1,-12.91
 02/02/2019 20:00:00,33.62,33.49,1,-12.55
 02/02/2019 20:15:00,33.55,33.49,1,-12.16
 02/02/2019 20:30:00,33.56,33.49,1,-11.8
 02/02/2019 20:45:00,33.6,33.49,1,-11.62
 02/02/2019 21:00:00,33.72,33.49,1,-11.35
 02/02/2019 21:15:00,33.78,33.49,1,-11.09
 02/02/2019 21:30:00,33.81,33.49,1,-10.86
 02/02/2019 21:45:00,33.91,33.49,1,-10.55
 02/02/2019 22:00:00,33.82,33.49,1,-10.21
 02/02/2019 22:15:00,33.9,33.49,1,-9.71
 02/02/2019 22:30:00,33.79,33.49,1,-9.43
 02/02/2019 22:45:00,33.51,33.49,1,-9.02
 02/02/2019 23:00:00,33.61,33.49,1,-8.68
 02/02/2019 23:15:00,33.63,33.49,1,-8.9
 02/02/2019 23:30:00,33.68,33.49,1,-8.67
 02/02/2019 23:45:00,33.58,33.49,1,-8.64
 03/02/2019 00:00:00,33.56,33.49,1,-8.68
 03/02/2019 00:15:00,33.33,33.49,1,-10.02
 03/02/2019 00:30:00,33.24,33.49,1,-10.45
 03/02/2019 00:45:00,33.16,33.49,1,-10.45
 03/02/2019 01:00:00,33.16,33.49,1,-10.45
 03/02/2019 01:15:00,33.22,33.49,1,-10.57
 03/02/2019 01:30:00,33.3,33.49,1,-10.49
 03/02/2019 01:45:00,33.32,33.49,1,-10.38
 03/02/2019 02:00:00,33.37,33.49,1,-10.38
 03/02/2019 02:15:00,33.32,33.49,1,-10.61
 03/02/2019 02:30:00,33.35,33.49,1,-10.65
 03/02/2019 02:45:00,33.34,33.49,1,-10.65
 03/02/2019 03:00:00,33.42,33.49,1,-10.45
 03/02/2019 03:15:00,33.44,33.49,1,-10.25
 03/02/2019 03:30:00,33.47,33.49,1,-10.19
 03/02/2019 03:45:00,33.54,33.49,1,-9.98
 03/02/2019 04:00:00,33.59,33.49,1,-9.92
 03/02/2019 04:15:00,33.62,33.49,1,-9.71
 03/02/2019 04:30:00,33.65,33.49,1,-9.71
 03/02/2019 04:45:00,33.64,33.49,1,-9.47
 03/02/2019 05:00:00,33.65,33.49,1,-9.35
 03/02/2019 05:15:00,33.66,33.49,1,-9.18
 03/02/2019 05:30:00,33.7,33.49,1,-9.18
 03/02/2019 05:45:00,33.68,33.49,1,-9.18
 03/02/2019 06:00:00,33.65,33.49,1,-9.18
 03/02/2019 06:15:00,33.53,33.49,1,-9.58
 03/02/2019 06:30:00,33.52,33.49,1,-9.71
 03/02/2019 06:45:00,33.48,33.49,1,-9.8
 03/02/2019 07:00:00,33.45,33.49,1,-9.92
 03/02/2019 07:15:00,33.51,33.49,1,-9.77
 03/02/2019 07:30:00,33.51,33.49,1,-9.98
 03/02/2019 07:45:00,33.52,33.49,1,-10.02
 03/02/2019 08:00:00,33.5,33.49,1,-10.23
 03/02/2019 08:15:00,33.47,33.49,1,-10.27
 03/02/2019 08:30:00,33.36,33.49,1,-10.5
 03/02/2019 08:45:00,33.34,33.49,1,-10.3
 03/02/2019 09:00:00,33.3,33.49,1,-9.42
 03/02/2019 09:15:00,33.25,33.49,1,-8.62
 03/02/2019 09:30:00,33.2,33.49,1,-7.69
 03/02/2019 09:45:00,33.24,33.49,1,-6.6
 03/02/2019 10:00:00,33.22,33.49,1,-5.96
 03/02/2019 10:15:00,33.25,33.49,1,-5.63
 03/02/2019 10:30:00,33.25,33.49,1,-4.63
 03/02/2019 10:45:00,33.29,33.49,1,-3.86
 03/02/2019 11:00:00,33.36,33.49,1,-3.01
 03/02/2019 11:15:00,33.28,33.49,1,-2.51
 03/02/2019 11:30:00,33.27,33.49,1,-2.32
 03/02/2019 11:45:00,33.31,33.49,1,-2.24
 03/02/2019 12:00:00,33.31,33.49,1,-2.14
 03/02/2019 12:15:00,33.3,33.49,1,-2.06
 03/02/2019 12:30:00,33.32,33.49,1,-1.75
 03/02/2019 12:45:00,33.35,33.49,1,-1.88
 03/02/2019 13:00:00,33.44,33.49,1,-1.75
 03/02/2019 13:15:00,33.36,33.49,1,-1.12
 03/02/2019 13:30:00,33.36,33.49,1,-2.93
 03/02/2019 13:45:00,33.35,33.49,1,-7.45
 03/02/2019 14:00:00,33.34,33.49,1,-7.09
 03/02/2019 14:15:00,33.28,33.49,1,-8.42
 03/02/2019 14:30:00,33.28,33.49,1,-8.66
 03/02/2019 14:45:00,33.33,33.49,1,-8.27
 03/02/2019 15:00:00,33.3,33.49,1,-9.09
 03/02/2019 15:15:00,33.26,33.49,1,-8.86
 03/02/2019 15:30:00,33.21,33.49,1,-9.36
 03/02/2019 15:45:00,33.12,33.49,1,-10.53
 03/02/2019 16:00:00,33.08,33.49,1,-10.85
 03/02/2019 16:15:00,33.31,33.49,1,-11.6
 03/02/2019 16:30:00,33.41,33.49,1,-12.11
 03/02/2019 16:45:00,33.36,33.49,1,-12.54
 03/02/2019 17:00:00,33.31,33.49,1,-13.08
 03/02/2019 17:15:00,33.24,33.49,1,-13.6
 03/02/2019 17:30:00,33.22,33.49,1,-14.2
 03/02/2019 17:45:00,33.23,33.49,1,-14.64
 03/02/2019 18:00:00,33.2,33.49,1,-14.54
 03/02/2019 18:15:00,33.25,33.49,1,-14.51
 03/02/2019 18:30:00,33.32,33.49,1,-14.18
 03/02/2019 18:45:00,33.34,33.49,1,-13.8
 03/02/2019 19:00:00,33.36,33.49,1,-13.57
 03/02/2019 19:15:00,33.42,33.49,1,-13.26
 03/02/2019 19:30:00,33.53,33.49,1,-12.87
 03/02/2019 19:45:00,33.66,33.49,1,-12.5
 03/02/2019 20:00:00,33.61,33.49,1,-12.11
 03/02/2019 20:15:00,33.66,33.49,1,-11.79
 03/02/2019 20:30:00,33.69,33.49,1,-11.46
 03/02/2019 20:45:00,33.69,33.49,1,-11.12
 03/02/2019 21:00:00,33.82,33.49,1,-10.89
 03/02/2019 21:15:00,33.92,33.49,1,-10.62
 03/02/2019 21:30:00,33.8,33.49,1,-10.11
 03/02/2019 21:45:00,33.54,33.49,1,-9.65
 03/02/2019 22:00:00,33.47,33.49,1,-9.32
 03/02/2019 22:15:00,33.56,33.49,1,-9.1
 03/02/2019 22:30:00,33.62,33.49,1,-8.81
 03/02/2019 22:45:00,33.57,33.49,1,-8.37
 03/02/2019 23:00:00,33.69,33.49,1,-8.03
 03/02/2019 23:15:00,33.74,33.49,1,-8.23
 03/02/2019 23:30:00,33.71,33.49,1,-8.04
 03/02/2019 23:45:00,33.4,33.49,1,-7.82
 04/02/2019 00:00:00,33.55,33.49,1,-7.75
 04/02/2019 00:00:00,33.55,33.49,1,-7.75
 04/02/2019 00:15:00,33.34,33.49,1,-9.2
 04/02/2019 00:30:00,33.35,33.49,1,-9.59
 04/02/2019 00:45:00,33.31,33.49,1,-9.75
 04/02/2019 01:00:00,33.35,33.49,1,-9.92
 04/02/2019 01:15:00,33.36,33.49,1,-9.92
 04/02/2019 01:30:00,33.39,33.49,1,-9.92
 04/02/2019 01:45:00,33.43,33.49,1,-9.8
 04/02/2019 02:00:00,33.46,33.49,1,-9.71
 04/02/2019 02:15:00,33.41,33.49,1,-9.71
 04/02/2019 02:30:00,33.45,33.49,1,-9.71
 04/02/2019 02:45:00,33.44,33.49,1,-9.71
 04/02/2019 03:00:00,33.49,33.49,1,-9.71
 04/02/2019 03:15:00,33.51,33.49,1,-9.6
 04/02/2019 03:30:00,33.56,33.49,1,-9.49
 04/02/2019 03:45:00,33.62,33.49,1,-9.31
 04/02/2019 04:00:00,33.65,33.49,1,-9.13
 04/02/2019 04:15:00,33.69,33.49,1,-9.04
 04/02/2019 04:30:00,33.71,33.49,1,-8.85
 04/02/2019 04:45:00,33.71,33.49,1,-8.59
 04/02/2019 05:00:00,33.7,33.49,1,-8.41
 04/02/2019 05:15:00,33.63,33.49,1,-8.47
 04/02/2019 05:30:00,33.56,33.49,1,-8.51
 04/02/2019 05:45:00,33.55,33.49,1,-8.51
 04/02/2019 06:00:00,33.49,33.49,1,-8.74
 04/02/2019 06:15:00,33.39,33.49,1,-9.29
 04/02/2019 06:30:00,33.3,33.49,1,-9.62
 04/02/2019 06:45:00,33.26,33.49,1,-10.28
 04/02/2019 07:00:00,33.13,33.49,1,-10.81
 04/02/2019 07:15:00,33.15,33.49,1,-10.94
 04/02/2019 07:30:00,33.36,33.49,1,-11.66
 04/02/2019 07:45:00,33.31,33.49,1,-11.92
 04/02/2019 08:00:00,33.45,33.49,1,-12.07
 04/02/2019 08:15:00,33.48,33.49,1,-12.15
 04/02/2019 08:30:00,33.39,33.49,1,-12.18
 04/02/2019 08:45:00,33.37,33.49,1,-12.06
 04/02/2019 09:00:00,33.34,33.49,1,-11.92
 04/02/2019 09:15:00,33.41,33.49,1,-11.83
 04/02/2019 09:30:00,33.43,33.49,1,-11.62
 04/02/2019 09:45:00,33.45,33.49,1,-11.53
 04/02/2019 10:00:00,33.43,33.49,1,-11.61
 04/02/2019 10:15:00,33.46,33.49,1,-11.63
 04/02/2019 10:30:00,33.52,33.49,1,-11.61
 04/02/2019 10:45:00,33.53,33.49,1,-11.39
 04/02/2019 11:00:00,33.56,33.49,1,-11.05
 04/02/2019 11:15:00,33.59,33.49,1,-10.33
 04/02/2019 11:30:00,33.61,33.49,1,-10.6
 04/02/2019 11:45:00,33.6,33.49,1,-10.53
 04/02/2019 12:00:00,33.57,33.49,1,-8.26
 04/02/2019 12:15:00,33.58,33.49,1,-8.03
 04/02/2019 12:30:00,33.65,33.49,1,-9.31
 04/02/2019 12:45:00,33.69,33.49,1,-9.21
 04/02/2019 13:00:00,33.82,33.49,1,-8.24
 04/02/2019 13:15:00,33.85,33.49,1,-4.47
 04/02/2019 13:30:00,33.85,33.49,1,-1.94
 04/02/2019 13:45:00,33.87,33.49,1,-1.88
 04/02/2019 14:00:00,33.88,33.49,1,-1.4
 04/02/2019 14:15:00,33.88,33.49,1,-1.64
 04/02/2019 14:30:00,33.91,33.49,1,-2.12
 04/02/2019 14:45:00,33.84,33.49,1,-2.81
 04/02/2019 15:00:00,33.78,33.49,1,-3.51
 04/02/2019 15:15:00,33.81,33.49,1,-5.0
 04/02/2019 15:30:00,33.79,33.49,1,-5.73
 04/02/2019 15:45:00,33.67,33.49,1,-6.5
 04/02/2019 16:00:00,33.59,33.49,1,-7.33
 04/02/2019 16:15:00,33.58,33.49,1,-8.58
 04/02/2019 16:30:00,33.51,33.49,1,-9.59
 04/02/2019 16:45:00,33.52,33.49,1,-10.74
 04/02/2019 17:00:00,33.49,33.49,1,-11.68
 04/02/2019 17:15:00,33.44,33.49,1,-12.38
 04/02/2019 17:30:00,33.25,33.49,1,-13.26
 04/02/2019 17:45:00,33.21,33.49,1,-13.99
 04/02/2019 18:00:00,33.46,33.49,1,-14.47
 04/02/2019 18:15:00,33.5,33.49,1,-14.6
 04/02/2019 18:30:00,33.58,33.49,1,-14.42
 04/02/2019 18:45:00,33.6,33.49,1,-14.2
 04/02/2019 19:00:00,33.64,33.49,1,-13.96
 04/02/2019 19:15:00,33.67,33.49,1,-13.72
 04/02/2019 19:30:00,33.65,33.49,1,-13.24
 04/02/2019 19:45:00,33.57,33.49,1,-12.73
 04/02/2019 20:00:00,33.69,33.49,1,-12.46
 04/02/2019 20:15:00,33.8,33.49,1,-12.22
 04/02/2019 20:30:00,33.89,33.49,1,-11.82
 04/02/2019 20:45:00,33.73,33.49,1,-11.43
 04/02/2019 21:00:00,33.75,33.49,1,-11.12
 04/02/2019 21:15:00,33.76,33.49,1,-10.9
 04/02/2019 21:30:00,33.69,33.49,1,-10.53
 04/02/2019 21:45:00,33.79,33.49,1,-10.11
 04/02/2019 22:00:00,33.9,33.49,1,-9.77
 04/02/2019 22:15:00,33.83,33.49,1,-9.43
 04/02/2019 22:30:00,33.57,33.49,1,-8.73
 04/02/2019 22:45:00,33.63,33.49,1,-8.3
 04/02/2019 23:00:00,33.66,33.49,1,-7.97
 04/02/2019 23:15:00,33.66,33.49,1,-8.1
 04/02/2019 23:30:00,33.64,33.49,1,-7.97
 04/02/2019 23:45:00,33.58,33.49,1,-7.91
 05/02/2019 00:00:00,33.57,33.49,1,-7.93
 05/02/2019 00:15:00,33.32,33.49,1,-9.19
 05/02/2019 00:30:00,33.25,33.49,1,-9.65
 05/02/2019 00:45:00,33.21,33.49,1,-9.65
 05/02/2019 01:00:00,33.29,33.49,1,-9.8
 05/02/2019 01:15:00,33.27,33.49,1,-9.85
 05/02/2019 01:30:00,33.29,33.49,1,-9.76
 05/02/2019 01:45:00,33.29,33.49,1,-9.58
 05/02/2019 02:00:00,33.34,33.49,1,-9.49
 05/02/2019 02:15:00,33.33,33.49,1,-9.63
 05/02/2019 02:30:00,33.35,33.49,1,-9.65
 05/02/2019 02:45:00,33.37,33.49,1,-9.64
 05/02/2019 03:00:00,33.42,33.49,1,-9.31
 05/02/2019 03:15:00,33.43,33.49,1,-9.13
 05/02/2019 03:30:00,33.5,33.49,1,-8.91
 05/02/2019 03:45:00,33.52,33.49,1,-8.73
 05/02/2019 04:00:00,33.58,33.49,1,-8.46
 05/02/2019 04:15:00,33.63,33.49,1,-8.37
 05/02/2019 04:30:00,33.69,33.49,1,-8.37
 05/02/2019 04:45:00,33.66,33.49,1,-8.37
 05/02/2019 05:00:00,33.65,33.49,1,-8.14
 05/02/2019 05:15:00,33.56,33.49,1,-8.11
 05/02/2019 05:30:00,33.57,33.49,1,-8.11
 05/02/2019 05:45:00,33.52,33.49,1,-8.2
 05/02/2019 06:00:00,33.48,33.49,1,-8.44
 05/02/2019 06:15:00,33.31,33.49,1,-9.1
 05/02/2019 06:30:00,33.24,33.49,1,-9.58
 05/02/2019 06:45:00,33.27,33.49,1,-10.29
 05/02/2019 07:00:00,33.55,33.49,1,-10.89
 05/02/2019 07:15:00,33.61,33.49,1,-10.99
 05/02/2019 07:30:00,33.53,33.49,1,-11.17
 05/02/2019 07:45:00,33.48,33.49,1,-11.46
