DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/02/2019 08:00:00,33.37,33.49,1,-11.74
 05/02/2019 08:15:00,33.28,33.49,1,-11.98
 05/02/2019 08:30:00,33.31,33.49,1,-12.06
 05/02/2019 08:45:00,33.3,33.49,1,-12.06
 05/02/2019 09:00:00,33.27,33.49,1,-12.06
 05/02/2019 09:15:00,33.26,33.49,1,-11.97
 05/02/2019 09:30:00,33.35,33.49,1,-11.63
 05/02/2019 09:45:00,33.32,33.49,1,-11.51
 05/02/2019 10:00:00,33.34,33.49,1,-10.9
 05/02/2019 10:15:00,33.35,33.49,1,-10.92
 05/02/2019 10:30:00,33.35,33.49,1,-10.92
 05/02/2019 10:45:00,33.4,33.49,1,-10.78
 05/02/2019 11:00:00,33.31,33.49,1,-10.72
 05/02/2019 11:15:00,33.43,33.49,1,-10.86
 05/02/2019 11:30:00,33.37,33.49,1,-10.78
 05/02/2019 11:45:00,33.41,33.49,1,-10.57
 05/02/2019 12:00:00,33.34,33.49,1,-10.47
 05/02/2019 12:15:00,33.31,33.49,1,-10.53
 05/02/2019 12:30:00,33.31,33.49,1,-11.26
 05/02/2019 12:45:00,33.32,33.49,1,-11.21
 05/02/2019 13:00:00,33.33,33.49,1,-11.59
 05/02/2019 13:15:00,33.3,33.49,1,-11.47
 05/02/2019 13:30:00,33.4,33.49,1,-11.07
 05/02/2019 13:45:00,33.31,33.49,1,-10.74
 05/02/2019 14:00:00,33.32,33.49,1,-11.19
 05/02/2019 14:15:00,33.3,33.49,1,-11.47
 05/02/2019 14:30:00,33.34,33.49,1,-11.03
 05/02/2019 14:45:00,33.36,33.49,1,-10.95
 05/02/2019 15:00:00,33.37,33.49,1,-11.03
 05/02/2019 15:15:00,33.4,33.49,1,-10.79
 05/02/2019 15:30:00,33.36,33.49,1,-11.09
 05/02/2019 15:45:00,33.29,33.49,1,-11.29
 05/02/2019 16:00:00,33.27,33.49,1,-11.56
 05/02/2019 16:15:00,33.2,33.49,1,-11.73
 05/02/2019 16:30:00,33.25,33.49,1,-12.15
 05/02/2019 16:45:00,33.32,33.49,1,-12.72
 05/02/2019 17:00:00,33.3,33.49,1,-13.05
 05/02/2019 17:15:00,33.36,33.49,1,-13.43
 05/02/2019 17:30:00,33.26,33.49,1,-13.83
 05/02/2019 17:45:00,33.26,33.49,1,-14.11
 05/02/2019 18:00:00,33.27,33.49,1,-14.28
 05/02/2019 18:15:00,33.33,33.49,1,-14.34
 05/02/2019 18:30:00,33.38,33.49,1,-14.16
 05/02/2019 18:45:00,33.29,33.49,1,-13.95
 05/02/2019 19:00:00,33.34,33.49,1,-13.54
 05/02/2019 19:15:00,33.35,33.49,1,-13.4
 05/02/2019 19:30:00,33.41,33.49,1,-13.03
 05/02/2019 19:45:00,33.58,33.49,1,-12.68
 05/02/2019 20:00:00,33.65,33.49,1,-12.31
 05/02/2019 20:15:00,33.76,33.49,1,-12.07
 05/02/2019 20:30:00,33.9,33.49,1,-11.75
 05/02/2019 20:45:00,33.82,33.49,1,-11.28
 05/02/2019 21:00:00,33.87,33.49,1,-11.15
 05/02/2019 21:15:00,33.82,33.49,1,-10.81
 05/02/2019 21:30:00,33.64,33.49,1,-10.38
 05/02/2019 21:45:00,33.71,33.49,1,-10.08
 05/02/2019 22:00:00,33.61,33.49,1,-9.42
 05/02/2019 22:15:00,33.56,33.49,1,-9.16
 05/02/2019 22:30:00,33.65,33.49,1,-8.65
 05/02/2019 22:45:00,33.52,33.49,1,-8.18
 05/02/2019 23:00:00,33.55,33.49,1,-7.87
 05/02/2019 23:15:00,33.54,33.49,1,-7.9
 05/02/2019 23:30:00,33.61,33.49,1,-7.84
 05/02/2019 23:45:00,33.36,33.49,1,-7.57
 06/02/2019 00:00:00,33.37,33.49,1,-7.55
 06/02/2019 00:15:00,33.12,33.49,1,-8.95
 06/02/2019 00:30:00,33.54,33.49,1,-9.65
 06/02/2019 00:45:00,33.51,33.49,1,-9.66
 06/02/2019 01:00:00,33.53,33.49,1,-9.71
 06/02/2019 01:15:00,33.57,33.49,1,-9.71
 06/02/2019 01:30:00,33.6,33.49,1,-9.71
 06/02/2019 01:45:00,33.64,33.49,1,-9.48
 06/02/2019 02:00:00,33.71,33.49,1,-9.45
 06/02/2019 02:15:00,33.71,33.49,1,-9.45
 06/02/2019 02:30:00,33.82,33.49,1,-9.45
 06/02/2019 02:45:00,33.92,33.49,1,-9.33
 06/02/2019 03:00:00,33.75,33.49,1,-9.05
 06/02/2019 03:15:00,33.52,33.49,1,-8.69
 06/02/2019 03:30:00,33.56,33.49,1,-8.46
 06/02/2019 03:45:00,33.6,33.49,1,-8.37
 06/02/2019 04:00:00,33.64,33.49,1,-8.2
 06/02/2019 04:15:00,33.67,33.49,1,-8.11
 06/02/2019 04:30:00,33.72,33.49,1,-8.09
 06/02/2019 04:45:00,33.68,33.49,1,-7.91
 06/02/2019 05:00:00,33.66,33.49,1,-7.72
 06/02/2019 05:15:00,33.63,33.49,1,-7.85
 06/02/2019 05:30:00,33.61,33.49,1,-7.91
 06/02/2019 05:45:00,33.57,33.49,1,-7.96
 06/02/2019 06:00:00,33.53,33.49,1,-8.26
 06/02/2019 06:15:00,33.35,33.49,1,-8.89
 06/02/2019 06:30:00,33.29,33.49,1,-9.42
 06/02/2019 06:45:00,33.2,33.49,1,-9.95
 06/02/2019 07:00:00,33.22,33.49,1,-10.51
 06/02/2019 07:15:00,33.21,33.49,1,-10.83
 06/02/2019 07:30:00,33.61,33.49,1,-11.25
 06/02/2019 07:45:00,33.58,33.49,1,-11.51
 06/02/2019 08:00:00,33.5,33.49,1,-11.54
 06/02/2019 08:15:00,33.53,33.49,1,-11.13
 06/02/2019 08:30:00,33.57,33.49,1,-10.33
 06/02/2019 08:45:00,33.56,33.49,1,-9.38
 06/02/2019 09:00:00,33.55,33.49,1,-8.75
 06/02/2019 09:15:00,33.6,33.49,1,-9.45
 06/02/2019 09:30:00,33.63,33.49,1,-8.9
 06/02/2019 09:45:00,33.65,33.49,1,-9.33
 06/02/2019 10:00:00,33.69,33.49,1,-9.62
 06/02/2019 10:15:00,33.73,33.49,1,-9.7
 06/02/2019 10:30:00,33.69,33.49,1,-8.95
 06/02/2019 10:45:00,33.7,33.49,1,-7.53
 06/02/2019 11:00:00,33.72,33.49,1,-5.58
 06/02/2019 11:15:00,33.69,33.49,1,-5.5
 06/02/2019 11:30:00,33.74,33.49,1,-4.87
 06/02/2019 11:45:00,33.74,33.49,1,-3.96
 06/02/2019 12:00:00,33.74,33.49,1,-1.89
 06/02/2019 12:15:00,33.74,33.49,1,-1.52
 06/02/2019 12:30:00,33.76,33.49,1,-2.69
 06/02/2019 12:45:00,33.8,33.49,1,-4.0
 06/02/2019 13:00:00,33.85,33.49,1,-3.5
 06/02/2019 13:15:00,33.86,33.49,1,-5.34
 06/02/2019 13:30:00,33.9,33.49,1,-6.77
 06/02/2019 13:45:00,33.87,33.49,1,-6.44
 06/02/2019 14:00:00,33.83,33.49,1,-6.64
 06/02/2019 14:15:00,33.71,33.49,1,-7.39
 06/02/2019 14:30:00,33.69,33.49,1,-8.28
 06/02/2019 14:45:00,33.71,33.49,1,-8.59
 06/02/2019 15:00:00,33.71,33.49,1,-8.86
 06/02/2019 15:15:00,33.68,33.49,1,-8.96
 06/02/2019 15:30:00,33.66,33.49,1,-9.2
 06/02/2019 15:45:00,33.59,33.49,1,-9.48
 06/02/2019 16:00:00,33.54,33.49,1,-9.71
 06/02/2019 16:15:00,33.46,33.49,1,-9.98
 06/02/2019 16:30:00,33.42,33.49,1,-10.45
 06/02/2019 16:45:00,33.38,33.49,1,-11.19
 06/02/2019 17:00:00,33.32,33.49,1,-11.93
 06/02/2019 17:15:00,33.23,33.49,1,-12.48
 06/02/2019 17:30:00,33.18,33.49,1,-13.04
 06/02/2019 17:45:00,33.12,33.49,1,-13.4
 06/02/2019 18:00:00,33.15,33.49,1,-13.64
 06/02/2019 18:15:00,33.18,33.49,1,-13.67
 06/02/2019 18:30:00,33.23,33.49,1,-13.67
 06/02/2019 18:45:00,33.24,33.49,1,-13.47
 06/02/2019 19:00:00,33.31,33.49,1,-13.2
 06/02/2019 19:15:00,33.32,33.49,1,-13.03
 06/02/2019 19:30:00,33.45,33.49,1,-12.69
 06/02/2019 19:45:00,33.39,33.49,1,-12.3
 06/02/2019 20:00:00,33.54,33.49,1,-11.98
 06/02/2019 20:15:00,33.66,33.49,1,-11.75
 06/02/2019 20:30:00,33.55,33.49,1,-11.45
 06/02/2019 20:45:00,33.49,33.49,1,-11.05
 06/02/2019 21:00:00,33.58,33.49,1,-10.77
 06/02/2019 21:15:00,33.65,33.49,1,-10.55
 06/02/2019 21:30:00,33.85,33.49,1,-10.21
 06/02/2019 21:45:00,33.77,33.49,1,-9.84
 06/02/2019 22:00:00,33.66,33.49,1,-9.54
 06/02/2019 22:15:00,33.59,33.49,1,-9.04
 06/02/2019 22:30:00,33.54,33.49,1,-8.52
 06/02/2019 22:45:00,33.47,33.49,1,-8.09
 06/02/2019 23:00:00,33.57,33.49,1,-7.7
 06/02/2019 23:15:00,33.62,33.49,1,-7.84
 06/02/2019 23:30:00,33.54,33.49,1,-7.61
 06/02/2019 23:45:00,33.39,33.49,1,-7.57
 07/02/2019 00:00:00,33.38,33.49,1,-7.6
 07/02/2019 00:15:00,33.15,33.49,1,-8.89
 07/02/2019 00:30:00,33.28,33.49,1,-9.18
 07/02/2019 00:45:00,33.2,33.49,1,-9.41
 07/02/2019 01:00:00,33.19,33.49,1,-9.45
 07/02/2019 01:15:00,33.24,33.49,1,-9.63
 07/02/2019 01:30:00,33.28,33.49,1,-9.65
 07/02/2019 01:45:00,33.33,33.49,1,-9.4
 07/02/2019 02:00:00,33.35,33.49,1,-9.38
 07/02/2019 02:15:00,33.29,33.49,1,-9.38
 07/02/2019 02:30:00,33.37,33.49,1,-9.38
 07/02/2019 02:45:00,33.45,33.49,1,-9.38
 07/02/2019 03:00:00,33.54,33.49,1,-9.16
 07/02/2019 03:15:00,33.63,33.49,1,-8.96
 07/02/2019 03:30:00,33.72,33.49,1,-8.84
 07/02/2019 03:45:00,33.68,33.49,1,-8.58
 07/02/2019 04:00:00,33.57,33.49,1,-8.44
 07/02/2019 04:15:00,33.57,33.49,1,-8.33
 07/02/2019 04:30:00,33.6,33.49,1,-8.11
 07/02/2019 04:45:00,33.57,33.49,1,-8.11
 07/02/2019 05:00:00,33.59,33.49,1,-7.95
 07/02/2019 05:15:00,33.63,33.49,1,-8.01
 07/02/2019 05:30:00,33.7,33.49,1,-8.04
 07/02/2019 05:45:00,33.58,33.49,1,-8.15
 07/02/2019 06:00:00,33.49,33.49,1,-8.33
 07/02/2019 06:15:00,33.3,33.49,1,-8.99
 07/02/2019 06:30:00,33.41,33.49,1,-9.4
 07/02/2019 06:45:00,33.33,33.49,1,-9.96
 07/02/2019 07:00:00,33.22,33.49,1,-10.6
 07/02/2019 07:15:00,33.4,33.49,1,-11.06
 07/02/2019 07:30:00,33.59,33.49,1,-11.32
 07/02/2019 07:45:00,33.52,33.49,1,-11.5
 07/02/2019 08:00:00,33.44,33.49,1,-11.72
 07/02/2019 08:15:00,33.3,33.49,1,-11.46
 07/02/2019 08:30:00,33.31,33.49,1,-11.29
 07/02/2019 08:45:00,33.32,33.49,1,-9.94
 07/02/2019 09:00:00,33.31,33.49,1,-10.01
 07/02/2019 09:15:00,33.29,33.49,1,-10.96
 07/02/2019 09:30:00,33.43,33.49,1,-10.65
 07/02/2019 09:45:00,33.59,33.49,1,-8.26
 07/02/2019 10:00:00,33.72,33.49,1,-6.21
 07/02/2019 10:15:00,33.88,33.49,1,-4.52
 07/02/2019 10:30:00,33.86,33.49,1,-5.67
 07/02/2019 10:45:00,33.78,33.49,1,-8.54
 07/02/2019 11:00:00,33.8,33.49,1,-7.39
 07/02/2019 11:15:00,33.75,33.49,1,-9.08
 07/02/2019 11:30:00,33.72,33.49,1,-9.5
 07/02/2019 11:45:00,33.74,33.49,1,-8.43
 07/02/2019 12:00:00,33.77,33.49,1,-2.36
 07/02/2019 12:15:00,33.74,33.49,1,-0.9
 07/02/2019 12:30:00,33.78,33.49,1,-5.56
 07/02/2019 12:45:00,33.81,33.49,1,-1.91
 07/02/2019 13:00:00,33.86,33.49,1,-5.36
 07/02/2019 13:15:00,33.91,33.49,1,-5.0
 07/02/2019 13:30:00,33.85,33.49,1,-3.83
 07/02/2019 13:45:00,33.85,33.49,1,-7.42
 07/02/2019 14:00:00,33.89,33.49,1,-4.73
 07/02/2019 14:15:00,33.84,33.49,1,-3.84
 07/02/2019 14:30:00,33.84,33.49,1,-5.22
 07/02/2019 14:45:00,33.8,33.49,1,-6.71
 07/02/2019 15:00:00,33.83,33.49,1,-8.32
 07/02/2019 15:15:00,33.84,33.49,1,-8.2
 07/02/2019 15:30:00,33.82,33.49,1,-8.25
 07/02/2019 15:45:00,33.7,33.49,1,-9.71
 07/02/2019 16:00:00,33.59,33.49,1,-10.06
 07/02/2019 16:15:00,33.62,33.49,1,-10.33
 07/02/2019 16:30:00,33.59,33.49,1,-10.95
 07/02/2019 16:45:00,33.59,33.49,1,-11.64
 07/02/2019 17:00:00,33.53,33.49,1,-12.07
 07/02/2019 17:15:00,33.48,33.49,1,-12.55
 07/02/2019 17:30:00,33.33,33.49,1,-13.04
 07/02/2019 17:45:00,33.34,33.49,1,-13.66
 07/02/2019 18:00:00,33.3,33.49,1,-13.78
 07/02/2019 18:15:00,33.28,33.49,1,-13.93
 07/02/2019 18:30:00,33.33,33.49,1,-13.81
 07/02/2019 18:45:00,33.37,33.49,1,-13.67
 07/02/2019 19:00:00,33.41,33.49,1,-13.4
 07/02/2019 19:15:00,33.4,33.49,1,-13.18
 07/02/2019 19:30:00,33.47,33.49,1,-12.83
 07/02/2019 19:45:00,33.49,33.49,1,-12.45
 07/02/2019 20:00:00,33.61,33.49,1,-12.08
 07/02/2019 20:15:00,33.7,33.49,1,-11.78
 07/02/2019 20:30:00,33.75,33.49,1,-11.52
 07/02/2019 20:45:00,33.63,33.49,1,-11.26
 07/02/2019 21:00:00,33.68,33.49,1,-10.88
 07/02/2019 21:15:00,33.77,33.49,1,-10.55
 07/02/2019 21:30:00,33.88,33.49,1,-10.2
 07/02/2019 21:45:00,33.89,33.49,1,-9.79
 07/02/2019 22:00:00,33.44,33.49,1,-9.3
 07/02/2019 22:15:00,33.48,33.49,1,-8.99
 07/02/2019 22:30:00,33.52,33.49,1,-8.53
 07/02/2019 22:45:00,33.67,33.49,1,-8.1
 07/02/2019 23:00:00,33.68,33.49,1,-7.94
 07/02/2019 23:15:00,33.68,33.49,1,-8.17
 07/02/2019 23:30:00,33.62,33.49,1,-7.89
 07/02/2019 23:45:00,33.46,33.49,1,-7.64
 08/02/2019 00:00:00,33.55,33.49,1,-7.68
 08/02/2019 00:15:00,33.29,33.49,1,-8.95
 08/02/2019 00:30:00,33.24,33.49,1,-9.25
 08/02/2019 00:45:00,33.19,33.49,1,-9.51
 08/02/2019 01:00:00,33.33,33.49,1,-9.51
 08/02/2019 01:15:00,33.39,33.49,1,-9.51
 08/02/2019 01:30:00,33.46,33.49,1,-9.51
 08/02/2019 01:45:00,33.46,33.49,1,-9.46
 08/02/2019 02:00:00,33.23,33.49,1,-9.17
 08/02/2019 02:15:00,33.27,33.49,1,-9.29
 08/02/2019 02:30:00,33.32,33.49,1,-9.31
 08/02/2019 02:45:00,33.29,33.49,1,-9.31
 08/02/2019 03:00:00,33.39,33.49,1,-9.13
 08/02/2019 03:15:00,33.45,33.49,1,-8.93
 08/02/2019 03:30:00,33.44,33.49,1,-8.64
 08/02/2019 03:45:00,33.49,33.49,1,-8.44
 08/02/2019 04:00:00,33.51,33.49,1,-8.18
 08/02/2019 04:15:00,33.52,33.49,1,-8.11
 08/02/2019 04:30:00,33.55,33.49,1,-7.91
 08/02/2019 04:45:00,33.67,33.49,1,-7.91
 08/02/2019 05:00:00,33.71,33.49,1,-7.81
 08/02/2019 05:15:00,33.66,33.49,1,-7.82
 08/02/2019 05:30:00,33.65,33.49,1,-7.84
 08/02/2019 05:45:00,33.67,33.49,1,-7.84
 08/02/2019 06:00:00,33.69,33.49,1,-8.14
 08/02/2019 06:15:00,33.42,33.49,1,-8.76
 08/02/2019 06:30:00,33.33,33.49,1,-9.29
 08/02/2019 06:45:00,33.23,33.49,1,-9.77
 08/02/2019 07:00:00,33.19,33.49,1,-10.26
 08/02/2019 07:15:00,33.23,33.49,1,-10.63
 08/02/2019 07:30:00,33.31,33.49,1,-11.01
 08/02/2019 07:45:00,33.38,33.49,1,-11.21
 08/02/2019 08:00:00,33.4,33.49,1,-11.46
 08/02/2019 08:15:00,33.32,33.49,1,-11.6
 08/02/2019 08:30:00,33.35,33.49,1,-11.83
 08/02/2019 08:45:00,33.33,33.49,1,-11.86
 08/02/2019 09:00:00,33.24,33.49,1,-11.8
 08/02/2019 09:15:00,33.28,33.49,1,-11.64
 08/02/2019 09:30:00,33.53,33.49,1,-11.84
 08/02/2019 09:45:00,33.79,33.49,1,-11.82
 08/02/2019 10:00:00,33.8,33.49,1,-11.55
 08/02/2019 10:15:00,33.81,33.49,1,-11.33
 08/02/2019 10:30:00,33.77,33.49,1,-11.11
 08/02/2019 10:45:00,33.66,33.49,1,-11.2
 08/02/2019 11:00:00,33.64,33.49,1,-10.87
 08/02/2019 11:15:00,33.64,33.49,1,-10.48
 08/02/2019 11:30:00,33.71,33.49,1,-9.92
 08/02/2019 11:45:00,33.75,33.49,1,-9.32
 08/02/2019 12:00:00,33.7,33.49,1,-9.58
 08/02/2019 12:15:00,33.7,33.49,1,-9.8
 08/02/2019 12:30:00,33.75,33.49,1,-9.71
 08/02/2019 12:45:00,33.78,33.49,1,-10.41
 08/02/2019 13:00:00,33.89,33.49,1,-9.52
 08/02/2019 13:15:00,33.92,33.49,1,-9.78
 08/02/2019 13:30:00,33.84,33.49,1,-8.76
 08/02/2019 13:45:00,33.79,33.49,1,-9.3
 08/02/2019 14:00:00,33.77,33.49,1,-9.99
 08/02/2019 14:15:00,33.79,33.49,1,-10.19
 08/02/2019 14:30:00,33.8,33.49,1,-10.42
 08/02/2019 14:45:00,33.87,33.49,1,-9.58
 08/02/2019 15:00:00,33.88,33.49,1,-9.32
 08/02/2019 15:15:00,33.91,33.49,1,-8.83
 08/02/2019 15:30:00,33.88,33.49,1,-9.61
 08/02/2019 15:45:00,33.81,33.49,1,-9.77
 08/02/2019 16:00:00,33.85,33.49,1,-9.22
 08/02/2019 16:15:00,33.82,33.49,1,-8.63
 08/02/2019 16:30:00,33.86,33.49,1,-9.64
 08/02/2019 16:45:00,33.83,33.49,1,-10.83
 08/02/2019 17:00:00,33.67,33.49,1,-11.5
 08/02/2019 17:15:00,33.69,33.49,1,-12.07
 08/02/2019 17:30:00,33.62,33.49,1,-12.67
 08/02/2019 17:45:00,33.48,33.49,1,-13.11
 08/02/2019 18:00:00,33.47,33.49,1,-13.4
 08/02/2019 18:15:00,33.4,33.49,1,-13.47
 08/02/2019 18:30:00,33.49,33.49,1,-13.42
 08/02/2019 18:45:00,33.47,33.49,1,-13.19
 08/02/2019 19:00:00,33.55,33.49,1,-12.88
 08/02/2019 19:15:00,33.49,33.49,1,-12.66
 08/02/2019 19:30:00,33.62,33.49,1,-12.4
 08/02/2019 19:45:00,33.67,33.49,1,-12.17
 08/02/2019 20:00:00,33.77,33.49,1,-11.79
 08/02/2019 20:15:00,33.8,33.49,1,-11.6
 08/02/2019 20:30:00,33.68,33.49,1,-11.42
 08/02/2019 20:45:00,33.55,33.49,1,-10.96
 08/02/2019 21:00:00,33.43,33.49,1,-10.43
 08/02/2019 21:15:00,33.44,33.49,1,-10.2
 08/02/2019 21:30:00,33.28,33.49,1,-9.93
 08/02/2019 21:45:00,33.29,33.49,1,-9.56
 08/02/2019 22:00:00,33.35,33.49,1,-9.44
 08/02/2019 22:15:00,33.41,33.49,1,-9.05
 08/02/2019 22:30:00,33.57,33.49,1,-8.71
 08/02/2019 22:45:00,33.62,33.49,1,-8.3
 08/02/2019 23:00:00,33.62,33.49,1,-7.94
 08/02/2019 23:15:00,33.61,33.49,1,-8.17
 08/02/2019 23:30:00,33.52,33.49,1,-7.97
 08/02/2019 23:45:00,33.57,33.49,1,-7.77
 09/02/2019 00:00:00,33.59,33.49,1,-7.81
 09/02/2019 00:15:00,33.41,33.49,1,-9.1
 09/02/2019 00:30:00,33.33,33.49,1,-9.31
 09/02/2019 00:45:00,33.22,33.49,1,-9.56
 09/02/2019 01:00:00,33.2,33.49,1,-9.58
 09/02/2019 01:15:00,33.28,33.49,1,-9.58
 09/02/2019 01:30:00,33.39,33.49,1,-9.58
 09/02/2019 01:45:00,33.48,33.49,1,-9.53
 09/02/2019 02:00:00,33.49,33.49,1,-9.31
 09/02/2019 02:15:00,33.49,33.49,1,-9.31
 09/02/2019 02:30:00,33.54,33.49,1,-9.31
 09/02/2019 02:45:00,33.58,33.49,1,-9.31
 09/02/2019 03:00:00,33.65,33.49,1,-9.08
 09/02/2019 03:15:00,33.66,33.49,1,-8.84
 09/02/2019 03:30:00,33.61,33.49,1,-8.55
 09/02/2019 03:45:00,33.61,33.49,1,-8.44
 09/02/2019 04:00:00,33.66,33.49,1,-8.42
 09/02/2019 04:15:00,33.62,33.49,1,-8.24
 09/02/2019 04:30:00,33.67,33.49,1,-8.05
 09/02/2019 04:45:00,33.66,33.49,1,-8.04
 09/02/2019 05:00:00,33.68,33.49,1,-8.04
 09/02/2019 05:15:00,33.64,33.49,1,-7.97
 09/02/2019 05:30:00,33.64,33.49,1,-7.77
 09/02/2019 05:45:00,33.62,33.49,1,-7.77
 09/02/2019 06:00:00,33.58,33.49,1,-8.02
 09/02/2019 06:15:00,33.42,33.49,1,-8.31
 09/02/2019 06:30:00,33.36,33.49,1,-8.58
 09/02/2019 06:45:00,33.32,33.49,1,-8.78
 09/02/2019 07:00:00,33.27,33.49,1,-9.07
 09/02/2019 07:15:00,33.2,33.49,1,-9.11
 09/02/2019 07:30:00,33.21,33.49,1,-9.3
 09/02/2019 07:45:00,33.16,33.49,1,-9.45
 09/02/2019 08:00:00,33.34,33.49,1,-9.92
 09/02/2019 08:15:00,33.35,33.49,1,-10.08
 09/02/2019 08:30:00,33.72,33.49,1,-10.19
 09/02/2019 08:45:00,33.74,33.49,1,-10.0
 09/02/2019 09:00:00,33.68,33.49,1,-9.83
 09/02/2019 09:15:00,33.64,33.49,1,-9.57
 09/02/2019 09:30:00,33.69,33.49,1,-10.2
 09/02/2019 09:45:00,33.72,33.49,1,-9.74
 09/02/2019 10:00:00,33.69,33.49,1,-9.03
 09/02/2019 10:15:00,33.71,33.49,1,-8.64
 09/02/2019 10:30:00,33.76,33.49,1,-8.2
 09/02/2019 10:45:00,33.72,33.49,1,-8.14
 09/02/2019 11:00:00,33.78,33.49,1,-7.5
 09/02/2019 11:15:00,33.82,33.49,1,-6.55
 09/02/2019 11:30:00,33.84,33.49,1,-4.54
 09/02/2019 11:45:00,33.62,33.49,1,-4.47
 09/02/2019 12:00:00,33.6,33.49,1,-3.62
 09/02/2019 12:15:00,33.6,33.49,1,-2.8
 09/02/2019 12:30:00,33.58,33.49,1,-1.74
 09/02/2019 12:45:00,33.61,33.49,1,-2.83
 09/02/2019 13:00:00,33.53,33.49,1,-3.03
 09/02/2019 13:15:00,33.39,33.49,1,-6.72
 09/02/2019 13:30:00,33.39,33.49,1,-6.71
 09/02/2019 13:45:00,33.38,33.49,1,-6.07
 09/02/2019 14:00:00,33.37,33.49,1,-6.73
 09/02/2019 14:15:00,33.33,33.49,1,-7.46
 09/02/2019 14:30:00,33.34,33.49,1,-8.34
 09/02/2019 14:45:00,33.34,33.49,1,-8.77
 09/02/2019 15:00:00,33.31,33.49,1,-9.01
 09/02/2019 15:15:00,33.28,33.49,1,-8.9
 09/02/2019 15:30:00,33.37,33.49,1,-9.08
 09/02/2019 15:45:00,33.29,33.49,1,-9.33
 09/02/2019 16:00:00,33.26,33.49,1,-9.75
 09/02/2019 16:15:00,33.24,33.49,1,-9.96
 09/02/2019 16:30:00,33.19,33.49,1,-10.42
 09/02/2019 16:45:00,33.53,33.49,1,-11.18
 09/02/2019 17:00:00,33.66,33.49,1,-11.63
 09/02/2019 17:15:00,33.58,33.49,1,-12.12
 09/02/2019 17:30:00,33.51,33.49,1,-12.51
 09/02/2019 17:45:00,33.45,33.49,1,-13.02
 09/02/2019 18:00:00,33.52,33.49,1,-13.24
 09/02/2019 18:15:00,33.54,33.49,1,-13.2
 09/02/2019 18:30:00,33.61,33.49,1,-13.06
 09/02/2019 18:45:00,33.64,33.49,1,-13.06
 09/02/2019 19:00:00,33.68,33.49,1,-12.95
 09/02/2019 19:15:00,33.61,33.49,1,-12.42
 09/02/2019 19:30:00,33.68,33.49,1,-12.08
 09/02/2019 19:45:00,33.71,33.49,1,-11.71
 09/02/2019 20:00:00,33.79,33.49,1,-11.36
 09/02/2019 20:15:00,33.85,33.49,1,-11.05
 09/02/2019 20:30:00,33.61,33.49,1,-10.91
 09/02/2019 20:45:00,33.56,33.49,1,-10.57
 09/02/2019 21:00:00,33.64,33.49,1,-10.36
 09/02/2019 21:15:00,33.64,33.49,1,-9.9
 09/02/2019 21:30:00,33.57,33.49,1,-9.38
 09/02/2019 21:45:00,33.57,33.49,1,-9.3
 09/02/2019 22:00:00,33.57,33.49,1,-9.01
 09/02/2019 22:15:00,33.59,33.49,1,-8.79
 09/02/2019 22:30:00,33.53,33.49,1,-8.36
 09/02/2019 22:45:00,33.55,33.49,1,-8.01
 09/02/2019 23:00:00,33.66,33.49,1,-7.77
 09/02/2019 23:15:00,33.66,33.49,1,-8.03
 09/02/2019 23:30:00,33.69,33.49,1,-7.82
 09/02/2019 23:45:00,33.65,33.49,1,-7.77
 10/02/2019 00:00:00,33.7,33.49,1,-7.78
 10/02/2019 00:15:00,33.47,33.49,1,-8.94
 10/02/2019 00:30:00,33.4,33.49,1,-9.25
 10/02/2019 00:45:00,33.33,33.49,1,-9.48
 10/02/2019 01:00:00,33.32,33.49,1,-9.51
 10/02/2019 01:15:00,33.43,33.49,1,-9.6
 10/02/2019 01:30:00,33.47,33.49,1,-9.42
 10/02/2019 01:45:00,33.5,33.49,1,-9.18
 10/02/2019 02:00:00,33.53,33.49,1,-9.18
 10/02/2019 02:15:00,33.54,33.49,1,-9.18
 10/02/2019 02:30:00,33.57,33.49,1,-9.18
 10/02/2019 02:45:00,33.52,33.49,1,-9.12
 10/02/2019 03:00:00,33.62,33.49,1,-8.98
 10/02/2019 03:15:00,33.59,33.49,1,-8.77
 10/02/2019 03:30:00,33.72,33.49,1,-8.57
 10/02/2019 03:45:00,33.57,33.49,1,-8.4
 10/02/2019 04:00:00,33.58,33.49,1,-8.1
 10/02/2019 04:15:00,33.58,33.49,1,-7.97
 10/02/2019 04:30:00,33.62,33.49,1,-7.87
 10/02/2019 04:45:00,33.58,33.49,1,-7.7
 10/02/2019 05:00:00,33.64,33.49,1,-7.7
 10/02/2019 05:15:00,33.63,33.49,1,-7.7
 10/02/2019 05:30:00,33.67,33.49,1,-7.7
 10/02/2019 05:45:00,33.66,33.49,1,-7.44
 10/02/2019 06:00:00,33.64,33.49,1,-7.52
 10/02/2019 06:15:00,33.54,33.49,1,-7.92
 10/02/2019 06:30:00,33.51,33.49,1,-8.17
 10/02/2019 06:45:00,33.41,33.49,1,-8.29
 10/02/2019 07:00:00,33.39,33.49,1,-8.5
 10/02/2019 07:15:00,33.34,33.49,1,-8.4
 10/02/2019 07:30:00,33.23,33.49,1,-8.63
 10/02/2019 07:45:00,33.31,33.49,1,-8.84
 10/02/2019 08:00:00,33.23,33.49,1,-8.98
 10/02/2019 08:15:00,33.22,33.49,1,-9.3
 10/02/2019 08:30:00,33.25,33.49,1,-9.44
 10/02/2019 08:45:00,33.19,33.49,1,-9.76
 10/02/2019 09:00:00,33.17,33.49,1,-9.65
 10/02/2019 09:15:00,33.19,33.49,1,-9.89
 10/02/2019 09:30:00,33.11,33.49,1,-9.31
 10/02/2019 09:45:00,33.17,33.49,1,-6.77
 10/02/2019 10:00:00,33.14,33.49,1,-7.39
 10/02/2019 10:15:00,33.21,33.49,1,-6.23
 10/02/2019 10:30:00,33.38,33.49,1,-2.95
 10/02/2019 10:45:00,33.4,33.49,1,-8.23
 10/02/2019 11:00:00,33.44,33.49,1,-8.08
 10/02/2019 11:15:00,33.43,33.49,1,-3.51
 10/02/2019 11:30:00,33.43,33.49,1,-2.21
 10/02/2019 11:45:00,33.43,33.49,1,-1.32
 10/02/2019 12:00:00,33.4,33.49,1,-5.65
 10/02/2019 12:15:00,33.36,33.49,1,-2.91
 10/02/2019 12:30:00,33.43,33.49,1,-2.17
 10/02/2019 12:45:00,33.46,33.49,1,0.31
 10/02/2019 13:00:00,33.48,33.49,1,-1.41
 10/02/2019 13:15:00,33.48,33.49,1,0.08
 10/02/2019 13:30:00,33.56,33.49,1,-1.11
 10/02/2019 13:45:00,33.64,33.49,1,-0.38
 10/02/2019 14:00:00,33.59,33.49,1,-3.4
 10/02/2019 14:15:00,33.59,33.49,1,-4.29
 10/02/2019 14:30:00,33.58,33.49,1,-6.35
 10/02/2019 14:45:00,33.61,33.49,1,-7.6
 10/02/2019 15:00:00,33.58,33.49,1,-5.79
 10/02/2019 15:15:00,33.62,33.49,1,-3.44
 10/02/2019 15:30:00,33.61,33.49,1,-5.34
 10/02/2019 15:45:00,33.56,33.49,1,-5.78
 10/02/2019 16:00:00,33.46,33.49,1,-6.85
 10/02/2019 16:15:00,33.46,33.49,1,-7.72
 10/02/2019 16:30:00,33.42,33.49,1,-9.97
 10/02/2019 16:45:00,33.36,33.49,1,-11.23
 10/02/2019 17:00:00,33.52,33.49,1,-11.6
 10/02/2019 17:15:00,33.34,33.49,1,-12.4
 10/02/2019 17:30:00,33.43,33.49,1,-12.81
 10/02/2019 17:45:00,33.4,33.49,1,-13.41
 10/02/2019 18:00:00,33.34,33.49,1,-13.67
 10/02/2019 18:15:00,33.31,33.49,1,-13.81
 10/02/2019 18:30:00,33.37,33.49,1,-13.55
 10/02/2019 18:45:00,33.44,33.49,1,-13.34
 10/02/2019 19:00:00,33.4,33.49,1,-12.92
 10/02/2019 19:15:00,33.35,33.49,1,-12.65
 10/02/2019 19:30:00,33.41,33.49,1,-12.31
 10/02/2019 19:45:00,33.45,33.49,1,-12.05
 10/02/2019 20:00:00,33.53,33.49,1,-11.66
 10/02/2019 20:15:00,33.47,33.49,1,-11.48
 10/02/2019 20:30:00,33.59,33.49,1,-11.21
 10/02/2019 20:45:00,33.65,33.49,1,-10.85
 10/02/2019 21:00:00,33.65,33.49,1,-10.53
 10/02/2019 21:15:00,33.53,33.49,1,-10.33
 10/02/2019 21:30:00,33.63,33.49,1,-9.96
 10/02/2019 21:45:00,33.72,33.49,1,-9.72
 10/02/2019 22:00:00,33.84,33.49,1,-9.31
 10/02/2019 22:15:00,33.95,33.49,1,-8.93
 10/02/2019 22:30:00,33.95,33.49,1,-8.55
 10/02/2019 22:45:00,33.94,33.49,1,-8.16
 10/02/2019 23:00:00,33.71,33.49,1,-7.74
 10/02/2019 23:15:00,33.26,33.49,1,-7.77
 10/02/2019 23:30:00,33.22,33.49,1,-7.64
 10/02/2019 23:45:00,33.21,33.49,1,-7.5
 11/02/2019 00:00:00,33.23,33.49,1,-7.53
 11/02/2019 00:00:00,33.23,33.49,1,-7.53
 11/02/2019 00:15:00,33.43,33.49,1,-9.03
 11/02/2019 00:30:00,33.46,33.49,1,-9.38
 11/02/2019 00:45:00,33.45,33.49,1,-9.65
 11/02/2019 01:00:00,33.49,33.49,1,-9.65
 11/02/2019 01:15:00,33.55,33.49,1,-9.87
 11/02/2019 01:30:00,33.61,33.49,1,-9.64
 11/02/2019 01:45:00,33.64,33.49,1,-9.38
 11/02/2019 02:00:00,33.67,33.49,1,-9.38
 11/02/2019 02:15:00,33.63,33.49,1,-9.38
 11/02/2019 02:30:00,33.69,33.49,1,-9.38
 11/02/2019 02:45:00,33.71,33.49,1,-9.38
 11/02/2019 03:00:00,33.77,33.49,1,-9.27
 11/02/2019 03:15:00,33.8,33.49,1,-9.18
 11/02/2019 03:30:00,33.85,33.49,1,-8.88
 11/02/2019 03:45:00,33.88,33.49,1,-8.64
 11/02/2019 04:00:00,33.91,33.49,1,-8.48
 11/02/2019 04:15:00,33.94,33.49,1,-8.31
 11/02/2019 04:30:00,33.91,33.49,1,-8.17
 11/02/2019 04:45:00,33.94,33.49,1,-7.99
 11/02/2019 05:00:00,33.93,33.49,1,-7.97
 11/02/2019 05:15:00,33.87,33.49,1,-7.97
 11/02/2019 05:30:00,33.64,33.49,1,-7.91
 11/02/2019 05:45:00,33.6,33.49,1,-8.12
 11/02/2019 06:00:00,33.7,33.49,1,-8.38
 11/02/2019 06:15:00,33.56,33.49,1,-9.0
 11/02/2019 06:30:00,33.44,33.49,1,-9.52
 11/02/2019 06:45:00,33.26,33.49,1,-10.21
 11/02/2019 07:00:00,33.11,33.49,1,-10.67
 11/02/2019 07:15:00,33.48,33.49,1,-11.18
 11/02/2019 07:30:00,33.59,33.49,1,-11.33
 11/02/2019 07:45:00,33.58,33.49,1,-11.55
 11/02/2019 08:00:00,33.57,33.49,1,-11.32
 11/02/2019 08:15:00,33.56,33.49,1,-11.21
 11/02/2019 08:30:00,33.48,33.49,1,-10.63
 11/02/2019 08:45:00,33.48,33.49,1,-9.83
 11/02/2019 09:00:00,33.4,33.49,1,-9.02
 11/02/2019 09:15:00,33.43,33.49,1,-7.93
 11/02/2019 09:30:00,33.5,33.49,1,-7.24
 11/02/2019 09:45:00,33.56,33.49,1,-5.98
 11/02/2019 10:00:00,33.64,33.49,1,-4.5
 11/02/2019 10:15:00,33.72,33.49,1,-3.77
 11/02/2019 10:30:00,33.72,33.49,1,-3.05
 11/02/2019 10:45:00,33.71,33.49,1,-1.6
 11/02/2019 11:00:00,33.71,33.49,1,-3.13
 11/02/2019 11:15:00,33.66,33.49,1,-3.6
 11/02/2019 11:30:00,33.69,33.49,1,-4.15
 11/02/2019 11:45:00,33.68,33.49,1,-3.97
 11/02/2019 12:00:00,33.6,33.49,1,-0.79
 11/02/2019 12:15:00,33.62,33.49,1,-2.69
 11/02/2019 12:30:00,33.68,33.49,1,-4.36
 11/02/2019 12:45:00,33.68,33.49,1,-0.93
 11/02/2019 13:00:00,33.69,33.49,1,-1.93
 11/02/2019 13:15:00,33.73,33.49,1,-2.42
 11/02/2019 13:30:00,33.77,33.49,1,-7.51
 11/02/2019 13:45:00,33.77,33.49,1,-7.68
 11/02/2019 14:00:00,33.77,33.49,1,-6.91
 11/02/2019 14:15:00,33.75,33.49,1,-7.2
 11/02/2019 14:30:00,33.72,33.49,1,-7.73
 11/02/2019 14:45:00,33.72,33.49,1,-7.59
 11/02/2019 15:00:00,33.69,33.49,1,-6.64
 11/02/2019 15:15:00,33.69,33.49,1,-7.57
 11/02/2019 15:30:00,33.69,33.49,1,-8.38
 11/02/2019 15:45:00,33.64,33.49,1,-8.9
 11/02/2019 16:00:00,33.59,33.49,1,-8.83
 11/02/2019 16:15:00,33.62,33.49,1,-9.64
 11/02/2019 16:30:00,33.59,33.49,1,-10.2
 11/02/2019 16:45:00,33.59,33.49,1,-10.87
 11/02/2019 17:00:00,33.49,33.49,1,-11.44
 11/02/2019 17:15:00,33.44,33.49,1,-12.06
 11/02/2019 17:30:00,33.35,33.49,1,-12.7
 11/02/2019 17:45:00,33.32,33.49,1,-13.3
 11/02/2019 18:00:00,33.28,33.49,1,-13.77
 11/02/2019 18:15:00,33.26,33.49,1,-14.07
 11/02/2019 18:30:00,33.29,33.49,1,-13.98
 11/02/2019 18:45:00,33.27,33.49,1,-13.75
 11/02/2019 19:00:00,33.46,33.49,1,-13.51
 11/02/2019 19:15:00,33.5,33.49,1,-13.18
 11/02/2019 19:30:00,33.44,33.49,1,-12.93
 11/02/2019 19:45:00,33.39,33.49,1,-12.64
 11/02/2019 20:00:00,33.41,33.49,1,-12.27
 11/02/2019 20:15:00,33.48,33.49,1,-12.13
 11/02/2019 20:30:00,33.48,33.49,1,-11.62
 11/02/2019 20:45:00,33.47,33.49,1,-11.38
 11/02/2019 21:00:00,33.51,33.49,1,-11.06
 11/02/2019 21:15:00,33.61,33.49,1,-10.67
 11/02/2019 21:30:00,33.68,33.49,1,-10.27
 11/02/2019 21:45:00,33.66,33.49,1,-9.92
 11/02/2019 22:00:00,33.76,33.49,1,-9.62
 11/02/2019 22:15:00,33.87,33.49,1,-9.3
 11/02/2019 22:30:00,33.9,33.49,1,-8.95
 11/02/2019 22:45:00,33.71,33.49,1,-8.48
 11/02/2019 23:00:00,33.64,33.49,1,-7.91
 11/02/2019 23:15:00,33.37,33.49,1,-7.97
 11/02/2019 23:30:00,33.39,33.49,1,-7.89
 11/02/2019 23:45:00,33.48,33.49,1,-7.7
 12/02/2019 00:00:00,33.45,33.49,1,-7.74
 12/02/2019 00:15:00,33.13,33.49,1,-9.06
 12/02/2019 00:30:00,33.09,33.49,1,-9.38
 12/02/2019 00:45:00,33.45,33.49,1,-9.94
 12/02/2019 01:00:00,33.64,33.49,1,-9.98
 12/02/2019 01:15:00,33.72,33.49,1,-9.98
 12/02/2019 01:30:00,33.71,33.49,1,-9.98
 12/02/2019 01:45:00,33.77,33.49,1,-9.98
 12/02/2019 02:00:00,33.78,33.49,1,-9.79
 12/02/2019 02:15:00,33.69,33.49,1,-9.71
 12/02/2019 02:30:00,33.73,33.49,1,-9.71
 12/02/2019 02:45:00,33.77,33.49,1,-9.68
 12/02/2019 03:00:00,33.79,33.49,1,-9.45
 12/02/2019 03:15:00,33.85,33.49,1,-9.35
 12/02/2019 03:30:00,33.91,33.49,1,-9.13
 12/02/2019 03:45:00,33.91,33.49,1,-8.97
 12/02/2019 04:00:00,33.92,33.49,1,-8.78
 12/02/2019 04:15:00,33.5,33.49,1,-8.39
 12/02/2019 04:30:00,33.52,33.49,1,-8.37
 12/02/2019 04:45:00,33.46,33.49,1,-8.37
 12/02/2019 05:00:00,33.52,33.49,1,-8.34
 12/02/2019 05:15:00,33.42,33.49,1,-8.35
 12/02/2019 05:30:00,33.4,33.49,1,-8.37
 12/02/2019 05:45:00,33.38,33.49,1,-8.37
 12/02/2019 06:00:00,33.38,33.49,1,-8.58
 12/02/2019 06:15:00,33.2,33.49,1,-9.29
 12/02/2019 06:30:00,33.21,33.49,1,-9.81
 12/02/2019 06:45:00,33.2,33.49,1,-10.55
 12/02/2019 07:00:00,33.28,33.49,1,-11.25
 12/02/2019 07:15:00,33.47,33.49,1,-11.4
 12/02/2019 07:30:00,33.41,33.49,1,-11.66
 12/02/2019 07:45:00,33.35,33.49,1,-11.73
 12/02/2019 08:00:00,33.33,33.49,1,-11.86
 12/02/2019 08:15:00,33.28,33.49,1,-11.86
 12/02/2019 08:30:00,33.28,33.49,1,-11.7
 12/02/2019 08:45:00,33.48,33.49,1,-11.71
 12/02/2019 09:00:00,33.5,33.49,1,-11.04
 12/02/2019 09:15:00,33.49,33.49,1,-11.0
 12/02/2019 09:30:00,33.46,33.49,1,-11.19
 12/02/2019 09:45:00,33.48,33.49,1,-11.54
 12/02/2019 10:00:00,33.5,33.49,1,-11.66
 12/02/2019 10:15:00,33.5,33.49,1,-11.77
 12/02/2019 10:30:00,33.55,33.49,1,-11.41
 12/02/2019 10:45:00,33.62,33.49,1,-11.21
 12/02/2019 11:00:00,33.63,33.49,1,-10.83
 12/02/2019 11:15:00,33.65,33.49,1,-10.57
 12/02/2019 11:30:00,33.64,33.49,1,-10.46
 12/02/2019 11:45:00,33.6,33.49,1,-10.74
 12/02/2019 12:00:00,33.55,33.49,1,-11.12
 12/02/2019 12:15:00,33.56,33.49,1,-10.99
 12/02/2019 12:30:00,33.58,33.49,1,-10.85
 12/02/2019 12:45:00,33.58,33.49,1,-10.9
 12/02/2019 13:00:00,33.62,33.49,1,-10.85
 12/02/2019 13:15:00,33.63,33.49,1,-10.8
 12/02/2019 13:30:00,33.67,33.49,1,-10.38
 12/02/2019 13:45:00,33.68,33.49,1,-10.28
 12/02/2019 14:00:00,33.79,33.49,1,-9.65
 12/02/2019 14:15:00,33.74,33.49,1,-9.66
 12/02/2019 14:30:00,33.72,33.49,1,-9.6
 12/02/2019 14:45:00,33.72,33.49,1,-9.21
 12/02/2019 15:00:00,33.71,33.49,1,-9.65
 12/02/2019 15:15:00,33.73,33.49,1,-9.65
 12/02/2019 15:30:00,33.74,33.49,1,-9.97
 12/02/2019 15:45:00,33.67,33.49,1,-10.41
 12/02/2019 16:00:00,33.55,33.49,1,-10.61
 12/02/2019 16:15:00,33.53,33.49,1,-11.13
 12/02/2019 16:30:00,33.58,33.49,1,-11.49
 12/02/2019 16:45:00,33.62,33.49,1,-11.93
 12/02/2019 17:00:00,33.49,33.49,1,-12.54
 12/02/2019 17:15:00,33.4,33.49,1,-12.9
 12/02/2019 17:30:00,33.27,33.49,1,-13.11
 12/02/2019 17:45:00,33.15,33.49,1,-13.6
 12/02/2019 18:00:00,33.08,33.49,1,-14.01
 12/02/2019 18:15:00,33.19,33.49,1,-14.25
 12/02/2019 18:30:00,33.55,33.49,1,-14.39
 12/02/2019 18:45:00,33.49,33.49,1,-14.12
 12/02/2019 19:00:00,33.56,33.49,1,-13.7
 12/02/2019 19:15:00,33.66,33.49,1,-13.39
 12/02/2019 19:30:00,33.46,33.49,1,-12.94
 12/02/2019 19:45:00,33.4,33.49,1,-12.7
 12/02/2019 20:00:00,33.45,33.49,1,-12.26
 12/02/2019 20:15:00,33.55,33.49,1,-12.24
 12/02/2019 20:30:00,33.49,33.49,1,-11.84
 12/02/2019 20:45:00,33.56,33.49,1,-11.44
 12/02/2019 21:00:00,33.6,33.49,1,-11.11
 12/02/2019 21:15:00,33.78,33.49,1,-10.71
 12/02/2019 21:30:00,33.92,33.49,1,-10.27
 12/02/2019 21:45:00,33.86,33.49,1,-9.85
 12/02/2019 22:00:00,33.71,33.49,1,-9.5
 12/02/2019 22:15:00,33.83,33.49,1,-9.22
 12/02/2019 22:30:00,33.91,33.49,1,-8.77
 12/02/2019 22:45:00,33.86,33.49,1,-8.17
 12/02/2019 23:00:00,33.9,33.49,1,-7.79
 12/02/2019 23:15:00,33.71,33.49,1,-8.06
 12/02/2019 23:30:00,33.69,33.49,1,-7.82
 12/02/2019 23:45:00,33.61,33.49,1,-7.64
 13/02/2019 00:00:00,33.64,33.49,1,-7.71
 13/02/2019 00:15:00,33.49,33.49,1,-9.03
 13/02/2019 00:30:00,33.45,33.49,1,-9.25
 13/02/2019 00:45:00,33.36,33.49,1,-9.48
 13/02/2019 01:00:00,33.39,33.49,1,-9.51
 13/02/2019 01:15:00,33.62,33.49,1,-9.51
 13/02/2019 01:30:00,33.8,33.49,1,-9.51
 13/02/2019 01:45:00,33.88,33.49,1,-9.41
 13/02/2019 02:00:00,33.88,33.49,1,-9.2
 13/02/2019 02:15:00,33.73,33.49,1,-9.31
 13/02/2019 02:30:00,33.76,33.49,1,-9.31
 13/02/2019 02:45:00,33.79,33.49,1,-9.29
 13/02/2019 03:00:00,33.81,33.49,1,-9.04
 13/02/2019 03:15:00,33.88,33.49,1,-8.88
 13/02/2019 03:30:00,33.85,33.49,1,-8.75
 13/02/2019 03:45:00,33.73,33.49,1,-8.51
 13/02/2019 04:00:00,33.62,33.49,1,-8.12
 13/02/2019 04:15:00,33.52,33.49,1,-8.01
 13/02/2019 04:30:00,33.56,33.49,1,-7.77
 13/02/2019 04:45:00,33.54,33.49,1,-7.77
 13/02/2019 05:00:00,33.59,33.49,1,-7.6
 13/02/2019 05:15:00,33.46,33.49,1,-7.77
 13/02/2019 05:30:00,33.4,33.49,1,-7.84
 13/02/2019 05:45:00,33.34,33.49,1,-7.87
 13/02/2019 06:00:00,33.32,33.49,1,-8.17
 13/02/2019 06:15:00,33.29,33.49,1,-8.72
 13/02/2019 06:30:00,33.38,33.49,1,-9.18
 13/02/2019 06:45:00,33.24,33.49,1,-9.93
 13/02/2019 07:00:00,33.12,33.49,1,-10.61
 13/02/2019 07:15:00,33.36,33.49,1,-10.82
 13/02/2019 07:30:00,33.24,33.49,1,-11.01
 13/02/2019 07:45:00,33.27,33.49,1,-11.07
 13/02/2019 08:00:00,33.23,33.49,1,-11.15
 13/02/2019 08:15:00,33.26,33.49,1,-10.85
 13/02/2019 08:30:00,33.36,33.49,1,-10.61
 13/02/2019 08:45:00,33.5,33.49,1,-10.46
 13/02/2019 09:00:00,33.51,33.49,1,-9.56
 13/02/2019 09:15:00,33.54,33.49,1,-9.28
 13/02/2019 09:30:00,33.59,33.49,1,-8.63
 13/02/2019 09:45:00,33.64,33.49,1,-7.56
 13/02/2019 10:00:00,33.67,33.49,1,-6.84
 13/02/2019 10:15:00,33.78,33.49,1,-5.93
 13/02/2019 10:30:00,33.9,33.49,1,-5.62
 13/02/2019 10:45:00,33.86,33.49,1,-4.09
 13/02/2019 11:00:00,33.87,33.49,1,-4.37
 13/02/2019 11:15:00,33.78,33.49,1,-3.25
 13/02/2019 11:30:00,33.7,33.49,1,-2.86
 13/02/2019 11:45:00,33.75,33.49,1,-1.79
 13/02/2019 12:00:00,33.85,33.49,1,-2.47
 13/02/2019 12:15:00,33.83,33.49,1,-1.9
 13/02/2019 12:30:00,33.81,33.49,1,-2.7
 13/02/2019 12:45:00,33.81,33.49,1,-0.93
 13/02/2019 13:00:00,33.8,33.49,1,0.82
 13/02/2019 13:15:00,33.85,33.49,1,-0.21
 13/02/2019 13:30:00,33.85,33.49,1,-0.56
 13/02/2019 13:45:00,33.68,33.49,1,-0.27
 13/02/2019 14:00:00,33.67,33.49,1,-0.67
 13/02/2019 14:15:00,33.64,33.49,1,-1.48
 13/02/2019 14:30:00,33.65,33.49,1,-1.39
 13/02/2019 14:45:00,33.69,33.49,1,-1.08
 13/02/2019 15:00:00,33.72,33.49,1,-1.6
 13/02/2019 15:15:00,33.71,33.49,1,-2.19
 13/02/2019 15:30:00,33.7,33.49,1,-3.71
 13/02/2019 15:45:00,33.63,33.49,1,-4.13
 13/02/2019 16:00:00,33.55,33.49,1,-5.7
 13/02/2019 16:15:00,33.48,33.49,1,-7.24
 13/02/2019 16:30:00,33.42,33.49,1,-8.7
 13/02/2019 16:45:00,33.46,33.49,1,-10.05
 13/02/2019 17:00:00,33.4,33.49,1,-11.03
 13/02/2019 17:15:00,33.4,33.49,1,-11.62
 13/02/2019 17:30:00,33.43,33.49,1,-12.26
 13/02/2019 17:45:00,33.39,33.49,1,-12.85
 13/02/2019 18:00:00,33.33,33.49,1,-13.3
 13/02/2019 18:15:00,33.3,33.49,1,-13.71
 13/02/2019 18:30:00,33.25,33.49,1,-13.7
 13/02/2019 18:45:00,33.24,33.49,1,-13.56
 13/02/2019 19:00:00,33.28,33.49,1,-13.25
 13/02/2019 19:15:00,33.25,33.49,1,-13.0
 13/02/2019 19:30:00,33.41,33.49,1,-12.75
 13/02/2019 19:45:00,33.54,33.49,1,-12.47
 13/02/2019 20:00:00,33.66,33.49,1,-12.09
 13/02/2019 20:15:00,33.63,33.49,1,-11.79
 13/02/2019 20:30:00,33.68,33.49,1,-11.45
 13/02/2019 20:45:00,33.58,33.49,1,-11.06
 13/02/2019 21:00:00,33.57,33.49,1,-10.84
 13/02/2019 21:15:00,33.67,33.49,1,-10.56
 13/02/2019 21:30:00,33.76,33.49,1,-10.18
 13/02/2019 21:45:00,33.8,33.49,1,-9.81
 13/02/2019 22:00:00,33.66,33.49,1,-9.44
 13/02/2019 22:15:00,33.65,33.49,1,-9.09
 13/02/2019 22:30:00,33.75,33.49,1,-8.69
 13/02/2019 22:45:00,33.77,33.49,1,-8.32
 13/02/2019 23:00:00,33.88,33.49,1,-7.93
 13/02/2019 23:15:00,33.93,33.49,1,-8.04
 13/02/2019 23:30:00,33.7,33.49,1,-7.7
 13/02/2019 23:45:00,33.5,33.49,1,-7.37
 14/02/2019 00:00:00,33.55,33.49,1,-7.37
 14/02/2019 00:15:00,33.26,33.49,1,-8.7
 14/02/2019 00:30:00,33.21,33.49,1,-8.98
 14/02/2019 00:45:00,33.12,33.49,1,-9.23
 14/02/2019 01:00:00,33.15,33.49,1,-9.25
 14/02/2019 01:15:00,33.19,33.49,1,-9.25
 14/02/2019 01:30:00,33.25,33.49,1,-9.25
 14/02/2019 01:45:00,33.33,33.49,1,-9.18
 14/02/2019 02:00:00,33.32,33.49,1,-8.98
 14/02/2019 02:15:00,33.31,33.49,1,-9.2
 14/02/2019 02:30:00,33.38,33.49,1,-9.25
 14/02/2019 02:45:00,33.39,33.49,1,-9.18
 14/02/2019 03:00:00,33.42,33.49,1,-8.91
 14/02/2019 03:15:00,33.49,33.49,1,-8.77
 14/02/2019 03:30:00,33.53,33.49,1,-8.48
 14/02/2019 03:45:00,33.58,33.49,1,-8.31
 14/02/2019 04:00:00,33.65,33.49,1,-8.26
 14/02/2019 04:15:00,33.54,33.49,1,-8.16
 14/02/2019 04:30:00,33.48,33.49,1,-8.04
 14/02/2019 04:45:00,33.46,33.49,1,-8.04
 14/02/2019 05:00:00,33.45,33.49,1,-7.81
 14/02/2019 05:15:00,33.31,33.49,1,-7.93
 14/02/2019 05:30:00,33.3,33.49,1,-7.9
 14/02/2019 05:45:00,33.27,33.49,1,-8.04
 14/02/2019 06:00:00,33.26,33.49,1,-8.36
 14/02/2019 06:15:00,33.27,33.49,1,-8.97
 14/02/2019 06:30:00,33.37,33.49,1,-9.43
 14/02/2019 06:45:00,33.31,33.49,1,-9.95
 14/02/2019 07:00:00,33.16,33.49,1,-10.57
 14/02/2019 07:15:00,33.44,33.49,1,-10.79
 14/02/2019 07:30:00,33.36,33.49,1,-10.96
 14/02/2019 07:45:00,33.4,33.49,1,-11.18
 14/02/2019 08:00:00,33.46,33.49,1,-11.22
 14/02/2019 08:15:00,33.47,33.49,1,-10.84
 14/02/2019 08:30:00,33.46,33.49,1,-10.43
 14/02/2019 08:45:00,33.55,33.49,1,-9.44
 14/02/2019 09:00:00,33.55,33.49,1,-8.75
 14/02/2019 09:15:00,33.49,33.49,1,-7.97
 14/02/2019 09:30:00,33.53,33.49,1,-6.69
 14/02/2019 09:45:00,33.5,33.49,1,-6.89
 14/02/2019 10:00:00,33.54,33.49,1,-6.72
 14/02/2019 10:15:00,33.58,33.49,1,-6.47
 14/02/2019 10:30:00,33.64,33.49,1,-5.86
 14/02/2019 10:45:00,33.6,33.49,1,-5.39
 14/02/2019 11:00:00,33.57,33.49,1,-5.21
 14/02/2019 11:15:00,33.5,33.49,1,-2.47
 14/02/2019 11:30:00,33.61,33.49,1,-3.34
 14/02/2019 11:45:00,33.61,33.49,1,-1.39
 14/02/2019 12:00:00,33.62,33.49,1,-0.43
 14/02/2019 12:15:00,33.64,33.49,1,0.03
 14/02/2019 12:30:00,33.65,33.49,1,0.75
 14/02/2019 12:45:00,33.62,33.49,1,1.03
 14/02/2019 13:00:00,33.64,33.49,1,0.75
 14/02/2019 13:15:00,33.66,33.49,1,1.0
 14/02/2019 13:30:00,33.7,33.49,1,0.82
 14/02/2019 13:45:00,33.71,33.49,1,0.82
 14/02/2019 14:00:00,33.78,33.49,1,0.57
 14/02/2019 14:15:00,33.76,33.49,1,0.27
 14/02/2019 14:30:00,33.76,33.49,1,-0.11
 14/02/2019 14:45:00,33.78,33.49,1,-0.58
 14/02/2019 15:00:00,33.79,33.49,1,-1.21
 14/02/2019 15:15:00,33.81,33.49,1,-1.84
 14/02/2019 15:30:00,33.82,33.49,1,-2.71
 14/02/2019 15:45:00,33.76,33.49,1,-3.84
 14/02/2019 16:00:00,33.71,33.49,1,-5.03
 14/02/2019 16:15:00,33.65,33.49,1,-6.32
 14/02/2019 16:30:00,33.61,33.49,1,-7.69
 14/02/2019 16:45:00,33.66,33.49,1,-9.07
 14/02/2019 17:00:00,33.55,33.49,1,-10.28
 14/02/2019 17:15:00,33.53,33.49,1,-11.12
 14/02/2019 17:30:00,33.51,33.49,1,-11.94
 14/02/2019 17:45:00,33.49,33.49,1,-12.56
 14/02/2019 18:00:00,33.42,33.49,1,-13.16
 14/02/2019 18:15:00,33.36,33.49,1,-13.61
 14/02/2019 18:30:00,33.4,33.49,1,-13.68
 14/02/2019 18:45:00,33.42,33.49,1,-13.47
 14/02/2019 19:00:00,33.5,33.49,1,-13.29
 14/02/2019 19:15:00,33.49,33.49,1,-13.04
 14/02/2019 19:30:00,33.6,33.49,1,-12.86
 14/02/2019 19:45:00,33.66,33.49,1,-12.49
 14/02/2019 20:00:00,33.64,33.49,1,-12.13
 14/02/2019 20:15:00,33.42,33.49,1,-11.77
 14/02/2019 20:30:00,33.4,33.49,1,-11.4
 14/02/2019 20:45:00,33.47,33.49,1,-11.06
 14/02/2019 21:00:00,33.56,33.49,1,-10.72
 14/02/2019 21:15:00,33.63,33.49,1,-10.38
 14/02/2019 21:30:00,33.67,33.49,1,-9.98
 14/02/2019 21:45:00,33.78,33.49,1,-9.77
 14/02/2019 22:00:00,33.9,33.49,1,-9.42
 14/02/2019 22:15:00,33.83,33.49,1,-9.13
 14/02/2019 22:30:00,33.42,33.49,1,-8.56
 14/02/2019 22:45:00,33.46,33.49,1,-8.19
 14/02/2019 23:00:00,33.48,33.49,1,-7.83
 14/02/2019 23:15:00,33.47,33.49,1,-7.89
 14/02/2019 23:30:00,33.45,33.49,1,-7.68
 14/02/2019 23:45:00,33.43,33.49,1,-7.44
 15/02/2019 00:00:00,33.43,33.49,1,-7.5
 15/02/2019 00:15:00,33.2,33.49,1,-8.86
 15/02/2019 00:30:00,33.13,33.49,1,-9.11
 15/02/2019 00:45:00,33.16,33.49,1,-9.43
 15/02/2019 01:00:00,33.33,33.49,1,-9.71
 15/02/2019 01:15:00,33.4,33.49,1,-9.71
 15/02/2019 01:30:00,33.43,33.49,1,-9.71
 15/02/2019 01:45:00,33.45,33.49,1,-9.46
 15/02/2019 02:00:00,33.53,33.49,1,-9.3
 15/02/2019 02:15:00,33.56,33.49,1,-9.43
 15/02/2019 02:30:00,33.58,33.49,1,-9.45
 15/02/2019 02:45:00,33.58,33.49,1,-9.43
 15/02/2019 03:00:00,33.65,33.49,1,-9.18
 15/02/2019 03:15:00,33.75,33.49,1,-8.99
 15/02/2019 03:30:00,33.65,33.49,1,-8.56
 15/02/2019 03:45:00,33.53,33.49,1,-8.31
 15/02/2019 04:00:00,33.55,33.49,1,-8.14
 15/02/2019 04:15:00,33.57,33.49,1,-8.11
 15/02/2019 04:30:00,33.6,33.49,1,-7.89
 15/02/2019 04:45:00,33.6,33.49,1,-7.84
 15/02/2019 05:00:00,33.57,33.49,1,-7.67
 15/02/2019 05:15:00,33.46,33.49,1,-7.77
 15/02/2019 05:30:00,33.48,33.49,1,-7.84
 15/02/2019 05:45:00,33.43,33.49,1,-7.84
 15/02/2019 06:00:00,33.33,33.49,1,-8.07
 15/02/2019 06:15:00,33.31,33.49,1,-8.73
 15/02/2019 06:30:00,33.33,33.49,1,-9.19
 15/02/2019 06:45:00,33.18,33.49,1,-9.78
 15/02/2019 07:00:00,33.26,33.49,1,-10.58
 15/02/2019 07:15:00,33.45,33.49,1,-10.85
 15/02/2019 07:30:00,33.64,33.49,1,-11.03
 15/02/2019 07:45:00,33.64,33.49,1,-11.17
 15/02/2019 08:00:00,33.64,33.49,1,-11.25
 15/02/2019 08:15:00,33.61,33.49,1,-10.97
 15/02/2019 08:30:00,33.61,33.49,1,-10.26
 15/02/2019 08:45:00,33.61,33.49,1,-9.73
 15/02/2019 09:00:00,33.56,33.49,1,-9.11
 15/02/2019 09:15:00,33.49,33.49,1,-8.01
 15/02/2019 09:30:00,33.56,33.49,1,-7.06
 15/02/2019 09:45:00,33.67,33.49,1,-5.65
 15/02/2019 10:00:00,33.59,33.49,1,-4.22
 15/02/2019 10:15:00,33.6,33.49,1,-3.19
 15/02/2019 10:30:00,33.63,33.49,1,-1.99
 15/02/2019 10:45:00,33.65,33.49,1,-1.41
 15/02/2019 11:00:00,33.68,33.49,1,-0.71
 15/02/2019 11:15:00,33.65,33.49,1,-0.36
 15/02/2019 11:30:00,33.7,33.49,1,0.2
 15/02/2019 11:45:00,33.71,33.49,1,0.53
 15/02/2019 12:00:00,33.74,33.49,1,0.8
 15/02/2019 12:15:00,33.76,33.49,1,0.77
 15/02/2019 12:30:00,33.81,33.49,1,0.87
 15/02/2019 12:45:00,33.85,33.49,1,0.83
 15/02/2019 13:00:00,33.88,33.49,1,0.8
 15/02/2019 13:15:00,33.83,33.49,1,0.8
 15/02/2019 13:30:00,33.59,33.49,1,0.88
 15/02/2019 13:45:00,33.48,33.49,1,0.87
 15/02/2019 14:00:00,33.47,33.49,1,0.49
 15/02/2019 14:15:00,33.42,33.49,1,-0.28
 15/02/2019 14:30:00,33.45,33.49,1,-0.19
 15/02/2019 14:45:00,33.44,33.49,1,-0.43
 15/02/2019 15:00:00,33.49,33.49,1,-1.11
 15/02/2019 15:15:00,33.49,33.49,1,-1.82
 15/02/2019 15:30:00,33.42,33.49,1,-2.68
 15/02/2019 15:45:00,33.37,33.49,1,-3.72
 15/02/2019 16:00:00,33.29,33.49,1,-5.07
 15/02/2019 16:15:00,33.13,33.49,1,-6.41
 15/02/2019 16:30:00,33.19,33.49,1,-7.52
 15/02/2019 16:45:00,33.15,33.49,1,-8.88
 15/02/2019 17:00:00,33.48,33.49,1,-10.37
 15/02/2019 17:15:00,33.65,33.49,1,-11.16
 15/02/2019 17:30:00,33.6,33.49,1,-11.78
 15/02/2019 17:45:00,33.58,33.49,1,-12.39
 15/02/2019 18:00:00,33.46,33.49,1,-12.88
 15/02/2019 18:15:00,33.44,33.49,1,-13.2
 15/02/2019 18:30:00,33.54,33.49,1,-13.15
 15/02/2019 18:45:00,33.58,33.49,1,-12.96
 15/02/2019 19:00:00,33.72,33.49,1,-12.76
 15/02/2019 19:15:00,33.53,33.49,1,-12.45
 15/02/2019 19:30:00,33.67,33.49,1,-12.17
 15/02/2019 19:45:00,33.65,33.49,1,-11.84
 15/02/2019 20:00:00,33.74,33.49,1,-11.56
 15/02/2019 20:15:00,33.67,33.49,1,-11.2
 15/02/2019 20:30:00,33.57,33.49,1,-10.89
 15/02/2019 20:45:00,33.63,33.49,1,-10.69
 15/02/2019 21:00:00,33.65,33.49,1,-10.35
 15/02/2019 21:15:00,33.46,33.49,1,-9.98
 15/02/2019 21:30:00,33.61,33.49,1,-9.65
 15/02/2019 21:45:00,33.71,33.49,1,-9.43
 15/02/2019 22:00:00,33.89,33.49,1,-9.15
 15/02/2019 22:15:00,33.61,33.49,1,-8.87
 15/02/2019 22:30:00,33.47,33.49,1,-8.28
 15/02/2019 22:45:00,33.62,33.49,1,-7.95
 15/02/2019 23:00:00,33.66,33.49,1,-7.61
 15/02/2019 23:15:00,33.57,33.49,1,-7.77
 15/02/2019 23:30:00,33.58,33.49,1,-7.71
 15/02/2019 23:45:00,33.43,33.49,1,-7.5
 16/02/2019 00:00:00,33.47,33.49,1,-7.54
 16/02/2019 00:15:00,33.27,33.49,1,-8.73
 16/02/2019 00:30:00,33.22,33.49,1,-9.02
 16/02/2019 00:45:00,33.19,33.49,1,-9.24
 16/02/2019 01:00:00,33.22,33.49,1,-9.31
 16/02/2019 01:15:00,33.29,33.49,1,-9.31
 16/02/2019 01:30:00,33.43,33.49,1,-9.2
 16/02/2019 01:45:00,33.46,33.49,1,-9.1
 16/02/2019 02:00:00,33.6,33.49,1,-8.84
 16/02/2019 02:15:00,33.56,33.49,1,-8.84
 16/02/2019 02:30:00,33.55,33.49,1,-8.84
 16/02/2019 02:45:00,33.5,33.49,1,-8.66
 16/02/2019 03:00:00,33.61,33.49,1,-8.46
 16/02/2019 03:15:00,33.57,33.49,1,-8.2
 16/02/2019 03:30:00,33.65,33.49,1,-8.08
 16/02/2019 03:45:00,33.65,33.49,1,-7.8
 16/02/2019 04:00:00,33.69,33.49,1,-7.57
 16/02/2019 04:15:00,33.67,33.49,1,-7.57
 16/02/2019 04:30:00,33.75,33.49,1,-7.33
 16/02/2019 04:45:00,33.73,33.49,1,-7.28
 16/02/2019 05:00:00,33.71,33.49,1,-7.04
 16/02/2019 05:15:00,33.79,33.49,1,-7.23
 16/02/2019 05:30:00,33.76,33.49,1,-7.3
 16/02/2019 05:45:00,33.66,33.49,1,-7.3
 16/02/2019 06:00:00,33.6,33.49,1,-7.31
 16/02/2019 06:15:00,33.46,33.49,1,-7.83
 16/02/2019 06:30:00,33.49,33.49,1,-8.05
 16/02/2019 06:45:00,33.38,33.49,1,-8.37
 16/02/2019 07:00:00,33.41,33.49,1,-8.58
 16/02/2019 07:15:00,33.34,33.49,1,-8.58
 16/02/2019 07:30:00,33.27,33.49,1,-8.65
 16/02/2019 07:45:00,33.11,33.49,1,-9.1
 16/02/2019 08:00:00,33.49,33.49,1,-9.59
 16/02/2019 08:15:00,33.54,33.49,1,-9.78
 16/02/2019 08:30:00,33.56,33.49,1,-10.02
 16/02/2019 08:45:00,33.52,33.49,1,-10.12
 16/02/2019 09:00:00,33.49,33.49,1,-10.28
 16/02/2019 09:15:00,33.5,33.49,1,-10.12
 16/02/2019 09:30:00,33.5,33.49,1,-9.83
 16/02/2019 09:45:00,33.49,33.49,1,-9.34
 16/02/2019 10:00:00,33.46,33.49,1,-9.24
 16/02/2019 10:15:00,33.52,33.49,1,-9.12
 16/02/2019 10:30:00,33.62,33.49,1,-9.37
 16/02/2019 10:45:00,33.61,33.49,1,-8.67
 16/02/2019 11:00:00,33.65,33.49,1,-8.37
 16/02/2019 11:15:00,33.67,33.49,1,-9.08
 16/02/2019 11:30:00,33.66,33.49,1,-9.31
 16/02/2019 11:45:00,33.67,33.49,1,-9.42
 16/02/2019 12:00:00,33.72,33.49,1,-8.91
 16/02/2019 12:15:00,33.73,33.49,1,-9.32
 16/02/2019 12:30:00,33.72,33.49,1,-9.07
 16/02/2019 12:45:00,33.74,33.49,1,-9.52
 16/02/2019 13:00:00,33.74,33.49,1,-8.96
 16/02/2019 13:15:00,33.85,33.49,1,-8.95
 16/02/2019 13:30:00,33.86,33.49,1,-8.58
 16/02/2019 13:45:00,33.85,33.49,1,-9.21
 16/02/2019 14:00:00,33.81,33.49,1,-8.93
 16/02/2019 14:15:00,33.77,33.49,1,-9.13
 16/02/2019 14:30:00,33.85,33.49,1,-9.18
 16/02/2019 14:45:00,33.79,33.49,1,-8.95
 16/02/2019 15:00:00,33.7,33.49,1,-8.77
 16/02/2019 15:15:00,33.72,33.49,1,-8.64
 16/02/2019 15:30:00,33.72,33.49,1,-8.85
 16/02/2019 15:45:00,33.71,33.49,1,-9.31
 16/02/2019 16:00:00,33.66,33.49,1,-9.54
 16/02/2019 16:15:00,33.6,33.49,1,-9.93
 16/02/2019 16:30:00,33.57,33.49,1,-10.08
 16/02/2019 16:45:00,33.43,33.49,1,-10.49
 16/02/2019 17:00:00,33.29,33.49,1,-10.97
 16/02/2019 17:15:00,33.23,33.49,1,-11.47
 16/02/2019 17:30:00,33.21,33.49,1,-11.88
 16/02/2019 17:45:00,33.24,33.49,1,-12.39
 16/02/2019 18:00:00,33.45,33.49,1,-12.81
 16/02/2019 18:15:00,33.66,33.49,1,-13.06
 16/02/2019 18:30:00,33.68,33.49,1,-12.92
 16/02/2019 18:45:00,33.75,33.49,1,-12.63
 16/02/2019 19:00:00,33.73,33.49,1,-12.36
 16/02/2019 19:15:00,33.67,33.49,1,-11.97
 16/02/2019 19:30:00,33.6,33.49,1,-11.75
 16/02/2019 19:45:00,33.56,33.49,1,-11.4
 16/02/2019 20:00:00,33.52,33.49,1,-11.05
 16/02/2019 20:15:00,33.47,33.49,1,-10.81
 16/02/2019 20:30:00,33.61,33.49,1,-10.47
 16/02/2019 20:45:00,33.64,33.49,1,-10.15
 16/02/2019 21:00:00,33.58,33.49,1,-9.91
 16/02/2019 21:15:00,33.65,33.49,1,-9.6
 16/02/2019 21:30:00,33.66,33.49,1,-9.25
 16/02/2019 21:45:00,33.74,33.49,1,-9.17
 16/02/2019 22:00:00,33.79,33.49,1,-8.86
 16/02/2019 22:15:00,33.84,33.49,1,-8.44
 16/02/2019 22:30:00,33.89,33.49,1,-8.2
 16/02/2019 22:45:00,33.91,33.49,1,-7.93
 16/02/2019 23:00:00,33.46,33.49,1,-7.46
 16/02/2019 23:15:00,33.34,33.49,1,-7.66
 16/02/2019 23:30:00,33.41,33.49,1,-7.59
 16/02/2019 23:45:00,33.44,33.49,1,-7.44
 17/02/2019 00:00:00,33.45,33.49,1,-7.46
 17/02/2019 00:15:00,33.15,33.49,1,-8.66
 17/02/2019 00:30:00,33.12,33.49,1,-9.08
 17/02/2019 00:45:00,33.31,33.49,1,-9.41
 17/02/2019 01:00:00,33.4,33.49,1,-9.45
 17/02/2019 01:15:00,33.44,33.49,1,-9.45
 17/02/2019 01:30:00,33.54,33.49,1,-9.39
 17/02/2019 01:45:00,33.59,33.49,1,-9.18
 17/02/2019 02:00:00,33.66,33.49,1,-8.98
 17/02/2019 02:15:00,33.61,33.49,1,-8.97
 17/02/2019 02:30:00,33.66,33.49,1,-9.01
 17/02/2019 02:45:00,33.71,33.49,1,-8.89
 17/02/2019 03:00:00,33.37,33.49,1,-8.31
 17/02/2019 03:15:00,33.3,33.49,1,-8.13
 17/02/2019 03:30:00,33.33,33.49,1,-7.89
 17/02/2019 03:45:00,33.36,33.49,1,-7.66
 17/02/2019 04:00:00,33.42,33.49,1,-7.5
 17/02/2019 04:15:00,33.39,33.49,1,-7.5
 17/02/2019 04:30:00,33.42,33.49,1,-7.33
 17/02/2019 04:45:00,33.43,33.49,1,-7.24
 17/02/2019 05:00:00,33.45,33.49,1,-7.24
 17/02/2019 05:15:00,33.41,33.49,1,-7.24
 17/02/2019 05:30:00,33.44,33.49,1,-7.24
 17/02/2019 05:45:00,33.42,33.49,1,-7.24
 17/02/2019 06:00:00,33.53,33.49,1,-7.24
 17/02/2019 06:15:00,33.47,33.49,1,-7.56
 17/02/2019 06:30:00,33.42,33.49,1,-7.77
 17/02/2019 06:45:00,33.41,33.49,1,-7.92
 17/02/2019 07:00:00,33.33,33.49,1,-8.11
 17/02/2019 07:15:00,33.26,33.49,1,-8.05
 17/02/2019 07:30:00,33.4,33.49,1,-8.04
 17/02/2019 07:45:00,33.35,33.49,1,-8.24
 17/02/2019 08:00:00,33.32,33.49,1,-8.16
 17/02/2019 08:15:00,33.44,33.49,1,-8.15
 17/02/2019 08:30:00,33.51,33.49,1,-8.24
 17/02/2019 08:45:00,33.56,33.49,1,-8.47
 17/02/2019 09:00:00,33.46,33.49,1,-8.83
 17/02/2019 09:15:00,33.34,33.49,1,-9.05
 17/02/2019 09:30:00,33.3,33.49,1,-9.19
 17/02/2019 09:45:00,33.21,33.49,1,-9.22
 17/02/2019 10:00:00,33.18,33.49,1,-9.79
 17/02/2019 10:15:00,33.14,33.49,1,-9.98
 17/02/2019 10:30:00,33.13,33.49,1,-10.18
 17/02/2019 10:45:00,33.15,33.49,1,-8.8
 17/02/2019 11:00:00,33.14,33.49,1,-8.71
 17/02/2019 11:15:00,33.21,33.49,1,-7.6
 17/02/2019 11:30:00,33.22,33.49,1,-7.33
 17/02/2019 11:45:00,33.2,33.49,1,-7.26
 17/02/2019 12:00:00,33.24,33.49,1,-7.25
 17/02/2019 12:15:00,33.21,33.49,1,-5.15
 17/02/2019 12:30:00,33.2,33.49,1,-7.23
 17/02/2019 12:45:00,33.24,33.49,1,-8.12
 17/02/2019 13:00:00,33.25,33.49,1,-8.2
 17/02/2019 13:15:00,33.28,33.49,1,-7.82
 17/02/2019 13:30:00,33.35,33.49,1,-7.5
 17/02/2019 13:45:00,33.41,33.49,1,-6.14
 17/02/2019 14:00:00,33.43,33.49,1,-6.1
 17/02/2019 14:15:00,33.39,33.49,1,-6.98
 17/02/2019 14:30:00,33.48,33.49,1,-6.02
 17/02/2019 14:45:00,33.46,33.49,1,-5.03
 17/02/2019 15:00:00,33.47,33.49,1,-5.47
 17/02/2019 15:15:00,33.49,33.49,1,-6.77
 17/02/2019 15:30:00,33.46,33.49,1,-5.54
 17/02/2019 15:45:00,33.47,33.49,1,-5.92
 17/02/2019 16:00:00,33.37,33.49,1,-6.68
 17/02/2019 16:15:00,33.29,33.49,1,-7.41
 17/02/2019 16:30:00,33.22,33.49,1,-8.0
 17/02/2019 16:45:00,33.19,33.49,1,-9.03
 17/02/2019 17:00:00,33.62,33.49,1,-10.43
 17/02/2019 17:15:00,33.63,33.49,1,-11.18
 17/02/2019 17:30:00,33.56,33.49,1,-11.72
 17/02/2019 17:45:00,33.51,33.49,1,-12.23
 17/02/2019 18:00:00,33.44,33.49,1,-12.67
 17/02/2019 18:15:00,33.4,33.49,1,-12.8
 17/02/2019 18:30:00,33.48,33.49,1,-12.8
 17/02/2019 18:45:00,33.55,33.49,1,-12.58
 17/02/2019 19:00:00,33.58,33.49,1,-12.24
 17/02/2019 19:15:00,33.56,33.49,1,-11.96
 17/02/2019 19:30:00,33.6,33.49,1,-11.74
 17/02/2019 19:45:00,33.7,33.49,1,-11.3
 17/02/2019 20:00:00,33.73,33.49,1,-10.87
 17/02/2019 20:15:00,33.55,33.49,1,-10.72
 17/02/2019 20:30:00,33.52,33.49,1,-10.45
 17/02/2019 20:45:00,33.58,33.49,1,-10.18
 17/02/2019 21:00:00,33.55,33.49,1,-9.78
 17/02/2019 21:15:00,33.59,33.49,1,-9.71
 17/02/2019 21:30:00,33.63,33.49,1,-9.32
 17/02/2019 21:45:00,33.7,33.49,1,-9.08
 17/02/2019 22:00:00,33.74,33.49,1,-8.74
 17/02/2019 22:15:00,33.79,33.49,1,-8.39
 17/02/2019 22:30:00,33.78,33.49,1,-8.0
 17/02/2019 22:45:00,33.81,33.49,1,-7.6
 17/02/2019 23:00:00,33.86,33.49,1,-7.37
 17/02/2019 23:15:00,33.64,33.49,1,-7.46
 17/02/2019 23:30:00,33.44,33.49,1,-7.13
 17/02/2019 23:45:00,33.44,33.49,1,-6.97
 18/02/2019 00:00:00,33.41,33.49,1,-6.99
